Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,20,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,1,22,7,15,10.5,3.0,1.05,3.5,3.0,0.0,0.0
2018,1,22,7,30,21.0,6.0,1.0,4.1,6.0,4.72,0.0
2018,1,22,7,45,15.0,19.0,0.9,4.75,19.5,14.24,0.0
2018,1,22,8,0,9.0,32.0,0.8,5.4,33.0,23.71,14.15
2018,1,22,8,15,22.5,49.5,0.9,6.15,53.5,36.11,26.74
2018,1,22,8,30,36.0,67.0,1.0,6.9,74.0,48.32,38.27
2018,1,22,8,45,41.5,84.0,1.05,7.65,93.5,60.0,49.11
2018,1,22,9,0,47.0,101.0,1.1,8.4,113.0,71.48,59.54
2018,1,22,9,15,50.0,118.5,1.1,8.75,133.5,83.01,69.88
2018,1,22,9,30,53.0,136.0,1.1,9.1,154.0,94.31,79.84
2018,1,22,9,45,66.5,154.0,1.05,9.45,179.0,105.79,89.79
2018,1,22,10,0,80.0,172.0,1.0,9.8,204.0,117.03,99.4
2018,1,22,10,15,77.5,184.5,1.1,10.2,218.0,124.89,105.94
2018,1,22,10,30,75.0,197.0,1.2,10.6,232.0,132.54,112.26
2018,1,22,10,45,87.5,211.0,1.3,11.0,253.5,141.04,119.28
2018,1,22,11,0,100.0,225.0,1.4,11.4,275.0,149.33,126.08
2018,1,22,11,15,129.5,235.0,1.65,11.85,302.5,162.34,127.04
2018,1,22,11,30,159.0,245.0,1.9,12.3,330.0,185.84,143.01
2018,1,22,11,45,180.5,250.5,2.1,12.75,349.5,208.7,160.24
2018,1,22,12,0,202.0,256.0,2.3,13.2,369.0,233.82,180.37
2018,1,22,12,15,204.5,258.0,2.45,13.45,373.0,253.22,197.27
2018,1,22,12,30,207.0,260.0,2.6,13.7,377.0,272.54,214.27
2018,1,22,12,45,191.0,259.0,2.75,14.0,366.5,282.25,223.78
2018,1,22,13,0,175.0,258.0,2.9,14.3,356.0,289.93,231.36
2018,1,22,13,15,179.5,252.5,2.8,14.15,351.0,301.92,242.27
2018,1,22,13,30,184.0,247.0,2.7,14.0,346.0,313.6,252.87
2018,1,22,13,45,227.5,232.5,2.55,13.85,351.0,338.83,274.53
2018,1,22,14,0,271.0,218.0,2.4,13.7,356.0,378.12,307.29
2018,1,22,14,15,399.5,182.0,2.2,13.35,373.5,454.26,370.11
2018,1,22,14,30,528.0,146.0,2.0,13.0,391.0,523.19,426.71
2018,1,22,14,45,614.5,118.0,1.85,12.7,384.5,581.89,474.19
2018,1,22,15,0,701.0,90.0,1.7,12.4,378.0,633.36,515.8
2018,1,22,15,15,676.5,86.0,1.65,11.95,342.5,629.17,514.22
2018,1,22,15,30,652.0,82.0,1.6,11.5,307.0,621.32,509.57
2018,1,22,15,45,541.5,82.5,1.55,11.05,253.5,548.94,454.76
2018,1,22,16,0,431.0,83.0,1.5,10.6,200.0,465.69,389.46
2018,1,22,16,15,313.5,76.0,1.55,10.2,153.0,372.97,313.92
2018,1,22,16,30,196.0,69.0,1.6,9.8,106.0,261.32,219.89
2018,1,22,16,45,138.0,52.0,1.65,9.4,74.5,198.75,164.91
2018,1,22,17,0,80.0,35.0,1.7,9.0,43.0,134.99,105.21
2018,1,22,17,15,57.5,21.5,1.75,8.9,25.5,90.73,12.19
2018,1,22,17,30,35.0,8.0,1.8,8.8,8.0,32.6,0.0
2018,1,22,17,45,17.5,4.0,1.9,8.7,4.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,3.85,11.15,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,4.95,12.7,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,5.45,13.15,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,5.65,13.45,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,5.6,13.75,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,5.6,13.8,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,5.55,13.9,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,5.45,14.05,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,5.3,14.15,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,5.2,14.2,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,1,23,7,15,32.5,4.0,4.75,14.25,4.0,0.0,0.0
2018,1,23,7,30,65.0,8.0,4.7,14.3,8.0,6.29,0.0
2018,1,23,7,45,186.0,17.5,4.65,14.35,32.0,14.35,0.0
2018,1,23,8,0,307.0,27.0,4.6,14.4,56.0,22.22,12.38
2018,1,23,8,15,449.5,35.5,4.65,14.6,104.0,29.52,20.02
2018,1,23,8,30,592.0,44.0,4.7,14.8,152.0,40.24,29.91
2018,1,23,8,45,453.5,44.0,4.75,15.0,140.0,35.72,26.17
2018,1,23,9,0,315.0,44.0,4.8,15.2,128.0,33.98,24.71
2018,1,23,9,15,493.0,56.5,5.0,15.4,213.0,44.86,34.4
2018,1,23,9,30,671.0,69.0,5.2,15.6,298.0,56.0,44.22
2018,1,23,9,45,772.0,64.5,5.45,15.75,356.5,58.53,46.35
2018,1,23,10,0,873.0,60.0,5.7,15.9,415.0,62.79,49.98
2018,1,23,10,15,894.5,61.0,5.8,15.9,450.5,64.58,51.44
2018,1,23,10,30,916.0,62.0,5.9,15.9,486.0,66.29,52.83
2018,1,23,10,45,931.0,62.5,6.0,15.95,514.5,67.45,53.74
2018,1,23,11,0,946.0,63.0,6.1,16.0,543.0,68.55,54.6
2018,1,23,11,15,953.5,64.0,6.1,16.0,563.5,117.86,64.58
2018,1,23,11,30,961.0,65.0,6.1,16.0,584.0,176.63,100.23
2018,1,23,11,45,966.0,65.0,6.1,16.0,596.5,234.04,146.25
2018,1,23,12,0,971.0,65.0,6.1,16.0,609.0,290.73,197.0
2018,1,23,12,15,971.5,65.5,6.0,15.95,613.5,345.59,248.41
2018,1,23,12,30,972.0,66.0,5.9,15.9,618.0,398.85,298.7
2018,1,23,12,45,969.5,66.5,5.8,15.9,614.0,449.1,345.93
2018,1,23,13,0,967.0,67.0,5.7,15.9,610.0,497.06,390.3
2018,1,23,13,15,960.5,66.5,5.6,15.85,597.0,539.63,429.45
2018,1,23,13,30,954.0,66.0,5.5,15.8,584.0,579.16,465.21
2018,1,23,13,45,946.0,65.5,5.35,15.75,564.5,614.68,496.83
2018,1,23,14,0,938.0,65.0,5.2,15.7,545.0,646.85,525.08
2018,1,23,14,15,926.5,64.0,5.1,15.5,518.5,672.81,548.39
2018,1,23,14,30,915.0,63.0,5.0,15.3,492.0,695.06,568.42
2018,1,23,14,45,899.0,61.5,4.85,15.1,458.5,709.88,581.49
2018,1,23,15,0,883.0,60.0,4.7,14.9,425.0,720.81,590.69
2018,1,23,15,15,859.5,57.5,4.4,14.45,386.0,721.12,591.51
2018,1,23,15,30,836.0,55.0,4.1,14.0,347.0,717.49,589.23
2018,1,23,15,45,802.5,52.0,3.85,13.55,303.5,709.23,583.54
2018,1,23,16,0,769.0,49.0,3.6,13.1,260.0,689.72,568.39
2018,1,23,16,15,717.0,45.0,3.25,12.1,214.5,650.81,537.62
2018,1,23,16,30,665.0,41.0,2.9,11.1,169.0,608.47,501.95
2018,1,23,16,45,578.5,35.5,2.55,10.15,125.0,534.26,437.98
2018,1,23,17,0,492.0,30.0,2.2,9.2,81.0,456.94,361.51
2018,1,23,17,15,313.0,20.5,2.2,8.8,47.0,301.58,95.39
2018,1,23,17,30,134.0,11.0,2.2,8.4,13.0,109.71,0.0
2018,1,23,17,45,67.0,5.5,2.2,8.0,6.5,0.0,0.0
2018,1,23,18,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.85,3.25,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.75,2.75,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.65,2.25,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.55,1.8,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.45,0.65,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.4,0.35,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.4,0.05,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.35,-0.25,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.25,-0.75,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.15,-1.2,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.1,-1.45,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,24,7,15,41.5,4.5,1.2,-0.35,5.0,0.0,0.0
2018,1,24,7,30,83.0,9.0,1.3,0.7,10.0,7.08,0.0
2018,1,24,7,45,206.0,21.0,1.4,1.7,37.5,17.4,0.0
2018,1,24,8,0,329.0,33.0,1.5,2.7,65.0,27.35,17.71
2018,1,24,8,15,449.0,42.5,1.7,3.4,111.0,35.23,26.3
2018,1,24,8,30,569.0,52.0,1.9,4.1,157.0,43.28,34.12
2018,1,24,8,45,644.0,56.0,2.05,4.75,205.0,46.73,37.52
2018,1,24,9,0,719.0,60.0,2.2,5.4,253.0,54.56,44.77
2018,1,24,9,15,758.0,63.5,2.15,5.8,297.0,57.71,47.62
2018,1,24,9,30,797.0,67.0,2.1,6.2,341.0,60.91,50.42
2018,1,24,9,45,824.0,70.0,2.0,6.6,381.5,63.54,52.65
2018,1,24,10,0,851.0,73.0,1.9,7.0,422.0,66.18,54.85
2018,1,24,10,15,869.5,75.0,1.85,7.3,456.5,67.92,56.24
2018,1,24,10,30,888.0,77.0,1.8,7.6,491.0,69.65,57.61
2018,1,24,10,45,901.0,78.0,1.75,7.95,518.5,70.56,58.24
2018,1,24,11,0,914.0,79.0,1.7,8.3,546.0,78.54,65.19
2018,1,24,11,15,922.5,80.5,1.8,8.55,567.0,127.76,75.37
2018,1,24,11,30,931.0,82.0,1.9,8.8,588.0,185.87,111.33
2018,1,24,11,45,936.5,82.5,1.95,9.1,601.0,242.73,157.18
2018,1,24,12,0,942.0,83.0,2.0,9.4,614.0,298.99,207.4
2018,1,24,12,15,945.5,82.0,2.1,9.55,618.5,352.65,257.43
2018,1,24,12,30,949.0,81.0,2.2,9.7,623.0,404.97,306.44
2018,1,24,12,45,950.5,80.0,2.35,9.9,620.0,454.93,352.96
2018,1,24,13,0,952.0,79.0,2.5,10.1,617.0,502.92,396.95
2018,1,24,13,15,946.0,78.5,2.55,10.15,604.5,545.55,435.72
2018,1,24,13,30,940.0,78.0,2.6,10.2,592.0,585.23,471.22
2018,1,24,13,45,929.5,77.0,2.7,10.25,571.0,618.77,501.38
2018,1,24,14,0,919.0,76.0,2.8,10.3,550.0,648.76,528.21
2018,1,24,14,15,906.5,75.0,2.85,10.25,523.0,673.9,550.81
2018,1,24,14,30,894.0,74.0,2.9,10.2,496.0,695.34,570.23
2018,1,24,14,45,876.0,72.5,2.95,10.15,462.5,714.94,587.71
2018,1,24,15,0,858.0,71.0,3.0,10.1,429.0,724.72,596.52
2018,1,24,15,15,833.0,68.0,2.75,9.7,389.5,723.5,596.2
2018,1,24,15,30,808.0,65.0,2.5,9.3,350.0,718.09,592.49
2018,1,24,15,45,771.5,61.5,2.3,8.9,306.5,699.17,578.31
2018,1,24,16,0,735.0,58.0,2.1,8.5,263.0,676.17,560.26
2018,1,24,16,15,681.0,53.5,1.95,7.45,217.5,634.38,527.94
2018,1,24,16,30,627.0,49.0,1.8,6.4,172.0,597.67,497.4
2018,1,24,16,45,538.5,41.5,1.65,5.35,127.5,520.56,431.89
2018,1,24,17,0,450.0,34.0,1.5,4.3,83.0,441.99,356.68
2018,1,24,17,15,260.0,22.0,1.7,4.2,47.0,265.14,114.82
2018,1,24,17,30,70.0,10.0,1.9,4.1,11.0,60.85,0.0
2018,1,24,17,45,35.0,5.0,2.1,3.95,5.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.7,3.55,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.1,3.3,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.9,2.85,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.5,1.95,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.15,1.15,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.0,0.8,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.9,0.45,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.65,-0.25,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.35,-0.95,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.15,-1.6,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.05,-2.15,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.0,-2.85,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.0,-3.1,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.0,-3.65,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.0,-3.75,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.0,-3.85,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.0,-3.95,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.0,-3.95,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.0,-3.85,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.0,-3.65,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.95,-3.35,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,1,25,7,15,58.5,5.5,1.1,-2.35,6.0,0.0,0.0
2018,1,25,7,30,117.0,11.0,1.3,-1.5,12.0,8.65,0.0
2018,1,25,7,45,290.0,21.0,1.5,-0.65,44.5,17.55,0.0
2018,1,25,8,0,463.0,31.0,1.7,0.2,77.0,26.18,17.05
2018,1,25,8,15,556.0,38.0,1.9,0.85,121.5,34.94,26.35
2018,1,25,8,30,649.0,45.0,2.1,1.5,166.0,41.54,32.89
2018,1,25,8,45,704.5,48.5,2.3,2.1,212.0,44.95,36.28
2018,1,25,9,0,760.0,52.0,2.5,2.7,258.0,48.48,39.6
2018,1,25,9,15,796.5,55.5,2.5,3.15,302.5,51.85,42.68
2018,1,25,9,30,833.0,59.0,2.5,3.6,347.0,55.23,45.68
2018,1,25,9,45,859.0,61.0,2.5,4.05,387.5,57.3,47.43
2018,1,25,10,0,885.0,63.0,2.5,4.5,428.0,65.23,54.5
2018,1,25,10,15,902.0,64.5,2.45,4.9,462.5,67.27,56.15
2018,1,25,10,30,919.0,66.0,2.4,5.3,497.0,69.22,57.72
2018,1,25,10,45,931.5,67.0,2.35,5.75,525.0,70.66,58.81
2018,1,25,11,0,944.0,68.0,2.3,6.2,553.0,72.02,59.83
2018,1,25,11,15,952.0,68.5,2.25,6.55,573.5,122.41,70.21
2018,1,25,11,30,960.0,69.0,2.2,6.9,594.0,181.13,106.84
2018,1,25,11,45,965.0,69.5,2.15,7.25,607.0,239.2,154.22
2018,1,25,12,0,970.0,70.0,2.1,7.6,620.0,296.59,205.95
2018,1,25,12,15,969.5,70.5,2.05,7.85,624.0,351.46,257.41
2018,1,25,12,30,969.0,71.0,2.0,8.1,628.0,404.62,307.26
2018,1,25,12,45,965.0,72.5,1.95,8.35,624.5,455.38,354.21
2018,1,25,13,0,961.0,74.0,1.9,8.6,621.0,503.77,397.92
2018,1,25,13,15,957.5,73.5,1.85,8.7,609.5,547.96,437.26
2018,1,25,13,30,954.0,73.0,1.8,8.8,598.0,589.37,473.3
2018,1,25,13,45,948.0,71.5,1.75,8.95,578.5,625.43,504.17
2018,1,25,14,0,942.0,70.0,1.7,9.1,559.0,658.19,531.74
2018,1,25,14,15,930.5,68.5,1.55,9.1,531.5,684.05,552.96
2018,1,25,14,30,919.0,67.0,1.4,9.1,504.0,706.13,570.71
2018,1,25,14,45,902.0,65.0,1.3,9.05,470.0,720.01,581.7
2018,1,25,15,0,885.0,63.0,1.2,9.0,436.0,729.89,588.96
2018,1,25,15,15,862.5,60.5,1.0,8.7,396.5,731.14,589.09
2018,1,25,15,30,840.0,58.0,0.8,8.4,357.0,735.83,591.39
2018,1,25,15,45,807.0,55.0,0.65,8.1,313.5,720.64,579.3
2018,1,25,16,0,774.0,52.0,0.5,7.8,270.0,701.5,563.81
2018,1,25,16,15,723.0,48.0,0.5,7.4,224.0,663.17,535.48
2018,1,25,16,30,672.0,44.0,0.5,7.0,178.0,621.24,502.46
2018,1,25,16,45,588.0,38.0,0.5,6.6,133.0,547.77,442.48
2018,1,25,17,0,504.0,32.0,0.5,6.2,88.0,471.14,372.31
2018,1,25,17,15,338.0,23.0,0.6,5.9,53.0,329.24,167.41
2018,1,25,17,30,172.0,14.0,0.7,5.6,18.0,141.64,0.0
2018,1,25,17,45,86.0,7.0,0.75,5.3,9.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.05,3.4,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.15,2.8,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.25,2.1,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.3,0.55,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.3,-0.15,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.3,-0.75,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.25,-1.25,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,-1.65,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,-1.95,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.15,-2.2,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.1,-2.35,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.1,-2.45,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.1,-2.55,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.05,-2.5,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.9,-1.85,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,1,26,7,15,51.0,5.0,0.9,-0.75,5.5,0.0,0.0
2018,1,26,7,30,102.0,10.0,0.9,0.0,11.0,7.87,0.0
2018,1,26,7,45,157.5,21.5,0.9,0.75,32.5,16.36,0.0
2018,1,26,8,0,213.0,33.0,0.9,1.5,54.0,25.06,16.16
2018,1,26,8,15,262.5,49.0,0.8,2.15,89.0,36.79,27.98
2018,1,26,8,30,312.0,65.0,0.7,2.8,124.0,48.3,39.02
2018,1,26,8,45,352.0,76.5,0.65,3.45,159.5,56.45,46.75
2018,1,26,9,0,392.0,88.0,0.6,4.1,195.0,64.45,54.13
2018,1,26,9,15,453.5,94.0,0.85,5.05,237.5,69.01,58.11
2018,1,26,9,30,515.0,100.0,1.1,6.0,280.0,73.61,62.02
2018,1,26,9,45,575.0,103.0,1.3,6.95,325.0,78.19,65.82
2018,1,26,10,0,635.0,106.0,1.5,7.9,370.0,80.36,67.39
2018,1,26,10,15,587.5,126.0,1.7,8.6,385.5,92.55,77.97
2018,1,26,10,30,540.0,146.0,1.9,9.3,401.0,101.35,85.4
2018,1,26,10,45,514.5,162.0,2.1,10.0,416.0,109.87,92.52
2018,1,26,11,0,489.0,178.0,2.3,10.7,431.0,118.14,99.38
2018,1,26,11,15,467.5,192.0,2.35,11.0,441.0,155.96,111.67
2018,1,26,11,30,446.0,206.0,2.4,11.3,451.0,196.34,139.74
2018,1,26,11,45,414.0,219.0,2.45,11.6,450.5,231.88,169.69
2018,1,26,12,0,382.0,232.0,2.5,11.9,450.0,262.91,197.96
2018,1,26,12,15,398.5,230.0,2.5,11.95,459.0,293.98,225.28
2018,1,26,12,30,415.0,228.0,2.5,12.0,468.0,329.89,256.76
2018,1,26,12,45,440.5,219.5,2.55,12.1,473.0,362.7,285.63
2018,1,26,13,0,466.0,211.0,2.6,12.2,478.0,396.48,315.2
2018,1,26,13,15,451.0,210.5,2.65,12.1,465.0,417.62,334.98
2018,1,26,13,30,436.0,210.0,2.7,12.0,452.0,436.17,352.29
2018,1,26,13,45,378.0,214.5,2.7,11.95,419.0,420.77,342.2
2018,1,26,14,0,320.0,219.0,2.7,11.9,386.0,410.46,335.43
2018,1,26,14,15,339.0,203.5,2.6,11.6,373.0,425.4,349.48
2018,1,26,14,30,358.0,188.0,2.5,11.3,360.0,439.58,362.82
2018,1,26,14,45,318.0,180.5,2.35,11.05,325.5,419.95,348.07
2018,1,26,15,0,278.0,173.0,2.2,10.8,291.0,397.12,330.55
2018,1,26,15,15,248.5,159.5,2.0,10.15,258.0,372.35,311.75
2018,1,26,15,30,219.0,146.0,1.8,9.5,225.0,345.19,290.55
2018,1,26,15,45,169.0,130.5,1.55,8.8,187.0,280.77,237.82
2018,1,26,16,0,119.0,115.0,1.3,8.1,149.0,231.07,195.93
2018,1,26,16,15,99.5,96.5,1.35,7.2,121.5,199.65,169.67
2018,1,26,16,30,80.0,78.0,1.4,6.3,94.0,166.98,141.29
2018,1,26,16,45,57.5,59.5,1.4,5.45,69.5,130.68,108.74
2018,1,26,17,0,35.0,41.0,1.4,4.6,45.0,78.72,61.87
2018,1,26,17,15,41.5,25.5,1.4,4.35,28.0,76.07,41.23
2018,1,26,17,30,48.0,10.0,1.4,4.1,11.0,44.45,0.0
2018,1,26,17,45,24.0,5.0,1.45,3.85,5.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.45,3.2,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.25,1.05,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.15,0.4,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.0,-0.35,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.0,-0.45,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.95,-0.35,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.9,-0.05,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,1,27,7,15,1.0,1.5,1.1,1.0,1.5,0.0,0.0
2018,1,27,7,30,2.0,3.0,1.3,1.9,3.0,2.36,0.0
2018,1,27,7,45,1.5,13.5,1.5,2.8,13.5,10.29,0.0
2018,1,27,8,0,1.0,24.0,1.7,3.7,24.0,18.33,10.26
2018,1,27,8,15,6.0,37.5,1.75,4.35,38.5,28.51,20.23
2018,1,27,8,30,11.0,51.0,1.8,5.0,53.0,38.5,29.71
2018,1,27,8,45,11.5,66.0,1.85,5.65,68.5,49.39,39.87
2018,1,27,9,0,12.0,81.0,1.9,6.3,84.0,60.18,49.77
2018,1,27,9,15,11.0,82.0,2.0,7.25,85.5,61.61,50.88
2018,1,27,9,30,10.0,83.0,2.1,8.2,87.0,62.84,51.76
2018,1,27,9,45,5.0,83.5,2.25,9.15,85.5,63.53,52.09
2018,1,27,10,0,0.0,84.0,2.4,10.1,84.0,64.12,52.3
2018,1,27,10,15,0.0,93.0,2.6,10.85,93.0,70.7,57.91
2018,1,27,10,30,0.0,102.0,2.8,11.6,102.0,77.23,63.4
2018,1,27,10,45,3.5,125.0,2.95,12.35,127.0,93.3,77.23
2018,1,27,11,0,7.0,148.0,3.1,13.1,152.0,108.93,90.53
2018,1,27,11,15,10.0,154.5,3.25,13.5,160.0,114.85,90.81
2018,1,27,11,30,13.0,161.0,3.4,13.9,168.0,121.29,95.65
2018,1,27,11,45,24.5,195.5,3.55,14.35,209.5,148.99,117.73
2018,1,27,12,0,36.0,230.0,3.7,14.8,251.0,177.27,140.25
2018,1,27,12,15,26.0,210.5,3.65,14.8,225.5,166.29,131.79
2018,1,27,12,30,16.0,191.0,3.6,14.8,200.0,150.94,119.66
2018,1,27,12,45,8.0,157.5,3.55,14.8,162.0,124.21,97.97
2018,1,27,13,0,0.0,124.0,3.5,14.8,124.0,95.65,74.51
2018,1,27,13,15,0.0,119.5,3.2,14.65,119.5,92.38,71.91
2018,1,27,13,30,0.0,115.0,2.9,14.5,115.0,89.06,69.24
2018,1,27,13,45,1.0,125.5,2.65,14.4,126.0,98.37,77.12
2018,1,27,14,0,2.0,136.0,2.4,14.3,137.0,108.21,85.43
2018,1,27,14,15,19.0,157.0,2.15,13.95,166.0,138.27,110.99
2018,1,27,14,30,36.0,178.0,1.9,13.6,195.0,182.97,148.56
2018,1,27,14,45,55.5,177.5,1.6,13.3,202.0,201.75,164.78
2018,1,27,15,0,75.0,177.0,1.3,13.0,209.0,222.47,182.63
2018,1,27,15,15,62.5,159.5,1.3,12.6,184.5,200.81,165.28
2018,1,27,15,30,50.0,142.0,1.3,12.2,160.0,177.98,146.8
2018,1,27,15,45,28.5,109.5,1.25,11.85,119.5,128.0,104.85
2018,1,27,16,0,7.0,77.0,1.2,11.5,79.0,68.47,53.77
2018,1,27,16,15,3.5,62.0,1.2,10.95,63.0,52.59,40.09
2018,1,27,16,30,0.0,47.0,1.2,10.4,47.0,36.35,25.84
2018,1,27,16,45,0.0,34.5,1.25,9.9,34.5,26.36,16.99
2018,1,27,17,0,0.0,22.0,1.3,9.4,22.0,16.76,8.38
2018,1,27,17,15,3.5,13.5,1.3,9.25,13.5,12.99,2.85
2018,1,27,17,30,7.0,5.0,1.3,9.1,5.0,9.29,0.0
2018,1,27,17,45,3.5,2.5,1.35,8.95,2.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,7,15,0.0,1.5,0.8,7.9,1.5,0.0,0.0
2018,1,28,7,30,0.0,3.0,0.8,8.1,3.0,2.36,0.0
2018,1,28,7,45,0.0,8.0,0.8,8.3,8.0,6.07,0.0
2018,1,28,8,0,0.0,13.0,0.8,8.5,13.0,9.87,2.84
2018,1,28,8,15,0.0,18.0,0.9,8.7,18.0,13.68,6.63
2018,1,28,8,30,0.0,23.0,1.0,8.9,23.0,17.5,10.27
2018,1,28,8,45,0.0,25.5,1.1,9.15,25.5,19.41,12.11
2018,1,28,9,0,0.0,28.0,1.2,9.4,28.0,21.33,13.89
2018,1,28,9,15,0.0,38.0,1.25,9.55,38.0,29.0,20.89
2018,1,28,9,30,0.0,48.0,1.3,9.7,48.0,36.7,27.84
2018,1,28,9,45,0.0,55.5,1.35,9.85,55.5,42.49,33.0
2018,1,28,10,0,0.0,63.0,1.4,10.0,63.0,48.29,38.12
2018,1,28,10,15,0.0,69.0,1.35,10.2,69.0,52.94,42.17
2018,1,28,10,30,0.0,75.0,1.3,10.4,75.0,57.6,46.2
2018,1,28,10,45,0.0,69.0,1.25,10.55,69.0,52.97,41.95
2018,1,28,11,0,0.0,63.0,1.2,10.7,63.0,48.35,37.74
2018,1,28,11,15,0.0,69.0,1.15,10.95,69.0,53.0,39.78
2018,1,28,11,30,0.0,75.0,1.1,11.2,75.0,57.65,43.64
2018,1,28,11,45,0.0,79.0,1.05,11.4,79.0,60.76,46.18
2018,1,28,12,0,0.0,83.0,1.0,11.6,83.0,63.87,48.73
2018,1,28,12,15,0.0,90.5,0.95,11.7,90.5,69.7,53.59
2018,1,28,12,30,0.0,98.0,0.9,11.8,98.0,75.43,58.36
2018,1,28,12,45,0.0,107.5,0.85,11.9,107.5,82.75,64.46
2018,1,28,13,0,0.0,117.0,0.8,12.0,117.0,90.22,70.68
2018,1,28,13,15,0.0,97.5,0.65,12.0,97.5,75.15,58.09
2018,1,28,13,30,0.0,78.0,0.5,12.0,78.0,59.98,45.41
2018,1,28,13,45,0.0,70.5,0.35,11.95,70.5,54.16,40.6
2018,1,28,14,0,0.0,63.0,0.2,11.9,63.0,48.35,35.76
2018,1,28,14,15,0.0,54.5,0.2,11.85,54.5,41.78,30.25
2018,1,28,14,30,0.0,46.0,0.2,11.8,46.0,35.21,24.71
2018,1,28,14,45,0.0,38.5,0.2,11.75,38.5,29.43,19.82
2018,1,28,15,0,0.0,31.0,0.2,11.7,31.0,23.67,14.9
2018,1,28,15,15,0.0,28.0,0.3,11.45,28.0,21.36,12.95
2018,1,28,15,30,0.0,25.0,0.4,11.2,25.0,19.05,10.98
2018,1,28,15,45,0.0,26.5,0.5,11.0,26.5,20.19,12.0
2018,1,28,16,0,0.0,28.0,0.6,10.8,28.0,21.33,13.01
2018,1,28,16,15,0.0,22.0,0.65,10.55,22.0,16.73,8.98
2018,1,28,16,30,0.0,16.0,0.7,10.3,16.0,12.15,4.93
2018,1,28,16,45,0.0,13.0,0.75,10.1,13.0,9.86,2.85
2018,1,28,17,0,0.0,10.0,0.8,9.9,10.0,7.58,0.72
2018,1,28,17,15,0.0,6.5,0.9,9.85,6.5,4.92,0.0
2018,1,28,17,30,0.0,3.0,1.0,9.8,3.0,2.36,0.0
2018,1,28,17,45,0.0,1.5,1.1,9.75,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.95,6.95,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.9,6.75,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,3.0,6.65,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,3.45,6.6,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,1,29,7,15,0.0,0.5,3.6,6.65,0.5,0.0,0.0
2018,1,29,7,30,0.0,1.0,3.6,6.7,1.0,0.79,0.0
2018,1,29,7,45,0.0,4.0,3.65,6.75,4.0,3.02,0.0
2018,1,29,8,0,0.0,7.0,3.7,6.8,7.0,5.3,0.0
2018,1,29,8,15,0.0,10.5,3.75,6.8,10.5,7.96,1.52
2018,1,29,8,30,0.0,14.0,3.8,6.8,14.0,10.62,4.07
2018,1,29,8,45,0.0,21.5,3.8,6.85,21.5,16.35,9.4
2018,1,29,9,0,0.0,29.0,3.8,6.9,29.0,22.09,14.73
2018,1,29,9,15,0.0,40.0,4.0,6.85,40.0,30.54,22.5
2018,1,29,9,30,0.0,51.0,4.2,6.8,51.0,39.01,30.24
2018,1,29,9,45,0.0,44.0,4.35,6.8,44.0,33.63,25.25
2018,1,29,10,0,0.0,37.0,4.5,6.8,37.0,28.27,20.27
2018,1,29,10,15,0.0,45.5,4.55,6.75,45.5,34.81,26.2
2018,1,29,10,30,0.0,54.0,4.6,6.7,54.0,41.37,32.11
2018,1,29,10,45,0.0,88.0,4.65,6.7,88.0,67.59,55.78
2018,1,29,11,0,0.0,122.0,4.7,6.7,122.0,91.54,77.21
2018,1,29,11,15,4.0,148.5,4.7,6.7,150.5,110.52,89.72
2018,1,29,11,30,8.0,175.0,4.7,6.7,179.0,130.25,106.18
2018,1,29,11,45,4.0,148.5,4.65,6.75,150.5,112.59,91.19
2018,1,29,12,0,0.0,122.0,4.6,6.8,122.0,93.13,74.7
2018,1,29,12,15,0.0,109.5,4.55,6.9,109.5,84.04,66.88
2018,1,29,12,30,0.0,97.0,4.5,7.0,97.0,74.67,58.83
2018,1,29,12,45,0.0,106.5,4.45,7.1,106.5,81.99,65.08
2018,1,29,13,0,0.0,116.0,4.4,7.2,116.0,89.45,71.45
2018,1,29,13,15,0.0,121.0,4.35,7.4,121.0,93.55,74.94
2018,1,29,13,30,0.0,126.0,4.3,7.6,126.0,97.8,78.56
2018,1,29,13,45,1.0,135.0,4.2,7.75,135.5,106.06,85.65
2018,1,29,14,0,2.0,144.0,4.1,7.9,145.0,114.81,93.19
2018,1,29,14,15,3.0,146.0,4.0,8.05,147.5,118.17,96.16
2018,1,29,14,30,4.0,148.0,3.9,8.2,150.0,121.96,99.54
2018,1,29,14,45,2.0,119.0,3.8,8.3,120.0,96.1,77.55
2018,1,29,15,0,0.0,90.0,3.7,8.4,90.0,70.04,55.22
2018,1,29,15,15,36.0,109.0,3.45,8.25,122.5,124.18,103.32
2018,1,29,15,30,72.0,128.0,3.2,8.1,155.0,177.35,150.18
2018,1,29,15,45,71.5,120.0,2.95,7.9,144.0,174.14,147.72
2018,1,29,16,0,71.0,112.0,2.7,7.7,133.0,171.67,145.82
2018,1,29,16,15,240.5,86.5,2.35,6.85,141.0,313.2,270.87
2018,1,29,16,30,410.0,61.0,2.0,6.0,149.0,446.83,382.48
2018,1,29,16,45,215.0,48.5,1.65,5.15,94.0,271.58,231.55
2018,1,29,17,0,20.0,36.0,1.3,4.3,39.0,53.51,40.67
2018,1,29,17,15,31.0,23.0,1.25,3.85,25.0,60.59,39.62
2018,1,29,17,30,42.0,10.0,1.2,3.4,11.0,40.23,0.0
2018,1,29,17,45,21.0,5.0,1.15,2.95,5.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.95,0.9,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.65,0.85,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.6,0.8,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.6,0.75,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.6,0.7,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.6,0.65,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,0.6,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.15,0.65,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.55,0.75,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.05,0.85,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.35,0.8,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,2.45,0.6,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,2.4,0.4,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,2.3,0.3,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,2.15,0.15,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,2.1,-0.05,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,2.2,-0.1,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,2.3,-0.15,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,2.4,-0.2,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.65,-0.35,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,3.1,-0.65,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,3.3,-0.8,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,3.45,-1.0,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,3.6,-1.2,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,3.7,-1.4,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,3.8,-1.6,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,3.8,-1.75,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,3.8,-1.9,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,3.8,-2.05,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,3.8,-2.2,0.0,0.0,0.0
2018,1,30,7,15,75.5,7.0,3.95,-1.9,8.5,0.0,0.0
2018,1,30,7,30,151.0,14.0,4.1,-1.6,17.0,11.02,0.0
2018,1,30,7,45,322.5,25.0,4.3,-1.35,53.5,20.96,5.13
2018,1,30,8,0,494.0,36.0,4.5,-1.1,90.0,30.42,21.51
2018,1,30,8,15,589.0,42.0,4.65,-0.75,137.5,38.63,30.06
2018,1,30,8,30,684.0,48.0,4.8,-0.4,185.0,44.38,35.86
2018,1,30,8,45,741.5,51.5,5.0,0.0,233.5,47.83,39.29
2018,1,30,9,0,799.0,55.0,5.2,0.4,282.0,51.4,42.68
2018,1,30,9,15,814.0,60.5,5.25,0.75,323.5,56.06,46.97
2018,1,30,9,30,829.0,66.0,5.3,1.1,365.0,60.58,51.05
2018,1,30,9,45,864.5,67.0,5.35,1.45,409.0,61.94,52.13
2018,1,30,10,0,900.0,68.0,5.4,1.8,453.0,69.29,58.74
2018,1,30,10,15,926.5,68.0,5.4,2.05,491.5,70.49,59.65
2018,1,30,10,30,953.0,68.0,5.4,2.3,530.0,71.62,60.51
2018,1,30,10,45,964.5,68.5,5.4,2.6,558.5,72.71,61.32
2018,1,30,11,0,976.0,69.0,5.4,2.9,587.0,73.73,62.07
2018,1,30,11,15,983.5,70.0,5.4,3.05,608.5,131.09,75.81
2018,1,30,11,30,991.0,71.0,5.4,3.2,630.0,192.47,116.49
2018,1,30,11,45,984.0,74.5,5.35,3.4,640.0,252.81,168.32
2018,1,30,12,0,977.0,78.0,5.3,3.6,650.0,311.29,223.52
2018,1,30,12,15,939.5,89.5,5.3,3.65,643.0,364.82,277.16
2018,1,30,12,30,902.0,101.0,5.3,3.7,636.0,412.52,325.35
2018,1,30,12,45,896.5,101.5,5.3,3.75,631.0,460.85,372.33
2018,1,30,13,0,891.0,102.0,5.3,3.8,626.0,506.72,416.22
2018,1,30,13,15,906.0,96.0,5.25,3.75,620.5,554.19,460.37
2018,1,30,13,30,921.0,90.0,5.2,3.7,615.0,597.17,500.11
2018,1,30,13,45,933.0,83.5,5.15,3.65,600.5,638.48,537.75
2018,1,30,14,0,945.0,77.0,5.1,3.6,586.0,677.5,572.93
2018,1,30,14,15,954.0,71.5,5.05,3.4,564.5,713.09,605.13
2018,1,30,14,30,963.0,66.0,5.0,3.2,543.0,745.79,634.66
2018,1,30,14,45,949.0,64.0,4.9,3.0,508.5,763.13,649.54
2018,1,30,15,0,935.0,62.0,4.8,2.8,474.0,776.41,661.27
2018,1,30,15,15,915.0,59.5,4.65,2.45,433.5,780.52,665.83
2018,1,30,15,30,895.0,57.0,4.5,2.1,393.0,780.53,667.06
2018,1,30,15,45,865.5,54.0,4.3,1.8,348.0,768.49,657.98
2018,1,30,16,0,836.0,51.0,4.1,1.5,303.0,752.64,645.28
2018,1,30,16,15,794.0,47.5,3.65,0.75,255.5,729.92,625.84
2018,1,30,16,30,752.0,44.0,3.2,0.0,208.0,695.78,595.73
2018,1,30,16,45,682.5,39.0,2.75,-0.75,160.5,634.29,540.7
2018,1,30,17,0,613.0,34.0,2.3,-1.5,113.0,569.5,477.82
2018,1,30,17,15,449.0,26.0,2.2,-1.9,71.0,422.92,316.7
2018,1,30,17,30,285.0,18.0,2.1,-2.3,29.0,234.59,0.0
2018,1,30,17,45,142.5,9.0,2.0,-2.75,14.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.9,-3.2,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.9,-3.2,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.9,-3.2,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.9,-3.6,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.9,-4.2,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.9,-4.4,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.85,-4.6,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.8,-4.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.6,-5.2,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.55,-5.4,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.5,-5.6,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.4,-5.75,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.3,-5.9,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.25,-6.05,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.2,-6.2,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.15,-6.15,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,-6.1,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,-6.05,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,-6.05,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,-6.1,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.85,-6.15,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.8,-6.2,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.8,-6.15,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,-6.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.75,-6.05,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.7,-5.9,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.7,-5.8,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.65,-5.7,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.6,-5.6,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.55,-5.5,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.5,-5.4,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.45,-5.25,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.4,-5.1,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.35,-5.1,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.25,-5.05,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.2,-5.0,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.2,-5.05,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.2,-5.1,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.25,-5.1,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.35,-5.15,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.4,-5.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.45,-5.25,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,0.5,-5.3,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,0.55,-5.2,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,0.6,-5.1,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,31,7,15,17.5,4.5,0.95,-4.3,5.0,0.0,0.0
2018,1,31,7,30,35.0,9.0,1.1,-3.7,10.0,7.08,0.0
2018,1,31,7,45,67.0,25.0,1.2,-3.1,31.0,18.69,5.28
2018,1,31,8,0,99.0,41.0,1.3,-2.5,52.0,30.23,21.65
2018,1,31,8,15,232.0,52.5,1.45,-1.8,95.0,39.05,30.69
2018,1,31,8,30,365.0,64.0,1.6,-1.1,138.0,48.07,39.49
2018,1,31,8,45,533.0,62.5,1.7,-0.45,200.0,50.45,41.88
2018,1,31,9,0,701.0,61.0,1.8,0.2,262.0,55.06,46.18
2018,1,31,9,15,769.0,60.0,1.9,0.7,312.5,55.05,46.06
2018,1,31,9,30,837.0,59.0,2.0,1.2,363.0,55.37,46.2
2018,1,31,9,45,857.0,61.5,2.15,1.7,402.5,63.37,53.42
2018,1,31,10,0,877.0,64.0,2.3,2.2,442.0,66.22,55.81
2018,1,31,10,15,892.5,65.5,2.4,2.6,476.5,68.19,57.41
2018,1,31,10,30,908.0,67.0,2.5,3.0,511.0,70.08,58.92
2018,1,31,10,45,910.5,70.0,2.65,3.45,536.0,72.61,61.0
2018,1,31,11,0,913.0,73.0,2.8,3.9,561.0,75.01,62.97
2018,1,31,11,15,880.5,85.5,2.9,4.2,570.5,128.35,75.99
2018,1,31,11,30,848.0,98.0,3.0,4.5,580.0,188.24,118.22
2018,1,31,11,45,677.0,152.5,3.1,4.85,542.5,243.08,171.98
2018,1,31,12,0,506.0,207.0,3.2,5.2,505.0,280.54,213.22
2018,1,31,12,15,545.5,197.5,3.3,5.4,521.0,321.01,249.31
2018,1,31,12,30,585.0,188.0,3.4,5.6,537.0,364.11,288.16
2018,1,31,12,45,567.0,192.0,3.45,5.85,529.0,396.71,319.22
2018,1,31,13,0,549.0,196.0,3.5,6.1,521.0,426.48,347.18
2018,1,31,13,15,573.0,183.5,3.55,6.2,517.5,460.58,378.07
2018,1,31,13,30,597.0,171.0,3.6,6.3,514.0,500.06,412.85
2018,1,31,13,45,726.5,130.0,3.65,6.45,534.0,570.06,472.28
2018,1,31,14,0,856.0,89.0,3.7,6.6,554.0,641.33,532.46
2018,1,31,14,15,878.0,80.0,3.7,6.55,537.0,674.56,561.73
2018,1,31,14,30,900.0,71.0,3.7,6.5,520.0,710.46,592.88
2018,1,31,14,45,884.0,69.0,3.7,6.4,486.5,724.86,605.5
2018,1,31,15,0,868.0,67.0,3.7,6.3,453.0,735.31,615.0
2018,1,31,15,15,846.5,65.0,3.4,5.85,414.5,745.16,623.54
2018,1,31,15,30,825.0,63.0,3.1,5.4,376.0,743.92,623.27
2018,1,31,15,45,795.5,60.0,2.8,4.95,333.0,731.17,613.75
2018,1,31,16,0,766.0,57.0,2.5,4.5,290.0,714.49,600.57
2018,1,31,16,15,588.0,63.0,2.4,3.65,225.0,591.92,504.61
2018,1,31,16,30,410.0,69.0,2.3,2.8,160.0,453.84,392.14
2018,1,31,16,45,304.0,58.0,2.15,1.9,116.5,358.91,310.49
2018,1,31,17,0,198.0,47.0,2.0,1.0,73.0,264.56,225.25
2018,1,31,17,15,148.5,31.5,2.05,0.8,46.5,209.66,160.5
2018,1,31,17,30,99.0,16.0,2.1,0.6,20.0,89.44,0.0
2018,1,31,17,45,49.5,8.0,2.2,0.4,10.0,6.29,0.0
2018,1,31,18,0,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.4,0.1,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.5,-0.2,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.55,-0.25,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.6,-0.3,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.6,-0.4,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.6,-0.55,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.6,-0.7,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.6,-0.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.6,-0.85,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.6,-0.9,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,2.55,-1.05,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,2.5,-1.2,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,2.45,-1.3,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,2.35,-1.55,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,2.3,-1.7,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,2.25,-1.85,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,2.1,-2.05,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,2.1,-2.1,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,2.1,-2.15,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,2.1,-2.2,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,2.15,-2.2,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,2.2,-2.2,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,2.15,-2.25,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,2.1,-2.3,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,2.1,-2.3,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,2.1,-2.3,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,2.15,-2.3,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,2.2,-2.3,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,2.25,-2.25,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,2.3,-2.2,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,2.35,-2.15,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,2.4,-2.1,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,2.4,-2.1,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,2.4,-2.1,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,2.45,-2.1,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,2.6,-1.95,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,2.7,-1.8,0.0,0.0,0.0
