Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,6,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,2,22,6,45,18.0,2.0,2.3,15.7,2.0,0.0,0.0
2018,2,22,7,0,36.0,4.0,2.5,16.1,4.0,3.15,0.0
2018,2,22,7,15,63.5,8.0,2.7,16.6,12.5,6.17,0.0
2018,2,22,7,30,91.0,12.0,2.9,17.1,21.0,9.28,1.83
2018,2,22,7,45,56.5,18.5,3.1,17.6,25.0,14.44,6.83
2018,2,22,8,0,22.0,25.0,3.3,18.1,29.0,19.81,11.73
2018,2,22,8,15,11.0,30.0,3.55,18.7,32.0,23.73,15.28
2018,2,22,8,30,0.0,35.0,3.8,19.3,35.0,26.7,17.89
2018,2,22,8,45,0.0,43.5,4.05,19.85,43.5,33.23,23.57
2018,2,22,9,0,0.0,52.0,4.3,20.4,52.0,39.79,29.17
2018,2,22,9,15,0.0,59.5,4.35,20.8,59.5,45.59,34.07
2018,2,22,9,30,0.0,67.0,4.4,21.2,67.0,51.4,38.92
2018,2,22,9,45,0.0,73.0,4.5,21.6,73.0,56.06,42.74
2018,2,22,10,0,0.0,79.0,4.6,22.0,79.0,60.73,46.54
2018,2,22,10,15,0.0,90.5,4.6,22.25,90.5,69.62,53.93
2018,2,22,10,30,0.0,102.0,4.6,22.5,102.0,78.0,60.85
2018,2,22,10,45,0.5,134.5,4.6,22.8,135.0,100.91,79.91
2018,2,22,11,0,1.0,167.0,4.6,23.1,168.0,123.59,94.18
2018,2,22,11,15,7.5,193.5,4.6,23.25,198.5,143.42,109.44
2018,2,22,11,30,14.0,220.0,4.6,23.4,229.0,164.41,125.53
2018,2,22,11,45,33.5,246.5,4.6,23.55,269.0,186.45,141.98
2018,2,22,12,0,53.0,273.0,4.6,23.7,309.0,216.01,164.59
2018,2,22,12,15,85.0,301.0,4.55,23.8,359.5,254.51,194.09
2018,2,22,12,30,117.0,329.0,4.5,23.9,410.0,300.74,229.75
2018,2,22,12,45,146.0,329.0,4.45,23.95,429.5,328.45,251.53
2018,2,22,13,0,175.0,329.0,4.4,24.0,449.0,358.79,275.54
2018,2,22,13,15,159.0,322.0,4.35,23.95,430.0,360.39,277.71
2018,2,22,13,30,143.0,315.0,4.3,23.9,411.0,359.7,277.99
2018,2,22,13,45,264.5,279.5,4.25,23.9,450.5,433.13,336.38
2018,2,22,14,0,386.0,244.0,4.2,23.9,490.0,502.43,391.53
2018,2,22,14,15,573.0,181.0,4.1,23.8,529.0,614.59,479.22
2018,2,22,14,30,760.0,118.0,4.0,23.7,568.0,726.08,565.05
2018,2,22,14,45,790.5,103.0,3.9,23.55,548.0,757.27,588.21
2018,2,22,15,0,821.0,88.0,3.8,23.4,528.0,789.56,612.45
2018,2,22,15,15,761.5,94.0,3.5,23.2,478.5,768.33,597.62
2018,2,22,15,30,702.0,100.0,3.2,23.0,429.0,747.37,583.28
2018,2,22,15,45,664.0,95.5,2.95,22.8,382.5,723.28,566.77
2018,2,22,16,0,626.0,91.0,2.7,22.6,336.0,695.32,547.2
2018,2,22,16,15,638.0,79.0,2.35,21.95,301.0,698.54,550.4
2018,2,22,16,30,650.0,67.0,2.0,21.3,266.0,698.48,550.09
2018,2,22,16,45,594.5,61.0,1.7,20.7,218.0,644.12,509.03
2018,2,22,17,0,539.0,55.0,1.4,20.1,170.0,587.51,464.51
2018,2,22,17,15,450.0,46.5,1.4,19.6,125.0,497.17,393.41
2018,2,22,17,30,361.0,38.0,1.4,19.1,80.0,406.49,315.68
2018,2,22,17,45,228.0,25.0,1.35,18.55,47.0,263.06,135.57
2018,2,22,18,0,95.0,12.0,1.3,18.0,14.0,86.34,0.0
2018,2,22,18,15,47.5,6.0,1.3,18.0,7.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,1.35,17.8,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,23,6,45,16.5,3.5,0.95,13.5,3.5,0.0,0.0
2018,2,23,7,0,33.0,7.0,1.0,13.8,7.0,5.51,0.0
2018,2,23,7,15,74.0,13.0,1.15,14.25,18.5,9.92,0.0
2018,2,23,7,30,115.0,19.0,1.3,14.7,30.0,14.52,6.36
2018,2,23,7,45,113.0,23.5,1.5,15.15,40.0,17.76,9.89
2018,2,23,8,0,111.0,28.0,1.7,15.6,50.0,20.87,12.87
2018,2,23,8,15,93.0,33.5,1.75,16.0,55.5,25.66,17.23
2018,2,23,8,30,75.0,39.0,1.8,16.4,61.0,29.28,20.47
2018,2,23,8,45,37.5,45.5,1.85,16.85,56.5,35.12,25.59
2018,2,23,9,0,0.0,52.0,1.9,17.3,52.0,39.79,29.6
2018,2,23,9,15,1.5,74.5,1.9,17.65,75.0,57.22,44.74
2018,2,23,9,30,3.0,97.0,1.9,18.0,98.0,73.64,58.78
2018,2,23,9,45,2.5,106.0,1.9,18.3,107.0,80.23,64.21
2018,2,23,10,0,2.0,115.0,1.9,18.6,116.0,86.78,69.57
2018,2,23,10,15,1.0,111.0,2.0,18.95,111.5,84.24,67.12
2018,2,23,10,30,0.0,107.0,2.1,19.3,107.0,81.58,64.62
2018,2,23,10,45,0.0,123.0,2.2,19.65,123.0,92.99,74.09
2018,2,23,11,0,0.0,139.0,2.3,20.0,139.0,104.52,79.82
2018,2,23,11,15,0.5,149.0,2.35,20.25,149.5,112.14,85.72
2018,2,23,11,30,1.0,159.0,2.4,20.5,160.0,119.94,91.76
2018,2,23,11,45,4.0,180.5,2.5,20.8,183.5,136.77,104.89
2018,2,23,12,0,7.0,202.0,2.6,21.1,207.0,154.28,118.52
2018,2,23,12,15,10.5,220.0,2.65,21.3,227.5,170.19,130.91
2018,2,23,12,30,14.0,238.0,2.7,21.5,248.0,186.92,143.97
2018,2,23,12,45,16.0,243.0,2.75,21.75,254.0,193.99,149.46
2018,2,23,13,0,18.0,248.0,2.8,22.0,260.0,201.41,155.28
2018,2,23,13,15,20.5,251.0,2.85,22.1,264.5,207.92,160.52
2018,2,23,13,30,23.0,254.0,2.9,22.2,269.0,214.84,166.14
2018,2,23,13,45,55.5,266.0,2.9,22.3,301.5,260.68,202.58
2018,2,23,14,0,88.0,278.0,2.9,22.4,334.0,301.44,234.96
2018,2,23,14,15,269.5,246.5,2.85,22.4,409.0,442.27,346.48
2018,2,23,14,30,451.0,215.0,2.8,22.4,484.0,582.39,454.34
2018,2,23,14,45,577.0,171.5,2.75,22.35,496.0,658.22,513.03
2018,2,23,15,0,703.0,128.0,2.7,22.3,508.0,745.13,578.45
2018,2,23,15,15,717.0,116.5,2.5,22.05,479.0,764.38,592.29
2018,2,23,15,30,731.0,105.0,2.3,21.8,450.0,780.55,604.37
2018,2,23,15,45,702.5,100.0,2.05,21.55,405.5,764.42,593.12
2018,2,23,16,0,674.0,95.0,1.8,21.3,361.0,744.43,579.15
2018,2,23,16,15,637.5,88.5,1.65,20.7,314.5,711.98,557.43
2018,2,23,16,30,601.0,82.0,1.5,20.1,268.0,676.14,532.51
2018,2,23,16,45,547.0,73.5,1.3,19.5,220.0,619.51,490.64
2018,2,23,17,0,493.0,65.0,1.1,18.9,172.0,560.33,444.83
2018,2,23,17,15,406.5,54.5,1.15,18.4,127.0,468.91,373.29
2018,2,23,17,30,320.0,44.0,1.2,17.9,82.0,381.67,299.16
2018,2,23,17,45,200.5,28.5,1.25,17.45,48.5,250.76,144.01
2018,2,23,18,0,81.0,13.0,1.3,17.0,15.0,76.01,0.0
2018,2,23,18,15,40.5,6.5,1.3,17.0,7.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,2,24,6,45,29.5,4.5,2.0,13.1,4.5,0.0,0.0
2018,2,24,7,0,59.0,9.0,2.2,13.5,9.0,7.08,0.0
2018,2,24,7,15,175.0,22.5,2.35,13.85,37.5,17.12,0.0
2018,2,24,7,30,291.0,36.0,2.5,14.2,66.0,29.62,19.11
2018,2,24,7,45,363.5,47.0,2.65,14.6,106.0,38.22,27.82
2018,2,24,8,0,436.0,58.0,2.8,15.0,146.0,46.75,35.8
2018,2,24,8,15,486.0,68.0,3.05,15.6,191.0,54.17,42.54
2018,2,24,8,30,536.0,78.0,3.3,16.2,236.0,61.45,48.96
2018,2,24,8,45,600.0,81.0,3.55,16.85,287.0,63.65,50.73
2018,2,24,9,0,664.0,84.0,3.8,17.5,338.0,66.06,52.6
2018,2,24,9,15,703.5,86.5,3.9,18.05,385.0,67.87,53.91
2018,2,24,9,30,743.0,89.0,4.0,18.6,432.0,75.51,60.25
2018,2,24,9,45,649.0,121.5,4.1,19.2,440.5,88.55,71.15
2018,2,24,10,0,555.0,154.0,4.2,19.8,449.0,105.14,84.94
2018,2,24,10,15,411.5,204.5,4.25,20.2,431.0,129.86,105.51
2018,2,24,10,30,268.0,255.0,4.3,20.6,413.0,158.01,128.71
2018,2,24,10,45,142.5,211.0,4.4,21.0,295.5,139.84,113.06
2018,2,24,11,0,17.0,167.0,4.5,21.4,178.0,124.97,95.35
2018,2,24,11,15,23.5,202.0,4.55,21.65,217.5,146.59,111.89
2018,2,24,11,30,30.0,237.0,4.6,21.9,257.0,174.48,133.47
2018,2,24,11,45,54.0,267.5,4.65,22.1,304.5,205.82,157.22
2018,2,24,12,0,78.0,298.0,4.7,22.3,352.0,241.16,184.39
2018,2,24,12,15,206.5,279.5,4.7,22.45,424.0,286.55,217.76
2018,2,24,12,30,335.0,261.0,4.7,22.6,496.0,347.35,264.71
2018,2,24,12,45,297.5,268.5,4.75,22.75,476.5,360.43,277.07
2018,2,24,13,0,260.0,276.0,4.8,22.9,457.0,369.48,285.7
2018,2,24,13,15,506.5,207.5,4.8,23.0,553.0,483.48,375.45
2018,2,24,13,30,753.0,139.0,4.8,23.1,649.0,610.96,474.75
2018,2,24,13,45,794.5,121.0,4.8,23.2,646.0,657.18,511.63
2018,2,24,14,0,836.0,103.0,4.8,23.3,643.0,704.35,549.16
2018,2,24,14,15,703.5,136.5,4.75,23.25,578.0,679.04,530.76
2018,2,24,14,30,571.0,170.0,4.7,23.2,513.0,639.39,501.37
2018,2,24,14,45,545.0,167.5,4.65,23.15,480.0,630.64,496.68
2018,2,24,15,0,519.0,165.0,4.6,23.1,447.0,626.59,495.01
2018,2,24,15,15,418.0,169.0,4.4,22.9,385.5,563.27,447.19
2018,2,24,15,30,317.0,173.0,4.2,22.7,324.0,473.68,379.04
2018,2,24,15,45,469.0,131.5,4.0,22.55,331.0,589.82,472.52
2018,2,24,16,0,621.0,90.0,3.8,22.4,338.0,693.96,551.72
2018,2,24,16,15,617.5,80.5,3.45,21.85,300.5,686.54,546.7
2018,2,24,16,30,614.0,71.0,3.1,21.3,263.0,676.1,539.44
2018,2,24,16,45,572.0,64.0,2.8,20.8,218.5,632.0,506.0
2018,2,24,17,0,530.0,57.0,2.5,20.3,174.0,585.62,469.04
2018,2,24,17,15,321.5,45.5,2.45,19.9,111.0,387.26,312.95
2018,2,24,17,30,113.0,34.0,2.4,19.5,48.0,163.01,128.4
2018,2,24,17,45,57.5,18.5,2.3,19.1,25.5,89.79,52.8
2018,2,24,18,0,2.0,3.0,2.2,18.7,3.0,3.99,0.0
2018,2,24,18,15,1.0,1.5,2.2,18.7,1.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.45,18.45,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.55,18.35,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.55,18.25,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.55,17.9,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.7,17.55,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.9,17.25,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,3.4,16.85,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,3.6,16.75,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.75,16.65,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.85,16.45,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.9,16.35,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,2,25,6,45,0.5,1.5,4.1,16.05,1.5,0.0,0.0
2018,2,25,7,0,1.0,3.0,4.2,16.2,3.0,2.36,0.0
2018,2,25,7,15,161.0,19.0,4.35,16.6,36.5,15.45,0.0
2018,2,25,7,30,321.0,35.0,4.5,17.0,70.0,28.81,18.39
2018,2,25,7,45,380.0,42.5,4.6,17.35,105.0,34.57,24.37
2018,2,25,8,0,439.0,50.0,4.7,17.7,140.0,40.36,29.83
2018,2,25,8,15,219.5,48.0,4.85,18.1,93.0,35.64,25.83
2018,2,25,8,30,0.0,46.0,5.0,18.5,46.0,35.16,25.41
2018,2,25,8,45,0.0,41.0,5.15,18.9,41.0,31.31,21.96
2018,2,25,9,0,0.0,36.0,5.3,19.3,36.0,27.48,18.5
2018,2,25,9,15,0.0,36.5,5.3,19.7,36.5,27.88,18.75
2018,2,25,9,30,0.0,37.0,5.3,20.1,37.0,28.28,19.0
2018,2,25,9,45,0.0,45.0,5.35,20.45,45.0,34.45,24.25
2018,2,25,10,0,0.0,53.0,5.4,20.8,53.0,40.64,29.46
2018,2,25,10,15,0.0,69.0,5.3,21.05,69.0,53.02,39.96
2018,2,25,10,30,0.0,85.0,5.2,21.3,85.0,65.44,50.41
2018,2,25,10,45,1.0,109.0,5.1,21.5,109.5,83.21,65.32
2018,2,25,11,0,2.0,133.0,5.0,21.7,134.0,100.59,76.13
2018,2,25,11,15,1.0,109.5,4.85,21.75,110.0,84.04,62.67
2018,2,25,11,30,0.0,86.0,4.7,21.8,86.0,66.32,48.33
2018,2,25,11,45,1.0,103.5,4.5,21.85,104.0,79.93,59.24
2018,2,25,12,0,2.0,121.0,4.3,21.9,122.0,93.49,70.05
2018,2,25,12,15,1.0,101.0,4.1,21.85,101.5,78.27,57.83
2018,2,25,12,30,0.0,81.0,3.9,21.8,81.0,62.48,45.13
2018,2,25,12,45,0.5,104.5,3.65,21.75,105.0,80.9,59.99
2018,2,25,13,0,1.0,128.0,3.4,21.7,129.0,99.42,74.88
2018,2,25,13,15,1.0,109.0,3.2,21.65,110.0,84.82,63.2
2018,2,25,13,30,1.0,90.0,3.0,21.6,91.0,70.06,51.38
2018,2,25,13,45,0.5,81.0,2.85,21.55,81.5,62.76,45.54
2018,2,25,14,0,0.0,72.0,2.7,21.5,72.0,55.43,39.66
2018,2,25,14,15,0.5,94.0,2.55,21.35,94.5,72.86,53.93
2018,2,25,14,30,1.0,116.0,2.4,21.2,117.0,91.21,68.94
2018,2,25,14,45,0.5,86.5,2.3,21.05,87.0,66.99,49.41
2018,2,25,15,0,0.0,57.0,2.2,20.9,57.0,43.73,30.49
2018,2,25,15,15,0.0,61.0,2.1,20.7,61.0,46.8,33.15
2018,2,25,15,30,0.0,65.0,2.0,20.5,65.0,49.86,35.82
2018,2,25,15,45,0.0,61.5,1.9,20.25,61.5,47.14,33.71
2018,2,25,16,0,0.0,58.0,1.8,20.0,58.0,44.42,31.59
2018,2,25,16,15,0.0,40.0,1.65,19.55,40.0,30.55,20.1
2018,2,25,16,30,0.0,22.0,1.5,19.1,22.0,16.74,8.53
2018,2,25,16,45,0.0,23.0,1.3,18.65,23.0,17.5,9.2
2018,2,25,17,0,0.0,24.0,1.1,18.2,24.0,18.26,9.81
2018,2,25,17,15,0.0,17.5,1.2,17.9,17.5,13.29,5.5
2018,2,25,17,30,0.0,11.0,1.3,17.6,11.0,8.34,1.18
2018,2,25,17,45,0.0,7.0,1.4,17.35,7.0,5.3,0.0
2018,2,25,18,0,0.0,3.0,1.5,17.1,3.0,2.36,0.0
2018,2,25,18,15,0.0,1.5,1.5,17.1,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,26,6,45,1.0,1.5,1.05,12.2,1.5,0.0,0.0
2018,2,26,7,0,2.0,3.0,1.1,12.3,3.0,2.36,0.0
2018,2,26,7,15,2.5,7.0,1.25,12.45,7.0,5.48,0.0
2018,2,26,7,30,3.0,11.0,1.4,12.6,11.0,8.36,1.51
2018,2,26,7,45,3.5,14.0,1.5,12.75,14.5,10.65,3.81
2018,2,26,8,0,4.0,17.0,1.6,12.9,18.0,13.38,6.38
2018,2,26,8,15,6.5,42.0,1.7,13.0,44.0,32.16,23.36
2018,2,26,8,30,9.0,67.0,1.8,13.1,70.0,51.15,40.41
2018,2,26,8,45,4.5,59.0,1.85,13.2,60.5,45.26,35.06
2018,2,26,9,0,0.0,51.0,1.9,13.3,51.0,39.02,29.4
2018,2,26,9,15,1.5,69.5,2.0,13.25,70.0,53.35,42.07
2018,2,26,9,30,3.0,88.0,2.1,13.2,89.0,67.43,54.39
2018,2,26,9,45,2.5,84.0,2.25,13.2,85.0,64.65,51.77
2018,2,26,10,0,2.0,80.0,2.4,13.2,81.0,61.56,48.91
2018,2,26,10,15,1.5,108.0,2.6,13.1,109.0,82.24,66.93
2018,2,26,10,30,1.0,136.0,2.8,13.0,137.0,101.89,83.88
2018,2,26,10,45,0.5,101.0,2.95,12.95,101.5,77.5,62.51
2018,2,26,11,0,0.0,66.0,3.1,12.9,66.0,50.78,37.21
2018,2,26,11,15,0.0,63.0,3.2,12.8,63.0,48.48,35.26
2018,2,26,11,30,0.0,60.0,3.3,12.7,60.0,46.18,33.3
2018,2,26,11,45,0.0,67.0,3.4,12.6,67.0,51.61,37.83
2018,2,26,12,0,0.0,74.0,3.5,12.5,74.0,57.05,42.37
2018,2,26,12,15,0.0,77.5,3.45,12.45,77.5,59.77,44.64
2018,2,26,12,30,0.0,81.0,3.4,12.4,81.0,62.49,46.91
2018,2,26,12,45,0.0,85.5,3.4,12.35,85.5,65.98,49.84
2018,2,26,13,0,0.0,90.0,3.4,12.3,90.0,69.47,52.78
2018,2,26,13,15,0.5,88.0,3.45,12.3,88.5,68.19,51.75
2018,2,26,13,30,1.0,86.0,3.5,12.3,87.0,66.96,50.77
2018,2,26,13,45,0.5,79.0,3.5,12.35,79.5,61.21,46.0
2018,2,26,14,0,0.0,72.0,3.5,12.4,72.0,55.43,41.19
2018,2,26,14,15,0.0,55.0,3.5,12.4,55.0,42.26,30.16
2018,2,26,14,30,0.0,38.0,3.5,12.4,38.0,29.14,19.12
2018,2,26,14,45,1.0,54.5,3.5,12.4,55.0,42.63,30.66
2018,2,26,15,0,2.0,71.0,3.5,12.4,72.0,56.21,42.28
2018,2,26,15,15,1.0,58.5,3.45,12.15,59.0,45.72,33.48
2018,2,26,15,30,0.0,46.0,3.4,11.9,46.0,35.21,24.6
2018,2,26,15,45,0.0,45.0,3.35,11.7,45.0,34.42,24.03
2018,2,26,16,0,0.0,44.0,3.3,11.5,44.0,33.64,23.45
2018,2,26,16,15,0.0,37.0,3.15,11.15,37.0,28.24,18.89
2018,2,26,16,30,0.0,30.0,3.0,10.8,30.0,22.87,14.28
2018,2,26,16,45,0.0,22.0,2.9,10.4,22.0,16.74,8.96
2018,2,26,17,0,0.0,14.0,2.8,10.0,14.0,10.63,3.61
2018,2,26,17,15,0.0,13.5,2.55,9.55,13.5,10.24,3.2
2018,2,26,17,30,0.0,13.0,2.3,9.1,13.0,9.86,2.7
2018,2,26,17,45,0.0,8.0,2.1,8.65,8.0,6.06,0.0
2018,2,26,18,0,0.0,3.0,1.9,8.2,3.0,2.36,0.0
2018,2,26,18,15,0.0,1.5,1.9,8.2,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.15,3.1,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.35,1.85,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.45,1.35,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,2,27,6,45,62.0,7.0,1.95,2.0,8.0,0.0,0.0
2018,2,27,7,0,124.0,14.0,2.1,2.5,16.0,11.02,0.0
2018,2,27,7,15,287.5,25.5,2.1,3.25,53.0,21.25,6.71
2018,2,27,7,30,451.0,37.0,2.1,4.0,90.0,30.98,21.83
2018,2,27,7,45,548.0,45.0,2.15,4.7,141.0,37.65,28.7
2018,2,27,8,0,645.0,53.0,2.2,5.4,192.0,44.47,35.28
2018,2,27,8,15,702.5,58.0,2.25,6.45,245.0,52.75,42.91
2018,2,27,8,30,760.0,63.0,2.3,7.5,298.0,57.33,46.95
2018,2,27,8,45,797.5,67.0,2.35,8.55,350.0,60.88,49.91
2018,2,27,9,0,835.0,71.0,2.4,9.6,402.0,64.44,52.78
2018,2,27,9,15,859.5,74.0,2.4,10.2,450.0,67.01,54.79
2018,2,27,9,30,884.0,77.0,2.4,10.8,498.0,69.54,56.76
2018,2,27,9,45,901.0,80.0,2.45,11.4,541.0,78.93,64.75
2018,2,27,10,0,918.0,83.0,2.5,12.0,584.0,81.73,66.88
2018,2,27,10,15,931.0,85.0,2.4,12.35,621.0,83.68,68.33
2018,2,27,10,30,944.0,87.0,2.3,12.7,658.0,85.54,69.7
2018,2,27,10,45,953.0,88.5,2.15,13.0,687.5,86.9,70.66
2018,2,27,11,0,962.0,90.0,2.0,13.3,717.0,145.49,83.83
2018,2,27,11,15,968.0,91.0,1.95,13.5,739.0,208.63,124.1
2018,2,27,11,30,974.0,92.0,1.9,13.7,761.0,271.75,175.13
2018,2,27,11,45,978.0,92.5,1.8,13.95,774.5,333.7,229.55
2018,2,27,12,0,982.0,93.0,1.7,14.2,788.0,394.88,284.23
2018,2,27,12,15,982.0,94.0,1.65,14.3,793.0,453.9,336.86
2018,2,27,12,30,982.0,95.0,1.6,14.4,798.0,511.25,386.78
2018,2,27,12,45,979.5,95.0,1.55,14.5,793.5,564.64,432.16
2018,2,27,13,0,977.0,95.0,1.5,14.6,789.0,615.61,474.17
2018,2,27,13,15,973.5,94.5,1.45,14.65,777.0,662.92,512.21
2018,2,27,13,30,970.0,94.0,1.4,14.7,765.0,707.3,546.97
2018,2,27,13,45,963.5,93.5,1.35,14.75,744.0,746.59,577.13
2018,2,27,14,0,957.0,93.0,1.3,14.8,723.0,782.42,604.12
2018,2,27,14,15,947.5,92.0,1.25,14.7,694.5,811.95,625.17
2018,2,27,14,30,938.0,91.0,1.2,14.6,666.0,837.61,643.17
2018,2,27,14,45,923.0,88.5,1.2,14.5,628.5,853.31,655.13
2018,2,27,15,0,908.0,86.0,1.2,14.4,591.0,864.75,664.46
2018,2,27,15,15,889.0,83.5,1.15,14.2,548.5,877.88,674.67
2018,2,27,15,30,870.0,81.0,1.1,14.0,506.0,877.78,675.9
2018,2,27,15,45,845.0,78.0,1.1,13.8,459.0,867.55,671.21
2018,2,27,16,0,820.0,75.0,1.1,13.6,412.0,853.12,663.66
2018,2,27,16,15,785.5,71.0,1.05,12.95,361.5,824.93,646.55
2018,2,27,16,30,751.0,67.0,1.0,12.3,311.0,792.89,626.08
2018,2,27,16,45,697.0,62.0,0.9,11.6,258.5,746.57,593.47
2018,2,27,17,0,643.0,57.0,0.8,10.9,206.0,691.05,552.07
2018,2,27,17,15,552.5,49.5,0.85,10.35,155.0,598.07,481.11
2018,2,27,17,30,462.0,42.0,0.9,9.8,104.0,504.24,403.7
2018,2,27,17,45,309.0,30.5,1.0,9.3,64.0,352.09,253.32
2018,2,27,18,0,156.0,19.0,1.1,8.8,24.0,143.3,0.0
2018,2,27,18,15,78.0,9.5,1.1,8.8,12.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.55,4.85,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,28,6,45,4.0,1.0,1.1,5.2,1.0,0.0,0.0
2018,2,28,7,0,8.0,2.0,1.1,5.4,2.0,1.57,0.0
2018,2,28,7,15,4.0,5.5,1.3,5.7,5.5,4.31,0.0
2018,2,28,7,30,0.0,9.0,1.5,6.0,9.0,6.82,0.4
2018,2,28,7,45,0.0,11.5,1.65,6.3,11.5,8.72,2.3
2018,2,28,8,0,0.0,14.0,1.8,6.6,14.0,10.63,4.13
2018,2,28,8,15,0.0,16.5,1.85,6.85,16.5,12.54,5.93
2018,2,28,8,30,0.0,19.0,1.9,7.1,19.0,14.45,7.7
2018,2,28,8,45,0.0,34.5,1.9,7.35,34.5,26.32,18.59
2018,2,28,9,0,0.0,50.0,1.9,7.6,50.0,38.25,29.41
2018,2,28,9,15,0.0,67.5,1.95,7.95,67.5,51.78,41.53
2018,2,28,9,30,0.0,85.0,2.0,8.3,85.0,65.29,53.49
2018,2,28,9,45,0.0,84.0,2.0,8.65,84.0,64.6,52.63
2018,2,28,10,0,0.0,83.0,2.0,9.0,83.0,63.85,51.74
2018,2,28,10,15,0.0,102.5,2.15,9.45,102.5,78.36,64.39
2018,2,28,10,30,0.0,122.0,2.3,9.9,122.0,92.28,76.37
2018,2,28,10,45,0.0,131.0,2.4,10.35,131.0,98.72,81.71
2018,2,28,11,0,0.0,140.0,2.5,10.8,140.0,105.47,83.4
2018,2,28,11,15,0.0,128.0,2.55,11.1,128.0,97.37,76.43
2018,2,28,11,30,0.0,116.0,2.6,11.4,116.0,88.87,69.2
2018,2,28,11,45,0.0,122.0,2.65,11.75,122.0,93.47,72.88
2018,2,28,12,0,0.0,128.0,2.7,12.1,128.0,98.14,76.6
2018,2,28,12,15,3.5,154.0,2.75,12.3,156.5,119.19,93.83
2018,2,28,12,30,7.0,180.0,2.8,12.5,185.0,140.95,111.58
2018,2,28,12,45,8.5,196.0,2.85,12.75,202.0,154.95,122.95
2018,2,28,13,0,10.0,212.0,2.9,13.0,219.0,169.49,134.76
2018,2,28,13,15,6.5,187.5,2.9,13.05,192.0,149.67,118.66
2018,2,28,13,30,3.0,163.0,2.9,13.1,165.0,128.97,101.79
2018,2,28,13,45,4.0,176.0,2.9,13.15,178.5,140.88,111.72
2018,2,28,14,0,5.0,189.0,2.9,13.2,192.0,153.38,122.1
2018,2,28,14,15,9.0,183.0,2.8,13.05,188.5,152.62,121.84
2018,2,28,14,30,13.0,177.0,2.7,12.9,185.0,152.08,121.85
2018,2,28,14,45,6.5,138.0,2.6,12.8,142.0,114.54,90.9
2018,2,28,15,0,0.0,99.0,2.5,12.7,99.0,76.74,59.35
2018,2,28,15,15,6.0,116.5,2.35,12.45,119.5,97.19,77.06
2018,2,28,15,30,12.0,134.0,2.2,12.2,140.0,119.47,96.29
2018,2,28,15,45,9.5,130.5,2.1,12.0,135.0,116.07,93.65
2018,2,28,16,0,7.0,127.0,2.0,11.8,130.0,113.19,91.45
2018,2,28,16,15,6.0,105.5,2.0,11.5,108.0,93.29,74.88
2018,2,28,16,30,5.0,84.0,2.0,11.2,86.0,72.99,57.73
2018,2,28,16,45,4.0,59.0,1.95,10.95,60.5,48.91,37.03
2018,2,28,17,0,3.0,34.0,1.9,10.7,35.0,28.61,19.36
2018,2,28,17,15,1.5,21.5,1.9,10.5,22.0,17.67,9.68
2018,2,28,17,30,0.0,9.0,1.9,10.3,9.0,6.82,0.12
2018,2,28,17,45,3.0,7.5,1.9,10.1,7.5,8.41,0.89
2018,2,28,18,0,6.0,6.0,1.9,9.9,6.0,9.67,0.0
2018,2,28,18,15,3.0,3.0,1.9,9.9,3.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.0,0.7,9.3,1.0,0.0,0.0
2018,3,1,7,0,0.0,2.0,0.8,9.4,2.0,1.57,0.0
2018,3,1,7,15,0.0,4.0,0.9,9.55,4.0,3.02,0.0
2018,3,1,7,30,0.0,6.0,1.0,9.7,6.0,4.54,0.0
2018,3,1,7,45,0.0,7.5,1.1,9.9,7.5,5.68,0.0
2018,3,1,8,0,0.0,9.0,1.2,10.1,9.0,6.82,0.56
2018,3,1,8,15,8.0,22.5,1.3,10.45,25.0,17.79,10.59
2018,3,1,8,30,16.0,36.0,1.4,10.8,41.0,28.62,20.42
2018,3,1,8,45,8.5,36.5,1.5,11.15,39.0,28.95,20.64
2018,3,1,9,0,1.0,37.0,1.6,11.5,37.0,28.28,19.93
2018,3,1,9,15,1.0,49.5,1.65,11.8,49.5,37.91,28.48
2018,3,1,9,30,1.0,62.0,1.7,12.1,62.0,47.57,36.95
2018,3,1,9,45,3.5,65.5,1.75,12.4,67.0,50.35,39.25
2018,3,1,10,0,6.0,69.0,1.8,12.7,72.0,53.15,41.55
2018,3,1,10,15,3.0,63.5,1.9,13.0,65.0,48.86,37.62
2018,3,1,10,30,0.0,58.0,2.0,13.3,58.0,44.56,33.71
2018,3,1,10,45,0.0,48.0,2.05,13.6,48.0,36.87,26.85
2018,3,1,11,0,0.0,38.0,2.1,13.9,38.0,29.18,18.94
2018,3,1,11,15,0.0,41.0,2.2,14.2,41.0,31.5,20.84
2018,3,1,11,30,0.0,44.0,2.3,14.5,44.0,33.83,22.73
2018,3,1,11,45,0.0,50.0,2.45,14.85,50.0,38.48,26.53
2018,3,1,12,0,0.0,56.0,2.6,15.2,56.0,43.12,30.33
2018,3,1,12,15,0.0,55.0,2.7,15.4,55.0,42.36,29.65
2018,3,1,12,30,0.0,54.0,2.8,15.6,54.0,41.59,28.98
2018,3,1,12,45,0.0,58.0,2.9,15.85,58.0,44.68,31.52
2018,3,1,13,0,0.0,62.0,3.0,16.1,62.0,47.77,34.05
2018,3,1,13,15,0.0,61.5,2.95,16.1,61.5,47.37,33.74
2018,3,1,13,30,0.0,61.0,2.9,16.1,61.0,46.97,33.43
2018,3,1,13,45,0.0,57.5,2.85,16.15,57.5,44.25,31.21
2018,3,1,14,0,0.0,54.0,2.8,16.2,54.0,41.52,28.99
2018,3,1,14,15,0.0,72.0,2.85,16.3,72.0,55.42,40.56
2018,3,1,14,30,0.0,90.0,2.9,16.4,90.0,69.36,52.16
2018,3,1,14,45,0.5,89.5,3.0,16.55,90.0,69.34,52.24
2018,3,1,15,0,1.0,89.0,3.1,16.7,90.0,69.36,52.37
2018,3,1,15,15,1.0,82.0,3.2,16.85,82.5,63.92,47.96
2018,3,1,15,30,1.0,75.0,3.3,17.0,75.0,58.49,43.54
2018,3,1,15,45,0.5,66.5,3.35,17.15,66.5,51.46,37.74
2018,3,1,16,0,0.0,58.0,3.4,17.3,58.0,44.43,31.91
2018,3,1,16,15,0.0,47.5,3.5,17.2,47.5,36.32,25.17
2018,3,1,16,30,0.0,37.0,3.6,17.1,37.0,28.24,18.38
2018,3,1,16,45,0.0,26.0,3.65,17.0,26.0,19.8,11.22
2018,3,1,17,0,0.0,15.0,3.7,16.9,15.0,11.39,4.03
2018,3,1,17,15,0.0,13.0,3.6,16.6,13.0,9.86,2.68
2018,3,1,17,30,0.0,11.0,3.5,16.3,11.0,8.34,1.27
2018,3,1,17,45,0.0,7.0,3.4,16.05,7.0,5.3,0.0
2018,3,1,18,0,0.0,3.0,3.3,15.8,3.0,2.36,0.0
2018,3,1,18,15,0.0,1.5,3.3,15.8,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.6,11.2,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,6.0,10.75,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.2,9.5,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,6.2,8.5,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,6.15,8.05,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,6.1,7.6,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,6.0,7.15,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,5.9,6.7,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,5.85,6.35,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,5.75,5.65,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,5.7,5.3,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,5.65,5.05,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,5.6,4.8,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,5.55,4.6,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,5.5,4.4,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,5.45,4.3,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,5.4,4.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,5.4,4.05,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,5.4,3.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,5.4,3.8,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,5.4,3.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,5.4,3.65,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,5.4,3.6,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,5.45,3.5,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,5.5,3.4,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,5.5,3.35,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,5.5,3.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,5.6,3.5,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,5.7,3.7,0.0,0.0,0.0
2018,3,2,6,45,99.5,8.5,5.8,3.9,11.5,0.0,0.0
2018,3,2,7,0,199.0,17.0,5.9,4.1,23.0,13.38,0.0
2018,3,2,7,15,379.0,27.0,6.1,4.55,66.5,22.64,11.67
2018,3,2,7,30,559.0,37.0,6.3,5.0,110.0,34.15,24.87
2018,3,2,7,45,644.0,42.5,6.55,5.45,162.5,39.35,30.25
2018,3,2,8,0,729.0,48.0,6.8,5.9,215.0,44.77,35.51
2018,3,2,8,15,778.5,52.0,6.9,6.25,269.5,48.72,39.23
2018,3,2,8,30,828.0,56.0,7.0,6.6,324.0,52.73,42.86
2018,3,2,8,45,860.0,59.0,7.15,7.0,376.5,60.88,50.16
2018,3,2,9,0,892.0,62.0,7.3,7.4,429.0,64.62,53.34
2018,3,2,9,15,915.0,64.0,7.3,7.7,477.5,67.4,55.63
2018,3,2,9,30,938.0,66.0,7.3,8.0,526.0,70.07,57.8
2018,3,2,9,45,955.0,67.0,7.3,8.3,569.5,71.84,59.14
2018,3,2,10,0,972.0,68.0,7.3,8.6,613.0,73.52,60.42
2018,3,2,10,15,983.5,69.5,7.3,8.9,650.0,75.31,61.79
2018,3,2,10,30,995.0,71.0,7.3,9.2,687.0,77.01,63.09
2018,3,2,10,45,1003.5,72.0,7.25,9.45,717.0,82.92,68.13
2018,3,2,11,0,1012.0,73.0,7.2,9.7,747.0,148.68,83.3
2018,3,2,11,15,1017.5,73.5,7.15,9.9,769.0,214.13,128.67
2018,3,2,11,30,1023.0,74.0,7.1,10.1,791.0,279.41,184.59
2018,3,2,11,45,1026.5,74.0,7.1,10.3,804.5,343.35,243.92
2018,3,2,12,0,1030.0,74.0,7.1,10.5,818.0,406.35,303.62
2018,3,2,12,15,1031.0,74.5,7.05,10.6,823.0,467.57,361.54
2018,3,2,12,30,1032.0,75.0,7.0,10.7,828.0,527.09,416.9
2018,3,2,12,45,1031.5,74.5,7.0,10.8,824.0,583.04,468.12
2018,3,2,13,0,1031.0,74.0,7.0,10.9,820.0,636.6,516.11
2018,3,2,13,15,1028.5,73.0,6.95,10.9,807.5,685.87,559.64
2018,3,2,13,30,1026.0,72.0,6.9,10.9,795.0,732.11,599.8
2018,3,2,13,45,1021.0,71.5,6.85,10.9,774.0,773.93,635.7
2018,3,2,14,0,1016.0,71.0,6.8,10.9,753.0,812.22,667.2
2018,3,2,14,15,1009.0,70.0,6.7,10.8,724.5,844.8,692.99
2018,3,2,14,30,1002.0,69.0,6.6,10.7,696.0,873.46,715.86
2018,3,2,14,45,990.5,67.5,6.5,10.6,659.0,893.9,732.56
2018,3,2,15,0,979.0,66.0,6.4,10.5,622.0,910.06,746.2
2018,3,2,15,15,961.0,64.5,6.3,10.25,578.0,916.4,752.97
2018,3,2,15,30,943.0,63.0,6.2,10.0,534.0,918.37,756.61
2018,3,2,15,45,921.0,61.0,6.1,9.75,486.0,911.92,753.93
2018,3,2,16,0,899.0,59.0,6.0,9.5,438.0,901.37,748.12
2018,3,2,16,15,867.5,56.5,5.8,9.05,386.0,877.72,731.99
2018,3,2,16,30,836.0,54.0,5.6,8.6,334.0,850.59,712.55
2018,3,2,16,45,788.0,50.5,5.4,8.1,280.0,813.17,684.01
2018,3,2,17,0,740.0,47.0,5.2,7.6,226.0,763.01,643.38
2018,3,2,17,15,661.5,42.0,5.0,7.1,173.5,681.13,574.32
2018,3,2,17,30,583.0,37.0,4.8,6.6,121.0,597.15,498.66
2018,3,2,17,45,419.5,28.5,4.6,6.1,76.0,451.22,353.82
2018,3,2,18,0,256.0,20.0,4.4,5.6,31.0,266.51,0.0
2018,3,2,18,15,128.0,10.0,4.4,5.6,15.5,7.87,0.0
2018,3,2,18,30,0.0,0.0,4.4,5.6,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,4.35,5.1,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,4.3,4.6,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,4.25,4.4,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,4.2,4.2,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,4.15,3.95,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,4.1,3.7,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.9,3.3,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.85,3.1,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.8,2.9,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,3.8,2.75,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.8,2.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.75,2.45,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.7,2.3,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.75,2.1,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.8,1.9,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.85,1.75,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.9,1.6,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.85,1.45,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.8,1.3,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.8,1.15,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.75,0.85,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.7,0.7,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.7,0.55,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.7,0.4,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.7,0.25,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.7,0.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.7,-0.05,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.7,-0.2,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.7,-0.3,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.7,-0.4,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.7,-0.5,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.7,-0.6,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.7,-0.65,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.7,-0.7,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.7,-0.8,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.7,-0.9,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.7,-0.95,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.7,-1.1,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.7,-1.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.7,-1.25,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.7,-1.3,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.7,-1.35,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.7,-1.4,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,3.85,-1.1,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,4.0,-0.8,0.0,0.0,0.0
2018,3,3,6,45,132.5,10.0,4.2,-0.5,14.5,0.0,0.0
2018,3,3,7,0,265.0,20.0,4.4,-0.2,29.0,15.74,0.0
2018,3,3,7,15,438.0,28.0,4.55,0.4,74.0,25.76,15.22
2018,3,3,7,30,611.0,36.0,4.7,1.0,119.0,33.52,24.84
2018,3,3,7,45,691.5,41.0,4.9,1.6,173.0,38.43,29.95
2018,3,3,8,0,772.0,46.0,5.1,2.2,227.0,43.55,34.95
2018,3,3,8,15,819.0,50.5,5.2,2.8,283.0,48.02,39.14
2018,3,3,8,30,866.0,55.0,5.3,3.4,339.0,56.99,47.35
2018,3,3,8,45,897.0,57.5,5.45,4.05,392.5,60.55,50.41
2018,3,3,9,0,928.0,60.0,5.6,4.7,446.0,63.99,53.3
2018,3,3,9,15,946.0,62.5,5.6,5.3,494.0,67.08,55.83
2018,3,3,9,30,964.0,65.0,5.6,5.9,542.0,70.04,58.21
2018,3,3,9,45,974.0,67.0,5.65,6.5,583.5,72.36,60.0
2018,3,3,10,0,984.0,69.0,5.7,7.1,625.0,74.56,61.67
2018,3,3,10,15,995.0,70.5,5.65,7.6,662.5,76.33,62.98
2018,3,3,10,30,1006.0,72.0,5.6,8.1,700.0,78.01,64.21
2018,3,3,10,45,1014.0,73.0,5.6,8.6,730.0,87.28,72.17
2018,3,3,11,0,1022.0,74.0,5.6,9.1,760.0,153.73,86.33
2018,3,3,11,15,1027.0,75.0,5.55,9.5,782.0,220.13,133.04
2018,3,3,11,30,1032.0,76.0,5.5,9.9,804.0,286.33,189.75
2018,3,3,11,45,1035.0,76.5,5.45,10.25,817.5,351.14,249.45
2018,3,3,12,0,1038.0,77.0,5.4,10.6,831.0,414.95,309.15
2018,3,3,12,15,1036.5,77.5,5.35,10.85,834.5,475.76,365.91
2018,3,3,12,30,1035.0,78.0,5.3,11.1,838.0,534.57,419.68
2018,3,3,12,45,1030.0,78.0,5.25,11.35,831.5,588.97,468.44
2018,3,3,13,0,1025.0,78.0,5.2,11.6,825.0,640.55,513.47
2018,3,3,13,15,1022.0,78.0,5.15,11.7,812.5,690.31,556.06
2018,3,3,13,30,1019.0,78.0,5.1,11.8,800.0,737.07,595.24
2018,3,3,13,45,1013.5,77.5,5.1,11.9,779.0,778.44,629.7
2018,3,3,14,0,1008.0,77.0,5.1,12.0,758.0,816.26,659.89
2018,3,3,14,15,1000.5,75.5,5.05,11.9,729.0,847.82,684.26
2018,3,3,14,30,993.0,74.0,5.0,11.8,700.0,875.41,705.76
2018,3,3,14,45,982.0,73.0,4.95,11.75,664.0,896.69,722.58
2018,3,3,15,0,971.0,72.0,4.9,11.7,628.0,913.81,736.5
2018,3,3,15,15,956.0,70.0,4.8,11.45,585.0,922.09,744.28
2018,3,3,15,30,941.0,68.0,4.7,11.2,542.0,926.1,749.1
2018,3,3,15,45,920.0,65.5,4.65,10.95,494.0,919.95,746.91
2018,3,3,16,0,899.0,63.0,4.6,10.7,446.0,909.69,741.72
2018,3,3,16,15,868.5,60.0,4.35,10.1,393.5,886.27,725.87
2018,3,3,16,30,838.0,57.0,4.1,9.5,341.0,868.93,714.1
2018,3,3,16,45,792.0,53.0,3.9,8.9,286.5,822.63,680.1
2018,3,3,17,0,746.0,49.0,3.7,8.3,232.0,773.24,641.75
2018,3,3,17,15,670.0,44.0,3.55,7.6,179.0,693.01,576.63
2018,3,3,17,30,594.0,39.0,3.4,6.9,126.0,610.22,504.47
2018,3,3,17,45,432.0,30.0,3.3,6.2,80.0,464.58,365.73
2018,3,3,18,0,270.0,21.0,3.2,5.5,34.0,281.56,0.0
2018,3,3,18,15,135.0,10.5,3.2,5.5,17.0,117.88,0.0
2018,3,3,18,30,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.35,5.05,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.5,4.6,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.45,4.3,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.3,3.7,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.2,3.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.65,2.45,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.45,1.9,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.4,1.7,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.3,1.45,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.2,1.2,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.2,0.8,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.2,0.65,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.15,0.3,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.1,0.1,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.1,-0.05,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.1,-0.2,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.05,-0.35,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.95,-0.65,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.9,-0.8,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.9,-1.2,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.85,-1.35,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.8,-1.6,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.8,-1.7,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.8,-1.85,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.75,-2.1,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.7,-2.2,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.7,-2.3,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.7,-2.4,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.7,-2.55,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,-2.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.7,-2.8,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.7,-2.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.75,-2.95,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.8,-3.1,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.8,-3.2,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,2.1,-2.65,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,2.4,-2.1,0.0,0.0,0.0
2018,3,4,6,45,118.5,10.5,2.65,-1.55,15.0,0.0,0.0
2018,3,4,7,0,237.0,21.0,2.9,-1.0,30.0,16.52,0.0
2018,3,4,7,15,399.5,30.0,3.15,-0.2,74.0,25.16,15.42
2018,3,4,7,30,562.0,39.0,3.4,0.6,118.0,35.9,27.16
2018,3,4,7,45,643.0,45.0,3.6,1.35,171.0,41.48,32.86
2018,3,4,8,0,724.0,51.0,3.8,2.1,224.0,47.23,38.42
2018,3,4,8,15,773.0,55.5,3.9,2.85,279.0,51.5,42.38
2018,3,4,8,30,822.0,60.0,4.0,3.6,334.0,55.8,46.22
2018,3,4,8,45,855.0,63.0,4.1,4.3,387.0,58.73,48.69
2018,3,4,9,0,888.0,66.0,4.2,5.0,440.0,67.55,56.48
2018,3,4,9,15,915.0,68.5,4.2,5.6,491.0,70.69,59.02
2018,3,4,9,30,942.0,71.0,4.2,6.2,542.0,73.72,61.44
2018,3,4,9,45,960.0,72.5,4.2,6.8,586.5,75.79,62.98
2018,3,4,10,0,978.0,74.0,4.2,7.4,631.0,77.76,64.43
2018,3,4,10,15,989.0,75.0,4.15,7.95,668.0,79.15,65.37
2018,3,4,10,30,1000.0,76.0,4.1,8.5,705.0,80.45,66.23
2018,3,4,10,45,1008.5,77.5,4.1,9.0,735.5,93.33,64.23
2018,3,4,11,0,1017.0,79.0,4.1,9.5,766.0,160.0,90.6
2018,3,4,11,15,1020.0,79.0,4.05,9.9,786.0,225.27,136.92
2018,3,4,11,30,1023.0,79.0,4.0,10.3,806.0,290.04,192.37
2018,3,4,11,45,1023.0,80.0,3.95,10.7,817.5,353.96,250.81
2018,3,4,12,0,1023.0,81.0,3.9,11.1,829.0,416.57,308.73
2018,3,4,12,15,1024.0,80.5,3.85,11.4,833.5,476.85,363.97
2018,3,4,12,30,1025.0,80.0,3.8,11.7,838.0,535.37,416.36
2018,3,4,12,45,1024.0,80.0,3.7,12.0,834.0,591.31,465.0
2018,3,4,13,0,1023.0,80.0,3.6,12.3,830.0,644.85,510.17
2018,3,4,13,15,1020.0,80.0,3.55,12.5,817.5,694.57,551.39
2018,3,4,13,30,1017.0,80.0,3.5,12.7,805.0,741.29,589.22
2018,3,4,13,45,1008.5,79.5,3.4,12.9,782.0,780.55,620.39
2018,3,4,14,0,1000.0,79.0,3.3,13.1,759.0,816.03,647.02
2018,3,4,14,15,990.0,78.0,3.2,13.15,729.0,845.96,668.68
2018,3,4,14,30,980.0,77.0,3.1,13.2,699.0,871.82,687.42
2018,3,4,14,45,968.0,76.0,3.05,13.2,662.5,891.95,702.61
2018,3,4,15,0,956.0,75.0,3.0,13.2,626.0,907.9,714.99
