Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,15,15,936.5,73.0,2.8,13.05,581.5,911.99,718.34
2018,3,4,15,30,917.0,71.0,2.6,12.9,537.0,911.71,718.71
2018,3,4,15,45,893.5,69.5,2.4,12.8,489.0,904.3,713.91
2018,3,4,16,0,870.0,68.0,2.2,12.7,441.0,902.94,713.36
2018,3,4,16,15,838.0,64.5,1.9,11.85,389.0,877.21,695.96
2018,3,4,16,30,806.0,61.0,1.6,11.0,337.0,847.65,675.21
2018,3,4,16,45,755.0,57.0,1.35,10.2,282.5,796.6,638.14
2018,3,4,17,0,704.0,53.0,1.1,9.4,228.0,742.44,596.89
2018,3,4,17,15,626.0,47.0,1.15,8.65,175.5,658.99,534.21
2018,3,4,17,30,548.0,41.0,1.2,7.9,123.0,586.06,474.23
2018,3,4,17,45,404.0,31.5,1.3,7.2,79.0,443.16,346.29
2018,3,4,18,0,260.0,22.0,1.4,6.5,35.0,276.61,0.0
2018,3,4,18,15,130.0,11.0,1.4,6.5,17.5,114.5,0.0
2018,3,4,18,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.95,4.35,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.05,3.85,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.15,3.4,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.1,2.65,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.0,2.25,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.8,1.75,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.65,1.35,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.45,0.25,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.4,-0.45,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.35,-0.75,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.3,-1.35,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-1.65,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,-2.15,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.3,-2.7,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.5,-1.95,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,3,5,6,45,113.5,10.5,1.9,-0.5,15.5,8.26,0.0
2018,3,5,7,0,227.0,21.0,2.1,0.2,31.0,17.57,0.0
2018,3,5,7,15,323.5,33.5,2.2,1.0,69.0,27.79,18.05
2018,3,5,7,30,420.0,46.0,2.3,1.8,107.0,37.9,28.95
2018,3,5,7,45,548.0,50.5,2.35,2.6,163.5,41.81,33.06
2018,3,5,8,0,676.0,55.0,2.4,3.4,220.0,50.06,40.88
2018,3,5,8,15,710.0,61.0,2.4,4.05,269.5,55.15,45.57
2018,3,5,8,30,744.0,67.0,2.4,4.7,319.0,60.16,50.03
2018,3,5,8,45,758.0,74.5,2.45,5.35,365.0,65.89,55.03
2018,3,5,9,0,772.0,82.0,2.5,6.0,411.0,71.38,59.72
2018,3,5,9,15,662.0,116.5,2.4,6.45,420.5,86.54,73.1
2018,3,5,9,30,552.0,151.0,2.3,6.9,430.0,103.91,88.26
2018,3,5,9,45,503.0,181.5,2.25,7.3,451.5,119.68,101.83
2018,3,5,10,0,454.0,212.0,2.2,7.7,473.0,134.54,114.45
2018,3,5,10,15,498.0,211.0,2.1,8.05,513.5,133.61,113.17
2018,3,5,10,30,542.0,210.0,2.0,8.4,554.0,132.86,112.12
2018,3,5,10,45,576.0,209.0,1.9,8.7,588.5,142.19,107.63
2018,3,5,11,0,610.0,208.0,1.8,9.0,623.0,188.67,128.87
2018,3,5,11,15,562.5,233.5,1.65,9.3,625.0,240.76,169.02
2018,3,5,11,30,515.0,259.0,1.5,9.6,627.0,288.26,210.26
2018,3,5,11,45,530.5,258.0,1.35,9.85,643.0,331.81,247.27
2018,3,5,12,0,546.0,257.0,1.2,10.1,659.0,376.5,285.39
2018,3,5,12,15,722.5,190.0,1.1,10.3,725.5,440.64,335.76
2018,3,5,12,30,899.0,123.0,1.0,10.5,792.0,516.77,395.99
2018,3,5,12,45,931.5,110.5,0.95,10.7,800.5,573.47,442.31
2018,3,5,13,0,964.0,98.0,0.9,10.9,809.0,631.43,488.29
2018,3,5,13,15,911.0,115.0,0.75,11.0,778.5,663.5,512.81
2018,3,5,13,30,858.0,132.0,0.6,11.1,748.0,695.24,535.57
2018,3,5,13,45,755.0,163.5,0.5,11.15,694.5,698.12,537.11
2018,3,5,14,0,652.0,195.0,0.4,11.2,641.0,688.38,529.42
2018,3,5,14,15,563.5,214.5,0.35,11.25,589.0,662.87,511.53
2018,3,5,14,30,475.0,234.0,0.3,11.3,537.0,636.79,492.76
2018,3,5,14,45,513.5,209.0,0.2,11.3,520.5,665.01,514.45
2018,3,5,15,0,552.0,184.0,0.1,11.3,504.0,691.47,534.21
2018,3,5,15,15,482.0,180.5,0.25,11.25,446.0,644.75,503.5
2018,3,5,15,30,412.0,177.0,0.4,11.2,388.0,593.23,469.55
2018,3,5,15,45,564.0,135.0,0.5,11.2,395.5,702.83,555.18
2018,3,5,16,0,716.0,93.0,0.6,11.2,403.0,802.72,627.43
2018,3,5,16,15,737.0,80.5,0.65,10.55,366.5,813.8,637.7
2018,3,5,16,30,758.0,68.0,0.7,9.9,330.0,815.01,642.13
2018,3,5,16,45,710.0,62.5,0.75,9.25,277.0,764.54,609.09
2018,3,5,17,0,662.0,57.0,0.8,8.6,224.0,719.57,578.41
2018,3,5,17,15,583.5,50.0,0.9,7.65,172.5,636.16,516.98
2018,3,5,17,30,505.0,43.0,1.0,6.7,121.0,552.15,449.81
2018,3,5,17,45,367.0,33.0,1.1,5.75,78.0,413.79,328.06
2018,3,5,18,0,229.0,23.0,1.2,4.8,35.0,254.06,4.52
2018,3,5,18,15,114.5,11.5,1.2,4.8,17.5,102.52,0.0
2018,3,5,18,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.55,3.45,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.65,3.15,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.7,2.85,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.7,2.55,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.65,2.25,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.6,1.95,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.55,1.7,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.45,0.9,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.5,0.25,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.5,-0.15,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.45,-0.2,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.05,0.9,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.5,1.25,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,3,6,6,45,0.0,2.5,1.65,1.55,2.5,1.97,0.0
2018,3,6,7,0,0.0,5.0,1.7,1.7,5.0,3.78,0.0
2018,3,6,7,15,0.0,13.5,1.7,2.05,13.5,10.25,3.22
2018,3,6,7,30,0.0,22.0,1.7,2.4,22.0,16.74,9.69
2018,3,6,7,45,0.0,38.0,1.65,2.7,38.0,29.03,21.31
2018,3,6,8,0,0.0,54.0,1.6,3.0,54.0,41.3,32.87
2018,3,6,8,15,0.5,65.5,1.65,3.3,65.5,49.9,40.88
2018,3,6,8,30,1.0,77.0,1.7,3.6,77.0,58.46,48.69
2018,3,6,8,45,0.5,62.0,1.75,3.9,62.0,47.52,38.43
2018,3,6,9,0,0.0,47.0,1.8,4.2,47.0,35.95,27.63
2018,3,6,9,15,0.0,86.5,1.8,4.35,86.5,66.3,55.3
2018,3,6,9,30,0.0,126.0,1.8,4.5,126.0,94.05,80.15
2018,3,6,9,45,3.0,126.0,1.8,4.65,127.5,94.55,80.28
2018,3,6,10,0,6.0,126.0,1.8,4.8,129.0,94.96,80.39
2018,3,6,10,15,4.0,127.5,1.85,4.85,129.5,96.22,81.3
2018,3,6,10,30,2.0,129.0,1.9,4.9,130.0,97.41,82.18
2018,3,6,10,45,4.5,153.0,1.9,4.95,156.0,114.38,92.67
2018,3,6,11,0,7.0,177.0,1.9,5.0,182.0,132.11,107.21
2018,3,6,11,15,3.5,140.5,1.85,5.0,143.0,107.13,86.09
2018,3,6,11,30,0.0,104.0,1.8,5.0,104.0,80.07,63.24
2018,3,6,11,45,0.0,92.0,1.8,5.05,92.0,71.07,55.54
2018,3,6,12,0,0.0,80.0,1.8,5.1,80.0,61.76,47.56
2018,3,6,12,15,0.0,82.0,1.6,5.05,82.0,63.32,48.9
2018,3,6,12,30,0.0,84.0,1.4,5.0,84.0,64.88,50.23
2018,3,6,12,45,0.0,86.0,1.25,4.95,86.0,66.43,51.57
2018,3,6,13,0,0.0,88.0,1.1,4.9,88.0,67.98,52.91
2018,3,6,13,15,0.0,70.0,0.95,4.85,70.0,53.99,40.99
2018,3,6,13,30,0.0,52.0,0.8,4.8,52.0,40.04,29.06
2018,3,6,13,45,0.0,55.0,0.65,4.75,55.0,42.34,31.11
2018,3,6,14,0,0.0,58.0,0.5,4.7,58.0,44.64,33.16
2018,3,6,14,15,0.0,62.5,0.4,4.7,62.5,48.09,36.21
2018,3,6,14,30,0.0,67.0,0.3,4.7,67.0,51.55,39.27
2018,3,6,14,45,0.0,57.0,0.2,4.65,57.0,43.79,32.65
2018,3,6,15,0,0.0,47.0,0.1,4.6,47.0,36.05,26.03
2018,3,6,15,15,0.0,47.0,0.15,4.6,47.0,36.02,26.09
2018,3,6,15,30,0.0,47.0,0.2,4.6,47.0,36.0,26.15
2018,3,6,15,45,0.0,42.5,0.25,4.55,42.5,32.52,23.16
2018,3,6,16,0,0.0,38.0,0.3,4.5,38.0,29.04,20.17
2018,3,6,16,15,0.0,38.0,0.35,4.4,38.0,29.02,20.24
2018,3,6,16,30,0.0,38.0,0.4,4.3,38.0,29.01,20.28
2018,3,6,16,45,0.0,29.0,0.5,4.2,29.0,22.1,14.14
2018,3,6,17,0,0.0,20.0,0.6,4.1,20.0,15.21,7.96
2018,3,6,17,15,0.0,16.5,0.65,3.95,16.5,12.53,5.51
2018,3,6,17,30,0.0,13.0,0.7,3.8,13.0,9.86,3.01
2018,3,6,17,45,0.0,8.0,0.75,3.65,8.0,6.06,0.0
2018,3,6,18,0,0.0,3.0,0.8,3.5,3.0,2.27,0.0
2018,3,6,18,15,0.0,1.5,0.8,3.5,1.5,1.18,0.0
2018,3,6,18,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.95,3.35,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,1.05,2.3,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,2.15,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,1.95,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.95,1.9,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,1.9,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,1.95,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,2.05,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,1.05,2.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,0.85,2.7,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,3,7,6,45,2.0,3.5,1.15,3.15,3.5,2.75,0.0
2018,3,7,7,0,4.0,7.0,1.3,3.4,7.0,5.48,0.0
2018,3,7,7,15,2.0,13.5,1.5,3.75,13.5,10.26,3.29
2018,3,7,7,30,0.0,20.0,1.7,4.1,20.0,15.21,8.23
2018,3,7,7,45,0.0,29.0,1.95,4.45,29.0,22.1,14.78
2018,3,7,8,0,0.0,38.0,2.2,4.8,38.0,29.0,21.27
2018,3,7,8,15,0.0,31.0,2.45,5.2,31.0,23.63,16.29
2018,3,7,8,30,0.0,24.0,2.7,5.6,24.0,18.28,11.29
2018,3,7,8,45,6.0,54.0,3.0,6.05,56.5,41.44,32.52
2018,3,7,9,0,12.0,84.0,3.3,6.5,89.0,64.48,53.33
2018,3,7,9,15,13.0,108.5,3.6,6.95,114.5,82.0,68.85
2018,3,7,9,30,14.0,133.0,3.9,7.4,140.0,99.11,83.82
2018,3,7,9,45,121.5,151.5,4.2,7.9,222.0,105.69,89.26
2018,3,7,10,0,229.0,170.0,4.5,8.4,304.0,111.58,94.09
2018,3,7,10,15,446.5,160.0,4.6,8.7,440.5,103.44,86.58
2018,3,7,10,30,664.0,150.0,4.7,9.0,577.0,100.32,83.57
2018,3,7,10,45,660.0,154.5,4.8,9.3,594.5,117.71,83.2
2018,3,7,11,0,656.0,159.0,4.9,9.6,612.0,167.23,108.72
2018,3,7,11,15,526.5,193.5,4.9,9.7,564.0,213.95,149.77
2018,3,7,11,30,397.0,228.0,4.9,9.8,516.0,245.34,182.72
2018,3,7,11,45,502.5,225.5,4.9,9.95,596.0,306.42,231.9
2018,3,7,12,0,608.0,223.0,4.9,10.1,676.0,380.3,292.99
2018,3,7,12,15,728.5,182.5,4.95,10.15,728.5,442.78,346.12
2018,3,7,12,30,849.0,142.0,5.0,10.2,781.0,515.37,408.05
2018,3,7,12,45,887.0,128.5,5.0,10.25,793.0,574.15,459.31
2018,3,7,13,0,925.0,115.0,5.0,10.3,805.0,630.53,507.95
2018,3,7,13,15,949.5,105.0,5.05,10.25,803.5,684.82,554.41
2018,3,7,13,30,974.0,95.0,5.1,10.2,802.0,737.98,599.29
2018,3,7,13,45,969.0,94.0,5.15,10.15,781.0,777.77,633.02
2018,3,7,14,0,964.0,93.0,5.2,10.1,760.0,814.13,662.8
2018,3,7,14,15,957.0,90.5,5.2,9.9,731.0,843.85,686.54
2018,3,7,14,30,950.0,88.0,5.2,9.7,702.0,869.7,707.53
2018,3,7,14,45,939.0,86.0,5.15,9.55,666.0,888.84,723.24
2018,3,7,15,0,928.0,84.0,5.1,9.4,630.0,903.88,736.08
2018,3,7,15,15,913.0,82.0,5.0,9.1,588.0,911.34,743.52
2018,3,7,15,30,898.0,80.0,4.9,8.8,546.0,914.67,748.08
2018,3,7,15,45,880.0,77.0,4.75,8.5,499.5,920.24,754.08
2018,3,7,16,0,862.0,74.0,4.6,8.2,453.0,911.6,749.4
2018,3,7,16,15,830.5,70.0,4.3,7.7,400.5,885.23,730.61
2018,3,7,16,30,799.0,66.0,4.0,7.2,348.0,855.0,708.61
2018,3,7,16,45,751.5,62.0,3.65,6.7,294.0,806.43,671.97
2018,3,7,17,0,704.0,58.0,3.3,6.2,240.0,754.54,630.97
2018,3,7,17,15,626.5,51.5,3.0,5.45,186.5,680.11,570.3
2018,3,7,17,30,549.0,45.0,2.7,4.7,133.0,596.34,498.04
2018,3,7,17,45,406.5,35.0,2.35,3.9,87.0,452.08,368.46
2018,3,7,18,0,264.0,25.0,2.0,3.1,41.0,290.57,94.41
2018,3,7,18,15,132.0,12.5,2.0,3.1,20.5,118.15,0.0
2018,3,7,18,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.95,2.6,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.95,1.95,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,2.0,1.25,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.8,0.3,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.75,0.1,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.45,-0.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.35,-1.25,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.05,-2.45,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,-3.1,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.0,-3.65,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,-3.75,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,-3.8,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.15,-3.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.2,-3.55,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.45,-2.7,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.7,-1.9,0.0,0.0,0.0
2018,3,8,6,45,0.0,5.0,1.95,-1.15,5.0,3.93,0.0
2018,3,8,7,0,0.0,10.0,2.2,-0.4,10.0,7.59,0.0
2018,3,8,7,15,0.0,23.0,2.3,0.35,23.0,17.54,9.94
2018,3,8,7,30,0.0,36.0,2.4,1.1,36.0,27.52,19.74
2018,3,8,7,45,1.0,56.0,2.5,1.8,56.5,42.11,33.57
2018,3,8,8,0,2.0,76.0,2.6,2.5,77.0,56.41,46.96
2018,3,8,8,15,26.0,107.5,2.65,2.95,117.0,76.58,65.57
2018,3,8,8,30,50.0,139.0,2.7,3.4,157.0,96.54,83.65
2018,3,8,8,45,267.5,140.0,2.75,3.85,256.0,96.71,83.44
2018,3,8,9,0,485.0,141.0,2.8,4.3,355.0,97.84,84.08
2018,3,8,9,15,665.5,119.0,2.85,4.5,446.0,87.8,74.68
2018,3,8,9,30,846.0,97.0,2.9,4.7,537.0,82.44,69.56
2018,3,8,9,45,672.5,134.5,2.95,4.9,501.5,95.26,80.84
2018,3,8,10,0,499.0,172.0,3.0,5.1,466.0,112.46,95.93
2018,3,8,10,15,253.5,155.0,3.05,5.3,304.5,102.96,87.16
2018,3,8,10,30,8.0,138.0,3.1,5.5,143.0,103.87,87.73
2018,3,8,10,45,142.5,179.0,3.15,5.7,278.0,126.78,100.26
2018,3,8,11,0,277.0,220.0,3.2,5.9,413.0,170.72,128.07
2018,3,8,11,15,193.5,256.0,3.3,6.05,392.5,200.7,155.34
2018,3,8,11,30,110.0,292.0,3.4,6.2,372.0,227.29,181.28
2018,3,8,11,45,82.5,294.5,3.45,6.3,355.0,236.2,190.17
2018,3,8,12,0,55.0,297.0,3.5,6.4,338.0,237.66,192.6
2018,3,8,12,15,40.0,286.0,3.6,6.5,316.0,231.44,188.14
2018,3,8,12,30,25.0,275.0,3.7,6.6,294.0,222.75,181.39
2018,3,8,12,45,21.0,261.5,3.75,6.75,277.5,211.91,172.62
2018,3,8,13,0,17.0,248.0,3.8,6.9,261.0,201.94,164.52
2018,3,8,13,15,53.0,263.5,3.85,6.95,302.5,246.17,201.68
2018,3,8,13,30,89.0,279.0,3.9,7.0,344.0,289.35,237.96
2018,3,8,13,45,251.0,277.0,4.0,7.1,453.5,434.91,359.02
2018,3,8,14,0,413.0,275.0,4.1,7.2,563.0,585.11,480.83
2018,3,8,14,15,418.0,253.5,4.1,7.15,535.0,593.0,488.32
2018,3,8,14,30,423.0,232.0,4.1,7.1,507.0,598.2,494.48
2018,3,8,14,45,256.0,238.5,4.1,7.05,402.5,465.88,387.97
2018,3,8,15,0,89.0,245.0,4.1,7.0,298.0,304.3,253.78
2018,3,8,15,15,90.0,229.5,4.05,6.9,280.0,296.57,248.8
2018,3,8,15,30,91.0,214.0,4.0,6.8,262.0,288.32,242.96
2018,3,8,15,45,85.0,185.0,3.9,6.7,226.5,257.05,217.66
2018,3,8,16,0,79.0,156.0,3.8,6.6,191.0,224.22,190.79
2018,3,8,16,15,108.5,125.0,3.6,6.25,167.0,239.13,205.65
2018,3,8,16,30,138.0,94.0,3.4,5.9,143.0,251.83,218.46
2018,3,8,16,45,69.0,63.0,3.2,5.6,87.5,133.33,114.57
2018,3,8,17,0,0.0,32.0,3.0,5.3,32.0,24.39,15.97
2018,3,8,17,15,0.0,26.0,2.95,4.8,26.0,19.79,11.87
2018,3,8,17,30,0.0,20.0,2.9,4.3,20.0,15.21,7.66
2018,3,8,17,45,0.0,13.0,2.85,3.8,13.0,9.87,2.7
2018,3,8,18,0,0.0,6.0,2.8,3.3,6.0,4.54,0.0
2018,3,8,18,15,0.0,3.0,2.8,3.3,3.0,2.36,0.0
2018,3,8,18,30,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,3.05,2.7,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,3.3,2.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,3.2,1.75,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,3.1,1.4,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,3.05,1.05,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,3.0,0.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.75,0.3,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,-0.55,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.95,-1.3,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.8,-1.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.65,-1.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,-2.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.45,-2.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.35,-2.8,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.25,-3.15,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,-3.45,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.15,-3.95,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.1,-4.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.1,-4.15,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.1,-4.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.1,-4.25,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.1,-4.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.15,-4.3,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.25,-4.3,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.3,-4.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.3,-4.15,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,1.55,-3.4,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,1.8,-2.7,0.0,0.0,0.0
2018,3,9,6,45,139.0,13.0,2.05,-1.95,22.0,10.23,0.0
2018,3,9,7,0,278.0,26.0,2.3,-1.2,44.0,21.74,4.98
2018,3,9,7,15,416.5,36.5,2.5,-0.6,91.0,30.43,21.66
2018,3,9,7,30,555.0,47.0,2.7,0.0,138.0,39.34,30.78
2018,3,9,7,45,629.5,53.5,2.95,0.65,192.0,44.73,36.18
2018,3,9,8,0,704.0,60.0,3.2,1.3,246.0,54.42,45.33
2018,3,9,8,15,751.0,65.0,3.25,1.75,301.0,58.8,49.37
2018,3,9,8,30,798.0,70.0,3.3,2.2,356.0,63.21,53.29
2018,3,9,8,45,828.0,73.5,3.35,2.65,407.5,66.18,55.79
2018,3,9,9,0,858.0,77.0,3.4,3.1,459.0,69.14,58.24
2018,3,9,9,15,878.5,79.5,3.4,3.5,506.5,71.16,59.81
2018,3,9,9,30,899.0,82.0,3.4,3.9,554.0,80.36,67.88
2018,3,9,9,45,916.0,84.0,3.4,4.3,597.5,82.51,69.51
2018,3,9,10,0,933.0,86.0,3.4,4.7,641.0,84.54,71.05
2018,3,9,10,15,944.5,88.0,3.4,5.1,677.5,86.33,72.38
2018,3,9,10,30,956.0,90.0,3.4,5.5,714.0,88.02,73.62
2018,3,9,10,45,964.0,91.5,3.35,5.85,743.5,117.05,74.7
2018,3,9,11,0,972.0,93.0,3.3,6.2,773.0,181.5,107.8
2018,3,9,11,15,977.0,93.5,3.35,6.55,794.0,245.23,156.75
2018,3,9,11,30,982.0,94.0,3.4,6.9,815.0,308.75,212.89
2018,3,9,11,45,982.0,95.0,3.4,7.25,826.0,370.69,270.4
2018,3,9,12,0,982.0,96.0,3.4,7.6,837.0,431.37,326.9
2018,3,9,12,15,983.0,96.5,3.45,7.85,841.5,490.61,381.32
2018,3,9,12,30,984.0,97.0,3.5,8.1,846.0,548.22,433.01
2018,3,9,12,45,974.0,99.0,3.55,8.4,837.5,599.47,478.23
2018,3,9,13,0,964.0,101.0,3.6,8.7,829.0,647.62,519.64
2018,3,9,13,15,967.0,98.0,3.65,8.9,818.0,696.15,560.42
2018,3,9,13,30,970.0,95.0,3.7,9.1,807.0,742.15,598.34
2018,3,9,13,45,964.5,93.5,3.75,9.25,785.5,780.85,630.11
2018,3,9,14,0,959.0,92.0,3.8,9.4,764.0,816.05,657.54
2018,3,9,14,15,947.5,91.0,3.8,9.5,733.0,843.48,678.29
2018,3,9,14,30,936.0,90.0,3.8,9.6,702.0,866.87,696.21
2018,3,9,14,45,922.5,89.0,3.8,9.65,665.5,884.54,710.23
2018,3,9,15,0,909.0,88.0,3.8,9.7,629.0,898.08,721.45
2018,3,9,15,15,891.0,85.5,3.7,9.6,586.0,901.85,725.53
2018,3,9,15,30,873.0,83.0,3.6,9.5,543.0,911.67,734.27
2018,3,9,15,45,848.0,80.5,3.5,9.4,494.5,900.9,728.01
2018,3,9,16,0,823.0,78.0,3.4,9.3,446.0,885.95,718.82
2018,3,9,16,15,789.5,74.0,3.0,8.65,394.0,857.25,698.71
2018,3,9,16,30,756.0,70.0,2.6,8.0,342.0,824.78,675.17
2018,3,9,16,45,707.5,65.5,2.2,7.4,289.0,774.31,636.88
2018,3,9,17,0,659.0,61.0,1.8,6.8,236.0,729.66,601.25
2018,3,9,17,15,549.0,55.0,1.75,5.9,179.0,617.84,514.77
2018,3,9,17,30,439.0,49.0,1.7,5.0,122.0,505.78,423.28
2018,3,9,17,45,328.5,38.0,1.6,4.1,81.5,388.98,320.06
2018,3,9,18,0,218.0,27.0,1.5,3.2,41.0,265.26,134.83
2018,3,9,18,15,109.0,13.5,1.5,3.2,20.5,100.52,0.0
2018,3,9,18,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,2.55,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,2.35,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.15,2.3,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.05,2.25,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,2.15,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.95,1.6,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.9,1.15,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,10,6,15,2.0,0.5,1.0,1.1,0.5,0.0,0.0
2018,3,10,6,30,4.0,1.0,1.0,1.4,1.0,0.0,0.0
2018,3,10,6,45,4.0,7.5,1.0,1.7,7.5,5.9,0.0
2018,3,10,7,0,4.0,14.0,1.0,2.0,14.0,10.67,0.79
2018,3,10,7,15,2.0,23.0,1.1,2.35,23.0,17.54,10.08
2018,3,10,7,30,0.0,32.0,1.2,2.7,32.0,24.42,16.88
2018,3,10,7,45,0.0,47.0,1.35,3.1,47.0,35.97,27.81
2018,3,10,8,0,0.0,62.0,1.5,3.5,62.0,47.12,38.24
2018,3,10,8,15,12.5,89.5,1.4,3.95,94.0,66.66,56.22
2018,3,10,8,30,25.0,117.0,1.3,4.4,126.0,83.82,71.68
2018,3,10,8,45,19.5,127.5,1.2,4.9,135.0,93.52,80.11
2018,3,10,9,0,14.0,138.0,1.1,5.4,144.0,101.17,86.56
2018,3,10,9,15,13.0,147.5,1.15,6.2,153.5,108.16,92.25
2018,3,10,9,30,12.0,157.0,1.2,7.0,163.0,115.06,97.8
2018,3,10,9,45,6.0,143.0,1.25,7.75,146.0,106.34,89.56
2018,3,10,10,0,0.0,129.0,1.3,8.5,129.0,97.05,80.94
2018,3,10,10,15,2.5,140.5,1.4,9.15,142.0,105.28,87.78
2018,3,10,10,30,5.0,152.0,1.5,9.8,155.0,113.43,94.47
2018,3,10,10,45,21.5,196.0,1.6,10.45,211.0,137.56,109.3
2018,3,10,11,0,38.0,240.0,1.7,11.1,267.0,170.3,134.47
2018,3,10,11,15,48.0,273.5,1.9,11.55,308.5,198.57,156.39
2018,3,10,11,30,58.0,307.0,2.1,12.0,350.0,229.18,180.39
2018,3,10,11,45,44.0,300.5,2.25,12.5,333.5,229.41,181.03
2018,3,10,12,0,30.0,294.0,2.4,13.0,317.0,227.3,179.71
2018,3,10,12,15,69.5,327.5,2.55,13.3,380.5,273.73,216.15
2018,3,10,12,30,109.0,361.0,2.7,13.6,444.0,326.17,257.34
2018,3,10,12,45,133.0,365.5,2.85,13.9,466.5,359.41,283.71
2018,3,10,13,0,157.0,370.0,3.0,14.2,489.0,392.2,309.87
2018,3,10,13,15,159.5,359.5,3.1,14.35,479.0,401.61,318.0
2018,3,10,13,30,162.0,349.0,3.2,14.5,469.0,410.15,325.53
2018,3,10,13,45,175.0,338.0,3.25,14.6,464.0,424.84,337.99
2018,3,10,14,0,188.0,327.0,3.3,14.7,459.0,439.47,350.44
2018,3,10,14,15,191.0,313.5,3.3,14.65,443.5,443.72,354.87
2018,3,10,14,30,194.0,300.0,3.3,14.6,428.0,446.92,358.59
2018,3,10,14,45,293.0,270.0,3.25,14.55,451.5,531.66,427.32
2018,3,10,15,0,392.0,240.0,3.2,14.5,475.0,600.87,483.46
2018,3,10,15,15,368.5,227.0,2.95,14.2,436.0,581.52,469.38
2018,3,10,15,30,345.0,214.0,2.7,13.9,397.0,559.39,453.57
2018,3,10,15,45,297.0,201.0,2.45,13.6,348.5,512.37,417.83
2018,3,10,16,0,249.0,188.0,2.2,13.3,300.0,462.92,379.72
2018,3,10,16,15,136.0,155.5,1.95,12.75,215.5,304.09,252.37
2018,3,10,16,30,23.0,123.0,1.7,12.2,131.0,144.49,118.24
2018,3,10,16,45,11.5,95.0,1.4,11.65,99.0,92.25,74.3
2018,3,10,17,0,0.0,67.0,1.1,11.1,67.0,54.34,41.46
2018,3,10,17,15,5.0,53.5,1.1,10.75,54.5,47.4,35.64
2018,3,10,17,30,10.0,40.0,1.1,10.4,42.0,40.03,29.17
2018,3,10,17,45,6.0,27.5,1.1,10.05,28.5,26.25,16.56
2018,3,10,18,0,2.0,15.0,1.1,9.7,15.0,13.13,1.99
2018,3,10,18,15,2.0,8.0,1.1,9.7,8.0,7.95,0.0
2018,3,10,18,30,2.0,1.0,1.1,9.7,1.0,0.0,0.0
2018,3,10,18,45,1.0,0.5,1.05,9.55,0.5,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,2.05,6.8,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.75,5.85,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,11,6,15,0.5,0.5,2.9,5.75,0.5,0.0,0.0
2018,3,11,6,30,1.0,1.0,3.0,5.7,1.0,0.0,0.0
2018,3,11,6,45,1.0,5.5,3.15,5.65,5.5,4.33,0.0
2018,3,11,7,0,1.0,10.0,3.3,5.6,10.0,7.59,0.0
2018,3,11,7,15,0.5,16.0,3.3,5.6,16.0,12.16,5.16
2018,3,11,7,30,0.0,22.0,3.3,5.6,22.0,16.74,9.63
2018,3,11,7,45,0.0,29.5,3.3,5.65,29.5,22.48,15.09
2018,3,11,8,0,0.0,37.0,3.3,5.7,37.0,28.23,20.48
2018,3,11,8,15,0.0,41.5,3.4,5.7,41.5,31.69,23.69
2018,3,11,8,30,0.0,46.0,3.5,5.7,46.0,35.16,26.83
2018,3,11,8,45,0.0,48.0,3.55,5.75,48.0,36.72,28.17
2018,3,11,9,0,0.0,50.0,3.6,5.8,50.0,38.28,29.49
2018,3,11,9,15,0.0,69.0,3.65,5.85,69.0,52.97,42.75
2018,3,11,9,30,0.0,88.0,3.7,5.9,88.0,67.72,55.94
2018,3,11,9,45,0.0,110.0,3.7,5.95,110.0,83.61,70.03
2018,3,11,10,0,0.0,132.0,3.7,6.0,132.0,99.16,83.71
2018,3,11,10,15,0.0,133.5,3.65,6.05,133.5,100.45,84.62
2018,3,11,10,30,0.0,135.0,3.6,6.1,135.0,101.68,85.53
2018,3,11,10,45,0.0,116.0,3.6,6.1,116.0,88.53,70.36
2018,3,11,11,0,0.0,97.0,3.6,6.1,97.0,74.81,58.6
2018,3,11,11,15,0.0,102.0,3.55,6.15,102.0,78.56,61.71
2018,3,11,11,30,0.0,107.0,3.5,6.2,107.0,82.35,64.85
2018,3,11,11,45,0.0,104.5,3.5,6.25,104.5,80.55,63.26
2018,3,11,12,0,0.0,102.0,3.5,6.3,102.0,78.72,61.66
2018,3,11,12,15,1.0,121.5,3.45,6.35,122.5,94.01,74.55
2018,3,11,12,30,2.0,141.0,3.4,6.4,143.0,109.56,87.62
2018,3,11,12,45,1.0,130.5,3.4,6.45,131.5,101.32,80.67
2018,3,11,13,0,0.0,120.0,3.4,6.5,120.0,92.83,73.53
2018,3,11,13,15,0.0,105.0,3.35,6.5,105.0,81.24,63.77
2018,3,11,13,30,0.0,90.0,3.3,6.5,90.0,69.53,53.89
2018,3,11,13,45,0.0,87.0,3.25,6.45,87.0,67.17,51.96
2018,3,11,14,0,0.0,84.0,3.2,6.4,84.0,64.81,50.03
2018,3,11,14,15,0.0,73.0,3.15,6.35,73.0,56.25,42.8
2018,3,11,14,30,0.0,62.0,3.1,6.3,62.0,47.7,35.55
2018,3,11,14,45,0.0,61.0,3.05,6.25,61.0,46.9,34.95
2018,3,11,15,0,0.0,60.0,3.0,6.2,60.0,46.09,34.36
2018,3,11,15,15,0.0,57.0,2.9,6.1,57.0,43.75,32.44
2018,3,11,15,30,0.0,54.0,2.8,6.0,54.0,41.41,30.52
2018,3,11,15,45,0.0,46.0,2.65,5.9,46.0,35.22,25.24
2018,3,11,16,0,0.0,38.0,2.5,5.8,38.0,29.05,19.93
2018,3,11,16,15,0.0,30.0,2.5,5.7,30.0,22.89,14.59
2018,3,11,16,30,0.0,22.0,2.5,5.6,22.0,16.76,9.21
2018,3,11,16,45,0.0,17.0,2.45,5.5,17.0,12.93,5.84
2018,3,11,17,0,0.0,12.0,2.4,5.4,12.0,9.11,2.45
2018,3,11,17,15,0.0,9.5,2.4,5.3,9.5,7.2,0.73
2018,3,11,17,30,0.0,7.0,2.4,5.2,7.0,5.3,0.0
2018,3,11,17,45,0.5,6.0,2.45,5.15,6.0,4.98,0.0
2018,3,11,18,0,1.0,5.0,2.5,5.1,5.0,4.64,0.0
2018,3,11,18,15,1.0,3.0,2.5,5.1,3.0,3.19,0.0
2018,3,11,18,30,1.0,1.0,2.5,5.1,1.0,0.0,0.0
2018,3,11,18,45,0.5,0.5,2.55,4.95,0.5,0.0,0.0
2018,3,11,19,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,2.6,4.75,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,2.6,4.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,2.55,4.55,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.5,4.35,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.45,4.3,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.7,3.45,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.8,2.75,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.9,2.4,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.9,2.25,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,2.1,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,1.95,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,1.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.0,1.7,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.0,1.6,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.0,1.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.1,1.3,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.2,1.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.3,1.15,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.4,1.1,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.0,3.45,1.05,0.0,0.0,0.0
2018,3,12,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2018,3,12,6,45,0.0,2.0,3.6,0.95,2.0,1.57,0.0
2018,3,12,7,0,0.0,4.0,3.7,0.9,4.0,3.02,0.0
2018,3,12,7,15,0.0,6.0,3.75,0.9,6.0,4.54,0.0
2018,3,12,7,30,0.0,8.0,3.8,0.9,8.0,6.06,0.0
2018,3,12,7,45,0.0,10.0,3.9,0.95,10.0,7.58,1.46
2018,3,12,8,0,0.0,12.0,4.0,1.0,12.0,9.11,2.92
2018,3,12,8,15,0.0,15.5,4.05,1.0,15.5,11.78,5.44
2018,3,12,8,30,0.0,19.0,4.1,1.0,19.0,14.47,7.94
2018,3,12,8,45,0.0,21.0,4.15,1.05,21.0,16.01,9.35
2018,3,12,9,0,0.0,23.0,4.2,1.1,23.0,17.55,10.74
2018,3,12,9,15,0.0,37.0,4.25,1.15,37.0,28.3,20.68
2018,3,12,9,30,0.0,51.0,4.3,1.2,51.0,39.1,30.58
2018,3,12,9,45,0.0,75.5,4.35,1.25,75.5,58.06,47.9
2018,3,12,10,0,0.0,100.0,4.4,1.3,100.0,76.7,64.77
2018,3,12,10,15,0.0,91.5,4.45,1.35,91.5,70.54,58.99
2018,3,12,10,30,0.0,83.0,4.5,1.4,83.0,63.98,52.89
2018,3,12,10,45,0.5,87.0,4.5,1.45,87.5,67.15,53.07
2018,3,12,11,0,1.0,91.0,4.5,1.5,92.0,70.39,55.76
2018,3,12,11,15,0.5,88.0,4.55,1.6,88.5,68.06,53.66
2018,3,12,11,30,0.0,85.0,4.6,1.7,85.0,65.65,51.53
2018,3,12,11,45,0.0,76.5,4.6,1.8,76.5,59.07,45.77
2018,3,12,12,0,0.0,68.0,4.6,1.9,68.0,52.49,40.03
2018,3,12,12,15,0.0,71.5,4.6,1.95,71.5,55.21,42.37
2018,3,12,12,30,0.0,75.0,4.6,2.0,75.0,57.93,44.71
2018,3,12,12,45,0.0,77.5,4.6,2.05,77.5,59.87,46.38
2018,3,12,13,0,0.0,80.0,4.6,2.1,80.0,61.8,48.06
2018,3,12,13,15,0.0,77.5,4.55,2.15,77.5,59.85,46.38
2018,3,12,13,30,0.0,75.0,4.5,2.2,75.0,57.89,44.72
2018,3,12,13,45,0.0,74.0,4.4,2.2,74.0,57.09,44.08
2018,3,12,14,0,0.0,73.0,4.3,2.2,73.0,56.28,43.44
2018,3,12,14,15,0.0,67.0,4.2,2.25,67.0,51.6,39.44
2018,3,12,14,30,0.0,61.0,4.1,2.3,61.0,46.93,35.44
2018,3,12,14,45,0.0,61.0,4.0,2.3,61.0,46.9,35.49
2018,3,12,15,0,0.0,61.0,3.9,2.3,61.0,46.87,35.56
2018,3,12,15,15,0.0,65.0,3.7,2.35,65.0,49.93,38.34
2018,3,12,15,30,0.0,69.0,3.5,2.4,69.0,52.99,41.14
2018,3,12,15,45,0.5,76.5,3.3,2.45,76.5,59.24,46.79
2018,3,12,16,0,1.0,84.0,3.1,2.5,84.0,65.73,52.68
2018,3,12,16,15,0.5,69.5,2.85,2.55,69.5,53.79,42.26
2018,3,12,16,30,0.0,55.0,2.6,2.6,55.0,42.1,31.98
2018,3,12,16,45,0.0,46.5,2.4,2.6,46.5,35.54,26.2
2018,3,12,17,0,0.0,38.0,2.2,2.6,38.0,29.0,20.36
2018,3,12,17,15,0.0,30.5,2.1,2.3,30.5,23.24,15.15
2018,3,12,17,30,0.0,23.0,2.0,2.0,23.0,17.5,9.87
2018,3,12,17,45,0.0,13.5,1.9,1.65,13.5,10.25,3.22
2018,3,12,18,0,0.0,4.0,1.8,1.3,4.0,3.02,0.0
2018,3,12,18,15,0.0,2.0,1.8,1.3,2.0,1.57,0.0
2018,3,12,18,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.05,1.1,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.6,0.55,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,0.3,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.8,0.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.8,-0.1,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.8,-0.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.75,-0.3,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.7,-0.4,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.7,-0.45,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.65,-0.55,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.55,-0.65,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,-0.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.45,-0.8,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.4,-0.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.35,-0.95,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.3,-1.1,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.35,-1.25,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.4,-1.35,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.3,-1.55,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.2,-1.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.15,-1.85,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.05,-2.1,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.0,-2.2,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.95,-2.35,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.9,-2.6,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.85,-2.75,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,3,13,6,15,12.0,2.0,2.0,-2.1,1.5,0.0,0.0
2018,3,13,6,30,24.0,4.0,2.2,-1.4,3.0,0.0,0.0
2018,3,13,6,45,173.0,19.0,2.4,-0.7,31.5,14.95,0.0
2018,3,13,7,0,322.0,34.0,2.6,0.0,60.0,28.5,16.96
2018,3,13,7,15,411.5,46.0,2.8,0.55,105.0,38.09,29.02
2018,3,13,7,30,501.0,58.0,3.0,1.1,150.0,47.63,38.52
2018,3,13,7,45,540.5,71.5,3.2,1.65,200.0,57.81,48.29
2018,3,13,8,0,580.0,85.0,3.4,2.2,250.0,67.65,57.47
2018,3,13,8,15,688.5,87.0,3.45,2.6,320.0,69.49,59.06
2018,3,13,8,30,797.0,89.0,3.5,3.0,390.0,71.83,61.01
2018,3,13,8,45,824.0,95.0,3.6,3.35,443.5,75.88,64.46
2018,3,13,9,0,851.0,101.0,3.7,3.7,497.0,86.41,73.76
2018,3,13,9,15,818.5,110.5,3.7,4.05,522.5,84.66,71.83
2018,3,13,9,30,786.0,120.0,3.7,4.4,548.0,89.06,75.49
2018,3,13,9,45,773.0,134.0,3.7,4.7,581.5,96.35,81.74
2018,3,13,10,0,760.0,148.0,3.7,5.0,615.0,103.24,87.59
2018,3,13,10,15,753.0,155.5,3.7,5.35,639.5,106.01,89.73
2018,3,13,10,30,746.0,163.0,3.7,5.7,664.0,108.63,91.75
2018,3,13,10,45,807.5,154.5,3.75,6.0,717.0,142.49,93.52
2018,3,13,11,0,869.0,146.0,3.8,6.3,770.0,208.63,132.84
2018,3,13,11,15,899.5,146.5,3.8,6.55,808.5,273.46,183.78
2018,3,13,11,30,930.0,147.0,3.8,6.8,847.0,341.43,242.87
2018,3,13,11,45,936.0,148.0,3.85,7.05,862.0,404.86,301.1
2018,3,13,12,0,942.0,149.0,3.9,7.3,877.0,467.88,358.79
2018,3,13,12,15,940.0,145.5,3.9,7.45,875.0,523.38,409.71
2018,3,13,12,30,938.0,142.0,3.9,7.6,873.0,576.79,457.62
2018,3,13,12,45,941.0,142.0,3.95,7.75,872.0,633.43,506.6
2018,3,13,13,0,944.0,142.0,4.0,7.9,871.0,688.2,552.82
2018,3,13,13,15,946.0,143.0,4.0,7.95,863.5,741.09,596.48
2018,3,13,13,30,948.0,144.0,4.0,8.0,856.0,791.55,637.34
2018,3,13,13,45,918.0,137.0,4.0,8.05,811.0,808.97,652.95
2018,3,13,14,0,888.0,130.0,4.0,8.1,766.0,820.58,664.02
2018,3,13,14,15,886.5,122.0,3.95,8.1,736.5,848.09,685.17
2018,3,13,14,30,885.0,114.0,3.9,8.1,707.0,871.8,703.41
2018,3,13,14,45,872.5,120.0,3.85,8.05,679.0,897.19,723.16
2018,3,13,15,0,860.0,126.0,3.8,8.0,651.0,918.38,739.93
2018,3,13,15,15,860.5,121.5,3.7,7.85,617.0,936.2,754.38
2018,3,13,15,30,861.0,117.0,3.6,7.7,583.0,950.18,766.2
2018,3,13,15,45,837.0,112.0,3.5,7.55,532.5,945.15,764.31
2018,3,13,16,0,813.0,107.0,3.4,7.4,482.0,928.41,754.05
2018,3,13,16,15,678.0,110.5,3.0,7.0,399.5,813.1,668.79
2018,3,13,16,30,543.0,114.0,2.6,6.6,317.0,685.42,572.29
2018,3,13,16,45,382.0,105.5,2.2,6.15,238.0,527.29,447.94
2018,3,13,17,0,221.0,97.0,1.8,5.7,159.0,346.99,298.37
2018,3,13,17,15,237.0,79.0,1.65,4.95,132.5,341.14,294.75
2018,3,13,17,30,253.0,61.0,1.5,4.2,106.0,355.02,303.96
2018,3,13,17,45,220.0,46.0,1.3,3.45,76.0,307.09,257.58
2018,3,13,18,0,187.0,31.0,1.1,2.7,46.0,254.28,176.81
2018,3,13,18,15,98.0,16.0,1.1,2.7,23.5,94.19,0.0
2018,3,13,18,30,9.0,1.0,1.1,2.7,1.0,0.0,0.0
2018,3,13,18,45,4.5,0.5,1.1,2.3,0.5,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.15,0.85,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.25,0.75,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.35,0.65,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.55,0.3,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.65,0.05,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.7,-0.45,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.7,-0.8,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.55,-1.35,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.5,-1.65,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.5,-1.8,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.45,-1.95,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.4,-2.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.4,-2.25,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.4,-2.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.4,-2.55,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.4,-2.75,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.45,-2.85,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,3,14,6,15,7.0,2.0,1.7,-2.45,2.0,0.0,0.0
2018,3,14,6,30,14.0,4.0,1.9,-2.0,4.0,0.0,0.0
2018,3,14,6,45,35.5,16.5,2.15,-1.55,19.0,12.98,0.0
2018,3,14,7,0,57.0,29.0,2.4,-1.1,34.0,21.86,12.45
2018,3,14,7,15,111.0,46.5,2.7,-0.65,64.5,34.32,25.83
2018,3,14,7,30,165.0,64.0,3.0,-0.2,95.0,46.82,38.03
2018,3,14,7,45,396.5,69.5,3.3,0.3,175.5,52.15,43.29
2018,3,14,8,0,628.0,75.0,3.6,0.8,256.0,60.44,51.07
2018,3,14,8,15,709.0,76.5,3.8,1.1,318.5,61.99,52.42
2018,3,14,8,30,790.0,78.0,4.0,1.4,381.0,69.1,58.83
2018,3,14,8,45,823.5,81.0,4.2,1.65,434.0,71.55,60.86
2018,3,14,9,0,857.0,84.0,4.4,1.9,487.0,74.04,62.89
2018,3,14,9,15,880.0,86.5,4.45,2.1,536.0,75.95,64.38
2018,3,14,9,30,903.0,89.0,4.5,2.3,585.0,77.84,65.86
2018,3,14,9,45,808.0,119.5,4.6,2.45,588.0,95.48,81.64
2018,3,14,10,0,713.0,150.0,4.7,2.6,591.0,102.99,88.15
2018,3,14,10,15,543.0,198.0,4.75,2.75,545.0,125.62,108.21
2018,3,14,10,30,373.0,246.0,4.8,2.9,499.0,144.83,125.04
2018,3,14,10,45,647.5,181.0,4.85,3.05,641.0,149.39,103.92
2018,3,14,11,0,922.0,116.0,4.9,3.2,783.0,206.31,129.97
2018,3,14,11,15,844.5,145.0,4.95,3.3,768.5,264.85,181.95
2018,3,14,11,30,767.0,174.0,5.0,3.4,754.0,316.07,232.55
2018,3,14,11,45,853.0,148.5,5.05,3.5,803.0,382.23,291.07
2018,3,14,12,0,939.0,123.0,5.1,3.6,852.0,452.13,353.89
2018,3,14,12,15,868.5,151.0,5.1,3.7,828.0,500.04,400.87
2018,3,14,12,30,798.0,179.0,5.1,3.8,804.0,540.41,439.58
2018,3,14,12,45,677.5,224.5,5.1,3.95,753.0,561.0,460.31
2018,3,14,13,0,557.0,270.0,5.1,4.1,702.0,566.25,466.89
2018,3,14,13,15,723.0,203.0,5.1,4.2,754.5,656.49,542.83
2018,3,14,13,30,889.0,136.0,5.1,4.3,807.0,747.51,618.85
2018,3,14,13,45,922.5,120.5,5.1,4.45,800.5,792.21,656.46
2018,3,14,14,0,956.0,105.0,5.1,4.6,794.0,842.78,696.59
2018,3,14,14,15,956.5,100.0,5.1,4.55,766.5,875.66,722.56
2018,3,14,14,30,957.0,95.0,5.1,4.5,739.0,904.93,745.98
2018,3,14,14,45,924.5,98.0,5.05,4.45,694.0,910.93,751.59
2018,3,14,15,0,892.0,101.0,5.0,4.4,649.0,922.42,761.69
2018,3,14,15,15,894.5,94.0,4.95,4.2,612.0,939.21,776.4
2018,3,14,15,30,897.0,87.0,4.9,4.0,575.0,952.08,788.3
2018,3,14,15,45,874.0,84.0,4.8,3.8,526.0,942.25,782.78
2018,3,14,16,0,851.0,81.0,4.7,3.6,477.0,928.14,774.21
2018,3,14,16,15,820.0,77.5,4.45,3.3,424.0,901.8,755.25
2018,3,14,16,30,789.0,74.0,4.2,3.0,371.0,871.56,732.94
2018,3,14,16,45,723.5,71.0,3.95,2.65,312.5,813.58,688.45
2018,3,14,17,0,658.0,68.0,3.7,2.3,254.0,746.72,636.1
2018,3,14,17,15,597.0,59.5,3.3,1.55,201.5,674.81,577.29
2018,3,14,17,30,536.0,51.0,2.9,0.8,149.0,601.75,513.87
2018,3,14,17,45,425.5,41.5,2.45,0.1,103.0,483.11,407.96
2018,3,14,18,0,315.0,32.0,2.0,-0.6,57.0,360.41,263.39
2018,3,14,18,15,168.0,18.0,2.0,-0.6,30.0,154.39,0.0
2018,3,14,18,30,21.0,4.0,2.0,-0.6,3.0,0.0,0.0
2018,3,14,18,45,10.5,2.0,1.95,-1.2,1.5,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.9,-1.8,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.75,-2.4,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.7,-2.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.65,-2.8,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.55,-3.15,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.4,-3.7,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.35,-3.9,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.25,-4.15,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,-4.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.2,-4.35,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.2,-4.25,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.2,-4.2,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.25,-4.15,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.35,-4.05,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.45,-3.95,0.0,0.0,0.0
