Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,7,15,298.5,45.5,2.25,0.3,103.5,34.7,26.75
2018,3,25,7,30,306.0,48.0,2.2,0.6,123.0,37.07,29.2
2018,3,25,7,45,153.0,59.0,2.2,0.95,96.5,43.98,35.71
2018,3,25,8,0,0.0,70.0,2.2,1.3,70.0,53.56,44.55
2018,3,25,8,15,4.0,107.0,2.3,1.6,108.5,79.56,68.43
2018,3,25,8,30,8.0,144.0,2.4,1.9,147.0,104.53,90.97
2018,3,25,8,45,50.0,184.0,2.5,2.25,209.5,126.0,109.96
2018,3,25,9,0,92.0,224.0,2.6,2.6,272.0,149.54,130.55
2018,3,25,9,15,313.0,207.0,2.7,2.95,392.0,134.46,116.5
2018,3,25,9,30,534.0,190.0,2.8,3.3,512.0,123.0,105.83
2018,3,25,9,45,733.5,142.0,2.9,3.7,615.5,97.74,82.87
2018,3,25,10,0,933.0,94.0,3.0,4.1,719.0,89.78,75.46
2018,3,25,10,15,945.0,95.5,3.1,4.45,756.0,90.99,76.29
2018,3,25,10,30,957.0,97.0,3.2,4.8,793.0,114.07,75.46
2018,3,25,10,45,966.0,97.5,3.25,5.2,822.0,177.8,105.78
2018,3,25,11,0,975.0,98.0,3.3,5.6,851.0,242.27,154.14
2018,3,25,11,15,979.5,99.5,3.35,5.95,871.5,306.81,210.74
2018,3,25,11,30,984.0,101.0,3.4,6.3,892.0,371.09,269.97
2018,3,25,11,45,986.5,101.0,3.45,6.65,903.5,433.12,327.64
2018,3,25,12,0,989.0,101.0,3.5,7.0,915.0,494.09,383.43
2018,3,25,12,15,987.0,102.5,3.55,7.3,917.5,552.77,436.01
2018,3,25,12,30,985.0,104.0,3.6,7.6,920.0,609.5,485.42
2018,3,25,12,45,980.5,106.0,3.65,7.85,913.5,663.02,530.94
2018,3,25,13,0,976.0,108.0,3.7,8.1,907.0,713.94,573.17
2018,3,25,13,15,964.5,111.0,3.7,8.3,890.0,758.22,609.19
2018,3,25,13,30,953.0,114.0,3.7,8.5,873.0,798.99,641.73
2018,3,25,13,45,954.0,110.0,3.75,8.65,853.0,839.19,672.74
2018,3,25,14,0,955.0,106.0,3.8,8.8,833.0,876.18,700.25
2018,3,25,14,15,945.5,105.5,3.8,8.85,802.5,904.59,721.52
2018,3,25,14,30,936.0,105.0,3.8,8.9,772.0,929.08,740.11
2018,3,25,14,45,923.5,103.5,3.85,8.95,734.0,945.89,753.64
2018,3,25,15,0,911.0,102.0,3.9,9.0,696.0,958.56,764.45
2018,3,25,15,15,856.0,108.5,3.85,8.9,638.0,948.21,758.64
2018,3,25,15,30,801.0,115.0,3.8,8.8,580.0,920.92,740.81
2018,3,25,15,45,694.5,125.0,3.75,8.7,504.5,851.53,691.88
2018,3,25,16,0,588.0,135.0,3.7,8.6,429.0,769.37,632.6
2018,3,25,16,15,560.5,125.5,3.45,8.25,382.0,737.68,610.59
2018,3,25,16,30,533.0,116.0,3.2,7.9,335.0,692.94,577.73
2018,3,25,16,45,570.5,95.5,2.95,7.55,301.0,715.83,596.92
2018,3,25,17,0,608.0,75.0,2.7,7.2,267.0,724.18,603.53
2018,3,25,17,15,483.5,70.5,2.55,6.4,205.5,595.81,503.47
2018,3,25,17,30,359.0,66.0,2.4,5.6,144.0,462.71,395.47
2018,3,25,17,45,213.0,52.0,2.2,4.75,95.0,309.1,264.1
2018,3,25,18,0,67.0,38.0,2.0,3.9,46.0,122.27,99.37
2018,3,25,18,15,67.5,24.0,2.0,3.9,28.5,114.85,45.4
2018,3,25,18,30,68.0,10.0,2.0,3.9,11.0,64.04,0.0
2018,3,25,18,45,34.0,5.0,2.25,3.55,5.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.6,3.1,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.9,2.65,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.85,2.35,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.8,2.2,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.8,2.05,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.8,1.9,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.75,1.75,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.7,1.6,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.65,1.55,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.6,1.4,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.6,1.25,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.6,1.2,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.55,1.2,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.45,1.1,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.35,0.9,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.3,0.8,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.25,0.7,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.2,0.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.1,0.4,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.4,0.35,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.5,0.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.6,0.3,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.75,0.25,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.75,0.15,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,45,0.0,0.0,2.7,0.05,0.0,0.0,0.0
2018,3,26,6,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2018,3,26,6,15,6.0,6.5,2.85,0.2,7.0,5.11,0.0
2018,3,26,6,30,12.0,13.0,3.0,0.4,14.0,10.16,0.0
2018,3,26,6,45,166.0,33.0,3.2,0.6,57.0,24.84,15.64
2018,3,26,7,0,320.0,53.0,3.4,0.8,100.0,39.95,30.97
2018,3,26,7,15,451.5,60.5,3.45,1.1,156.5,48.96,39.9
2018,3,26,7,30,583.0,68.0,3.5,1.4,213.0,55.19,45.97
2018,3,26,7,45,644.5,73.0,3.6,1.7,268.5,58.98,49.54
2018,3,26,8,0,706.0,78.0,3.7,2.0,324.0,62.89,53.06
2018,3,26,8,15,746.5,81.5,3.7,2.45,378.5,65.5,55.24
2018,3,26,8,30,787.0,85.0,3.7,2.9,433.0,73.69,62.48
2018,3,26,8,45,818.0,87.0,3.65,3.3,485.5,75.23,63.56
2018,3,26,9,0,849.0,89.0,3.6,3.7,538.0,76.81,64.69
2018,3,26,9,15,871.5,90.5,3.6,4.15,586.0,77.89,65.34
2018,3,26,9,30,894.0,92.0,3.6,4.6,634.0,87.3,73.49
2018,3,26,9,45,913.0,91.5,3.6,5.05,677.0,87.68,73.5
2018,3,26,10,0,932.0,91.0,3.6,5.5,720.0,88.0,73.49
2018,3,26,10,15,942.5,92.0,3.55,5.95,755.0,88.9,74.0
2018,3,26,10,30,953.0,93.0,3.5,6.4,790.0,115.13,73.9
2018,3,26,10,45,961.0,93.5,3.5,6.85,818.0,178.38,105.2
2018,3,26,11,0,969.0,94.0,3.5,7.3,846.0,242.25,153.54
2018,3,26,11,15,973.5,94.0,3.4,7.7,865.5,305.31,208.83
2018,3,26,11,30,978.0,94.0,3.3,8.1,885.0,368.04,266.38
2018,3,26,11,45,981.5,94.5,3.25,8.45,897.0,430.2,323.58
2018,3,26,12,0,985.0,95.0,3.2,8.8,909.0,491.44,378.88
2018,3,26,12,15,985.5,94.5,3.1,9.1,911.5,549.33,429.93
2018,3,26,12,30,986.0,94.0,3.0,9.4,914.0,605.42,477.82
2018,3,26,12,45,985.0,93.0,2.9,9.7,908.0,658.18,521.53
2018,3,26,13,0,984.0,92.0,2.8,10.0,902.0,708.5,561.91
2018,3,26,13,15,979.5,92.0,2.8,10.15,887.0,754.69,598.82
2018,3,26,13,30,975.0,92.0,2.8,10.3,872.0,797.77,632.59
2018,3,26,13,45,969.5,91.0,2.8,10.5,849.5,835.86,660.12
2018,3,26,14,0,964.0,90.0,2.8,10.7,827.0,870.41,684.85
2018,3,26,14,15,956.0,89.0,2.8,10.7,796.5,899.23,706.01
2018,3,26,14,30,948.0,88.0,2.8,10.7,766.0,924.15,724.56
2018,3,26,14,45,936.0,86.5,2.85,10.7,728.0,941.03,738.02
2018,3,26,15,0,924.0,85.0,2.9,10.7,690.0,953.74,748.84
2018,3,26,15,15,908.0,83.5,2.85,10.6,646.5,958.61,753.79
2018,3,26,15,30,892.0,82.0,2.8,10.5,603.0,959.34,756.09
2018,3,26,15,45,870.5,80.5,2.8,10.4,554.5,950.79,752.47
2018,3,26,16,0,849.0,79.0,2.8,10.3,506.0,949.84,754.47
2018,3,26,16,15,821.5,76.0,2.55,10.0,454.0,925.79,738.2
2018,3,26,16,30,794.0,73.0,2.3,9.7,402.0,898.03,719.16
2018,3,26,16,45,718.0,73.0,2.05,9.35,340.0,823.58,665.69
2018,3,26,17,0,642.0,73.0,1.8,9.0,278.0,755.26,615.56
2018,3,26,17,15,488.0,64.0,1.65,8.1,203.0,592.59,492.86
2018,3,26,17,30,334.0,55.0,1.5,7.2,128.0,421.59,356.95
2018,3,26,17,45,354.0,44.0,1.35,6.3,102.0,431.74,362.55
2018,3,26,18,0,374.0,33.0,1.2,5.4,76.0,429.54,349.54
2018,3,26,18,15,234.0,22.5,1.2,5.4,44.5,273.09,133.67
2018,3,26,18,30,94.0,12.0,1.2,5.4,13.0,87.21,0.0
2018,3,26,18,45,47.0,6.0,1.3,4.8,6.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.55,3.25,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.65,3.1,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.0,3.05,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.15,2.85,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.95,2.2,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.85,1.75,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.75,1.45,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.25,1.1,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.55,1.3,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,3,27,5,45,0.0,0.0,1.65,1.35,0.0,0.0,0.0
2018,3,27,6,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,3,27,6,15,0.0,2.0,1.75,1.6,2.0,1.57,0.0
2018,3,27,6,30,0.0,4.0,1.8,1.8,4.0,3.02,0.0
2018,3,27,6,45,0.0,7.0,1.9,2.05,7.0,5.3,0.0
2018,3,27,7,0,0.0,10.0,2.0,2.3,10.0,7.58,1.3
2018,3,27,7,15,1.0,21.5,1.95,2.7,22.0,16.36,9.57
2018,3,27,7,30,2.0,33.0,1.9,3.1,34.0,25.18,17.88
2018,3,27,7,45,2.0,42.5,1.9,3.55,43.5,32.49,24.68
2018,3,27,8,0,2.0,52.0,1.9,4.0,53.0,39.82,31.38
2018,3,27,8,15,1.0,49.0,1.85,4.5,49.5,37.5,29.09
2018,3,27,8,30,0.0,46.0,1.8,5.0,46.0,35.19,26.81
2018,3,27,8,45,0.0,52.0,1.75,5.5,52.0,39.84,30.89
2018,3,27,9,0,0.0,58.0,1.7,6.0,58.0,44.49,34.94
2018,3,27,9,15,0.0,85.0,1.6,6.5,85.0,65.42,53.59
2018,3,27,9,30,0.0,112.0,1.5,7.0,112.0,85.27,70.97
2018,3,27,9,45,6.5,163.0,1.45,7.5,167.5,120.74,101.81
2018,3,27,10,0,13.0,214.0,1.4,8.0,223.0,154.4,130.46
2018,3,27,10,15,11.0,195.5,1.4,8.4,203.5,143.05,120.13
2018,3,27,10,30,9.0,177.0,1.4,8.8,184.0,131.71,104.94
2018,3,27,10,45,21.5,241.0,1.4,9.2,258.0,168.63,134.16
2018,3,27,11,0,34.0,305.0,1.4,9.6,332.0,214.1,169.75
2018,3,27,11,15,40.5,329.0,1.5,9.7,361.5,237.3,187.88
2018,3,27,11,30,47.0,353.0,1.6,9.8,391.0,262.25,207.61
2018,3,27,11,45,36.5,334.0,1.7,9.9,364.0,254.73,202.16
2018,3,27,12,0,26.0,315.0,1.8,10.0,337.0,244.52,194.5
2018,3,27,12,15,39.0,340.5,1.9,10.05,373.0,275.25,219.08
2018,3,27,12,30,52.0,366.0,2.0,10.1,409.0,308.62,245.61
2018,3,27,12,45,46.5,341.0,2.1,10.15,379.5,294.84,235.09
2018,3,27,13,0,41.0,316.0,2.2,10.2,350.0,278.94,222.96
2018,3,27,13,15,26.0,267.0,2.3,10.35,288.5,234.77,187.91
2018,3,27,13,30,11.0,218.0,2.4,10.5,227.0,179.26,143.13
2018,3,27,13,45,22.0,248.5,2.45,10.65,265.5,224.89,180.61
2018,3,27,14,0,33.0,279.0,2.5,10.8,304.0,265.4,213.47
2018,3,27,14,15,271.0,249.0,2.55,10.8,444.5,475.02,385.59
2018,3,27,14,30,509.0,219.0,2.6,10.8,585.0,687.33,551.38
2018,3,27,14,45,654.0,172.0,2.65,10.8,618.0,799.6,636.96
2018,3,27,15,0,799.0,125.0,2.7,10.8,651.0,897.11,707.99
2018,3,27,15,15,624.0,159.0,2.7,10.75,554.0,797.85,637.16
2018,3,27,15,30,449.0,193.0,2.7,10.7,457.0,673.28,544.85
2018,3,27,15,45,285.5,199.0,2.7,10.65,362.0,509.58,418.78
2018,3,27,16,0,122.0,205.0,2.7,10.6,267.0,344.57,285.18
2018,3,27,16,15,81.0,180.5,2.55,10.45,220.0,260.66,217.22
2018,3,27,16,30,40.0,156.0,2.4,10.3,173.0,197.58,164.25
2018,3,27,16,45,55.5,126.0,2.25,10.1,146.0,181.13,152.03
2018,3,27,17,0,71.0,96.0,2.1,9.9,119.0,181.66,153.67
2018,3,27,17,15,158.5,81.5,1.85,9.5,120.5,270.66,231.72
2018,3,27,17,30,246.0,67.0,1.6,9.1,122.0,359.56,305.74
2018,3,27,17,45,156.5,54.0,1.35,8.65,85.5,237.75,200.35
2018,3,27,18,0,67.0,41.0,1.1,8.2,49.0,127.09,102.36
2018,3,27,18,15,34.5,24.0,1.1,8.2,28.0,72.41,36.07
2018,3,27,18,30,2.0,7.0,1.1,8.2,7.0,7.16,0.0
2018,3,27,18,45,1.0,3.5,1.15,7.9,3.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,2.85,6.3,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,2.95,6.25,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,3.0,6.15,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,2.95,6.05,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,2.9,5.95,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,2.85,5.9,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,2.65,5.95,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,28,5,45,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,3,28,6,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,3,28,6,15,32.0,10.0,2.6,6.4,11.5,7.87,0.0
2018,3,28,6,30,64.0,20.0,2.6,6.6,23.0,15.09,0.0
2018,3,28,6,45,191.5,37.0,2.6,6.8,63.5,27.83,18.35
2018,3,28,7,0,319.0,54.0,2.6,7.0,104.0,40.68,31.02
2018,3,28,7,15,412.0,64.0,2.7,7.5,154.5,48.49,38.57
2018,3,28,7,30,505.0,74.0,2.8,8.0,205.0,58.82,48.14
2018,3,28,7,45,557.0,83.5,2.85,8.5,258.0,65.55,54.21
2018,3,28,8,0,609.0,93.0,2.9,9.0,311.0,72.15,59.98
2018,3,28,8,15,601.0,107.5,3.1,9.8,350.5,81.13,67.67
2018,3,28,8,30,593.0,122.0,3.3,10.6,390.0,89.55,74.72
2018,3,28,8,45,437.0,172.5,3.5,11.4,382.0,114.45,96.17
2018,3,28,9,0,281.0,223.0,3.7,12.2,374.0,142.63,120.07
2018,3,28,9,15,295.5,242.5,3.85,12.95,413.5,152.54,127.87
2018,3,28,9,30,310.0,262.0,4.0,13.7,453.0,162.04,135.28
2018,3,28,9,45,338.0,276.0,4.1,14.45,496.5,168.81,140.31
2018,3,28,10,0,366.0,290.0,4.2,15.2,540.0,175.37,145.13
2018,3,28,10,15,401.5,293.5,4.35,15.8,580.0,176.94,145.86
2018,3,28,10,30,437.0,297.0,4.5,16.4,620.0,187.87,137.7
2018,3,28,10,45,437.0,308.0,4.65,16.95,641.0,230.32,162.97
2018,3,28,11,0,437.0,319.0,4.8,17.5,662.0,273.32,195.33
2018,3,28,11,15,453.5,320.5,4.85,17.85,684.0,315.41,229.45
2018,3,28,11,30,470.0,322.0,4.9,18.2,706.0,359.4,266.31
2018,3,28,11,45,555.0,287.0,5.0,18.55,746.0,407.03,305.03
2018,3,28,12,0,640.0,252.0,5.1,18.9,786.0,460.86,349.38
2018,3,28,12,15,582.0,282.0,5.15,19.05,769.0,499.85,383.44
2018,3,28,12,30,524.0,312.0,5.2,19.2,752.0,532.24,411.03
2018,3,28,12,45,425.0,345.0,5.25,19.3,700.5,536.73,416.32
2018,3,28,13,0,326.0,378.0,5.3,19.4,649.0,526.0,409.01
2018,3,28,13,15,260.5,387.0,5.25,19.35,601.0,514.96,401.15
2018,3,28,13,30,195.0,396.0,5.2,19.3,553.0,485.83,379.13
2018,3,28,13,45,151.0,378.5,5.15,19.25,498.0,453.87,355.04
2018,3,28,14,0,107.0,361.0,5.1,19.2,443.0,400.93,314.54
2018,3,28,14,15,172.5,345.0,5.0,19.15,472.0,468.91,369.13
2018,3,28,14,30,238.0,329.0,4.9,19.1,501.0,523.73,413.26
2018,3,28,14,45,250.0,314.5,4.85,19.05,487.0,554.76,437.75
2018,3,28,15,0,262.0,300.0,4.8,19.0,473.0,565.53,447.4
2018,3,28,15,15,196.5,282.0,4.7,19.0,407.0,476.27,379.18
2018,3,28,15,30,131.0,264.0,4.6,19.0,341.0,404.8,323.33
2018,3,28,15,45,73.5,215.5,4.5,19.0,258.0,279.69,224.53
2018,3,28,16,0,16.0,167.0,4.4,19.0,175.0,157.45,124.82
2018,3,28,16,15,8.0,132.0,4.1,18.8,136.0,117.52,92.4
2018,3,28,16,30,0.0,97.0,3.8,18.6,97.0,77.56,59.33
2018,3,28,16,45,1.0,91.0,3.5,18.35,91.5,74.56,57.15
2018,3,28,17,0,2.0,85.0,3.2,18.1,86.0,72.07,55.29
2018,3,28,17,15,1.5,79.0,2.9,17.55,79.5,69.1,52.89
2018,3,28,17,30,1.0,73.0,2.6,17.0,73.0,68.11,51.93
2018,3,28,17,45,0.5,53.5,2.35,16.45,53.5,49.48,35.88
2018,3,28,18,0,0.0,34.0,2.1,15.9,34.0,29.26,18.32
2018,3,28,18,15,2.5,20.5,2.1,15.9,20.5,19.02,5.78
2018,3,28,18,30,5.0,7.0,2.1,15.9,7.0,9.66,0.0
2018,3,28,18,45,2.5,3.5,2.1,15.7,3.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,29,5,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,29,6,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,29,6,15,7.0,9.5,2.0,12.15,10.0,7.47,0.0
2018,3,29,6,30,14.0,19.0,2.2,12.6,20.0,14.51,0.0
2018,3,29,6,45,22.5,38.0,2.4,13.0,41.0,28.13,18.3
2018,3,29,7,0,31.0,57.0,2.6,13.4,62.0,41.6,31.07
2018,3,29,7,15,48.0,79.0,2.7,13.9,90.0,56.77,44.94
2018,3,29,7,30,65.0,101.0,2.8,14.4,118.0,71.73,58.38
2018,3,29,7,45,204.5,114.0,2.9,14.85,185.0,79.84,65.48
2018,3,29,8,0,344.0,127.0,3.0,15.3,252.0,88.12,72.54
2018,3,29,8,15,378.5,143.5,3.15,16.0,300.5,98.07,80.81
2018,3,29,8,30,413.0,160.0,3.3,16.7,349.0,107.66,88.62
2018,3,29,8,45,342.0,193.0,3.45,17.4,361.0,128.15,105.66
2018,3,29,9,0,271.0,226.0,3.6,18.1,373.0,143.92,118.42
2018,3,29,9,15,243.0,253.5,3.85,18.75,393.5,156.79,128.6
2018,3,29,9,30,215.0,281.0,4.1,19.4,414.0,176.83,144.68
2018,3,29,9,45,241.0,298.5,4.35,20.0,457.0,186.21,151.79
2018,3,29,10,0,267.0,316.0,4.6,20.6,500.0,184.67,149.87
2018,3,29,10,15,316.5,317.5,4.75,21.0,545.5,185.5,150.05
2018,3,29,10,30,366.0,319.0,4.9,21.4,591.0,205.74,150.1
2018,3,29,10,45,352.0,337.5,5.05,21.75,607.0,245.24,174.9
2018,3,29,11,0,338.0,356.0,5.2,22.1,623.0,283.86,204.33
2018,3,29,11,15,301.0,372.5,5.25,22.35,614.5,314.63,230.72
2018,3,29,11,30,264.0,389.0,5.3,22.6,606.0,341.65,254.44
2018,3,29,11,45,279.0,390.5,5.4,22.8,622.5,375.0,281.52
2018,3,29,12,0,294.0,392.0,5.5,23.0,639.0,409.85,309.72
2018,3,29,12,15,205.0,398.5,5.5,23.15,571.0,398.61,303.46
2018,3,29,12,30,116.0,405.0,5.5,23.3,503.0,375.75,287.08
2018,3,29,12,45,178.5,403.0,5.55,23.45,552.5,426.79,326.75
2018,3,29,13,0,241.0,401.0,5.6,23.6,602.0,483.55,370.68
2018,3,29,13,15,202.5,394.5,5.55,23.65,561.5,472.47,362.7
2018,3,29,13,30,164.0,388.0,5.5,23.7,521.0,456.97,351.23
2018,3,29,13,45,134.5,373.0,5.5,23.75,480.0,436.7,336.23
2018,3,29,14,0,105.0,358.0,5.5,23.8,439.0,396.74,306.23
2018,3,29,14,15,149.0,346.0,5.45,23.7,456.5,450.53,348.88
2018,3,29,14,30,193.0,334.0,5.4,23.6,474.0,490.06,380.66
2018,3,29,14,45,177.0,311.5,5.35,23.5,435.0,466.07,363.33
2018,3,29,15,0,161.0,289.0,5.3,23.4,396.0,439.54,344.11
2018,3,29,15,15,215.0,264.5,5.1,23.1,398.0,474.43,373.76
2018,3,29,15,30,269.0,240.0,4.9,22.8,400.0,532.11,420.1
2018,3,29,15,45,373.5,202.5,4.65,22.45,405.0,600.0,475.66
2018,3,29,16,0,478.0,165.0,4.4,22.1,410.0,691.86,547.61
2018,3,29,16,15,396.0,154.0,4.25,21.7,343.0,605.5,483.54
2018,3,29,16,30,314.0,143.0,4.1,21.3,276.0,491.7,398.05
2018,3,29,16,45,325.5,110.0,3.95,20.95,231.5,489.64,399.0
2018,3,29,17,0,337.0,77.0,3.8,20.6,187.0,456.74,374.97
2018,3,29,17,15,380.0,71.0,3.75,20.2,174.0,490.36,402.16
2018,3,29,17,30,423.0,65.0,3.7,19.8,161.0,529.24,431.38
2018,3,29,17,45,355.0,54.5,3.7,19.4,120.5,442.47,359.7
2018,3,29,18,0,287.0,44.0,3.7,19.0,80.0,366.57,292.4
2018,3,29,18,15,175.0,29.0,3.7,19.0,47.5,238.71,146.4
2018,3,29,18,30,63.0,14.0,3.7,19.0,15.0,63.35,0.0
2018,3,29,18,45,31.5,7.0,3.8,18.6,7.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,3.9,17.95,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,3.95,17.1,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,4.05,16.75,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,4.1,16.45,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,4.05,15.95,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,4.9,15.45,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,5.3,15.55,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,5.5,15.6,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,5.5,15.7,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,5.5,15.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,5.5,15.85,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,5.5,15.9,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,5.3,15.95,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,4.65,15.95,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,4.35,15.85,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,4.05,15.9,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,3,30,5,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,3,30,6,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,3,30,6,15,10.0,10.5,3.55,15.9,11.0,8.26,0.0
2018,3,30,6,30,20.0,21.0,3.5,15.9,22.0,15.96,1.99
2018,3,30,6,45,57.5,40.5,3.5,15.9,49.0,29.95,19.75
2018,3,30,7,0,95.0,60.0,3.5,15.9,76.0,43.8,32.71
2018,3,30,7,15,138.0,80.5,3.6,16.05,113.0,58.15,45.8
2018,3,30,7,30,181.0,101.0,3.7,16.2,150.0,71.21,57.53
2018,3,30,7,45,141.5,120.0,3.8,16.35,163.5,84.36,69.07
2018,3,30,8,0,102.0,139.0,3.9,16.5,177.0,95.86,78.96
2018,3,30,8,15,108.5,165.0,4.0,16.7,210.5,111.47,92.23
2018,3,30,8,30,115.0,191.0,4.1,16.9,244.0,126.53,104.84
2018,3,30,8,45,126.5,217.5,4.2,17.1,282.0,141.42,117.14
2018,3,30,9,0,138.0,244.0,4.3,17.3,320.0,155.76,128.87
2018,3,30,9,15,196.5,261.5,4.3,17.5,379.0,166.49,137.43
2018,3,30,9,30,255.0,279.0,4.3,17.7,438.0,168.81,138.87
2018,3,30,9,45,224.5,300.0,4.25,17.95,446.5,186.5,153.17
2018,3,30,10,0,194.0,321.0,4.2,18.2,455.0,195.44,160.06
2018,3,30,10,15,151.5,338.5,4.2,18.4,446.5,201.98,165.02
2018,3,30,10,30,109.0,356.0,4.2,18.6,438.0,230.81,177.24
2018,3,30,10,45,85.5,356.5,4.2,18.8,422.0,242.37,185.1
2018,3,30,11,0,62.0,357.0,4.2,19.0,406.0,250.37,191.87
2018,3,30,11,15,65.5,370.0,4.25,19.25,423.0,269.29,206.43
2018,3,30,11,30,69.0,383.0,4.3,19.5,440.0,289.05,221.81
2018,3,30,11,45,69.0,388.5,4.3,19.7,446.0,303.58,233.28
2018,3,30,12,0,69.0,394.0,4.3,19.9,452.0,318.17,244.77
2018,3,30,12,15,77.5,400.0,4.35,20.05,465.5,337.39,259.8
2018,3,30,12,30,86.0,406.0,4.4,20.2,479.0,357.71,275.68
2018,3,30,12,45,60.0,373.0,4.4,20.35,423.5,328.43,253.54
2018,3,30,13,0,34.0,340.0,4.4,20.5,368.0,294.35,227.4
2018,3,30,13,15,39.5,344.0,4.35,20.45,376.5,308.42,238.7
2018,3,30,13,30,45.0,348.0,4.3,20.4,385.0,323.24,250.5
2018,3,30,13,45,72.0,333.0,4.2,20.35,390.0,338.44,263.27
2018,3,30,14,0,99.0,318.0,4.1,20.3,395.0,371.01,289.43
2018,3,30,14,15,101.5,308.5,4.1,20.1,385.0,374.55,293.01
2018,3,30,14,30,104.0,299.0,4.1,19.9,375.0,377.53,296.31
2018,3,30,14,45,155.0,285.0,4.05,19.7,392.0,419.12,330.81
2018,3,30,15,0,206.0,271.0,4.0,19.5,409.0,462.16,366.31
2018,3,30,15,15,354.5,236.0,4.15,19.15,455.0,597.25,474.33
2018,3,30,15,30,503.0,201.0,4.3,18.8,501.0,737.13,583.45
2018,3,30,15,45,509.0,181.5,4.45,18.4,464.0,732.87,583.66
2018,3,30,16,0,515.0,162.0,4.6,18.0,427.0,725.47,582.42
2018,3,30,16,15,521.5,142.5,4.65,17.4,387.5,715.37,578.29
2018,3,30,16,30,528.0,123.0,4.7,16.8,348.0,701.97,571.55
2018,3,30,16,45,488.0,111.5,4.75,16.2,298.0,650.62,535.13
2018,3,30,17,0,448.0,100.0,4.8,15.6,248.0,597.59,496.23
2018,3,30,17,15,407.0,85.5,4.55,14.85,201.5,538.27,449.96
2018,3,30,17,30,366.0,71.0,4.3,14.1,155.0,478.29,401.04
2018,3,30,17,45,233.0,57.0,4.0,13.35,105.5,335.03,280.53
2018,3,30,18,0,100.0,43.0,3.7,12.6,56.0,175.87,142.83
2018,3,30,18,15,73.5,27.0,3.7,12.6,34.0,128.65,83.05
2018,3,30,18,30,47.0,11.0,3.7,12.6,12.0,47.75,0.0
2018,3,30,18,45,23.5,5.5,3.45,11.55,6.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.65,7.7,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.05,1.3,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,31,5,45,7.5,1.5,1.15,1.35,1.0,0.0,0.0
2018,3,31,6,0,15.0,3.0,1.2,1.5,2.0,0.0,0.0
2018,3,31,6,15,143.5,15.5,1.4,2.25,24.5,12.2,0.0
2018,3,31,6,30,272.0,28.0,1.6,3.0,47.0,23.36,8.82
2018,3,31,6,45,408.0,37.5,1.8,3.75,94.0,31.14,22.11
2018,3,31,7,0,544.0,47.0,2.0,4.5,141.0,39.19,30.19
2018,3,31,7,15,617.5,54.5,2.0,5.4,196.0,45.34,36.13
2018,3,31,7,30,691.0,62.0,2.0,6.3,251.0,51.54,41.86
2018,3,31,7,45,736.5,66.5,2.0,7.25,307.0,59.74,49.18
2018,3,31,8,0,782.0,71.0,2.0,8.2,363.0,63.66,52.44
2018,3,31,8,15,814.0,75.5,2.0,8.9,418.5,67.35,55.45
2018,3,31,8,30,846.0,80.0,2.0,9.6,474.0,70.97,58.34
2018,3,31,8,45,868.5,83.0,2.05,10.3,526.0,73.27,60.02
2018,3,31,9,0,891.0,86.0,2.1,11.0,578.0,75.51,61.63
2018,3,31,9,15,909.5,88.0,2.05,11.45,626.0,85.15,69.78
2018,3,31,9,30,928.0,90.0,2.0,11.9,674.0,87.13,71.16
2018,3,31,9,45,942.5,91.0,1.95,12.4,716.5,88.28,71.83
2018,3,31,10,0,957.0,92.0,1.9,12.9,759.0,89.34,72.43
2018,3,31,10,15,966.5,93.0,1.85,13.25,794.0,90.16,72.89
2018,3,31,10,30,976.0,94.0,1.8,13.6,829.0,135.11,78.97
2018,3,31,10,45,981.0,94.5,1.7,14.0,855.0,199.32,115.6
2018,3,31,11,0,986.0,95.0,1.6,14.4,881.0,263.75,165.41
2018,3,31,11,15,990.5,95.5,1.6,14.65,900.5,328.01,220.73
2018,3,31,11,30,995.0,96.0,1.6,14.9,920.0,391.95,277.28
2018,3,31,11,45,998.0,96.0,1.6,15.2,931.5,454.39,332.13
2018,3,31,12,0,1001.0,96.0,1.6,15.5,943.0,515.79,384.77
2018,3,31,12,15,1000.0,95.5,1.7,15.65,943.5,573.56,433.78
2018,3,31,12,30,999.0,95.0,1.8,15.8,944.0,629.32,479.86
2018,3,31,12,45,997.5,94.5,1.9,16.0,937.5,682.56,522.67
2018,3,31,13,0,996.0,94.0,2.0,16.2,931.0,733.29,562.54
2018,3,31,13,15,993.0,93.5,2.15,16.25,916.5,780.27,599.54
2018,3,31,13,30,990.0,93.0,2.3,16.3,902.0,824.19,633.23
2018,3,31,13,45,983.0,91.5,2.4,16.4,877.0,860.81,659.47
2018,3,31,14,0,976.0,90.0,2.5,16.5,852.0,893.69,683.21
2018,3,31,14,15,943.5,99.0,2.55,16.5,813.0,911.89,696.81
2018,3,31,14,30,911.0,108.0,2.6,16.5,774.0,925.11,707.29
2018,3,31,14,45,913.0,101.0,2.65,16.45,741.0,947.92,724.73
2018,3,31,15,0,915.0,94.0,2.7,16.4,708.0,966.9,739.64
2018,3,31,15,15,913.0,88.0,2.7,16.3,668.0,979.32,750.0
2018,3,31,15,30,911.0,82.0,2.7,16.2,628.0,987.68,757.86
2018,3,31,15,45,868.5,84.0,2.65,16.05,571.0,962.58,742.63
2018,3,31,16,0,826.0,86.0,2.6,15.9,514.0,945.22,733.08
2018,3,31,16,15,822.0,78.5,2.35,15.5,468.0,937.84,729.16
2018,3,31,16,30,818.0,71.0,2.1,15.1,422.0,926.64,722.22
2018,3,31,16,45,781.0,67.5,1.85,14.7,367.0,884.86,693.44
2018,3,31,17,0,744.0,64.0,1.6,14.3,312.0,840.08,661.82
2018,3,31,17,15,689.0,58.5,1.5,13.3,256.5,772.86,615.62
2018,3,31,17,30,634.0,53.0,1.4,12.3,201.0,712.97,571.96
2018,3,31,17,45,543.5,45.5,1.3,11.3,149.0,609.73,491.92
2018,3,31,18,0,453.0,38.0,1.2,10.3,97.0,508.32,407.03
2018,3,31,18,15,296.0,26.5,1.2,10.3,58.0,342.39,234.36
2018,3,31,18,30,139.0,15.0,1.2,10.3,19.0,127.58,0.0
2018,3,31,18,45,69.5,7.5,1.25,9.55,9.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.7,4.65,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.65,4.3,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,1,5,45,4.5,1.0,1.4,4.65,1.0,0.0,0.0
2018,4,1,6,0,9.0,2.0,1.4,4.9,2.0,0.0,0.0
2018,4,1,6,15,84.0,15.5,1.6,5.65,21.5,12.2,0.0
2018,4,1,6,30,159.0,29.0,1.8,6.4,41.0,21.88,9.43
2018,4,1,6,45,237.5,43.0,2.0,7.1,77.0,32.37,23.0
2018,4,1,7,0,316.0,57.0,2.2,7.8,113.0,42.8,33.08
2018,4,1,7,15,396.5,68.5,2.1,8.45,163.0,51.47,41.26
2018,4,1,7,30,477.0,80.0,2.0,9.1,213.0,62.66,51.46
2018,4,1,7,45,385.5,100.5,1.95,9.75,222.5,72.2,59.92
2018,4,1,8,0,294.0,121.0,1.9,10.4,232.0,85.74,71.73
2018,4,1,8,15,265.0,142.5,1.95,11.05,253.5,98.15,82.31
2018,4,1,8,30,236.0,164.0,2.0,11.7,275.0,109.88,92.12
2018,4,1,8,45,439.5,155.0,2.05,12.35,389.5,103.6,86.07
2018,4,1,9,0,643.0,146.0,2.1,13.0,504.0,101.97,84.17
2018,4,1,9,15,692.5,144.5,2.1,13.55,558.5,100.2,82.2
2018,4,1,9,30,742.0,143.0,2.1,14.1,613.0,98.76,80.55
2018,4,1,9,45,775.0,141.0,2.15,14.65,659.0,96.85,78.54
2018,4,1,10,0,808.0,139.0,2.2,15.2,705.0,103.37,83.76
2018,4,1,10,15,804.0,147.5,2.2,15.8,733.5,106.81,86.31
2018,4,1,10,30,800.0,156.0,2.2,16.4,762.0,152.38,95.66
2018,4,1,10,45,806.0,160.0,2.25,17.0,788.0,210.28,130.1
2018,4,1,11,0,812.0,164.0,2.3,17.6,814.0,268.92,175.26
2018,4,1,11,15,743.0,200.0,2.3,17.9,805.5,323.68,224.46
2018,4,1,11,30,674.0,236.0,2.3,18.2,797.0,377.18,272.66
2018,4,1,11,45,541.5,301.0,2.3,18.55,755.0,419.15,311.54
2018,4,1,12,0,409.0,366.0,2.3,18.9,713.0,446.71,336.77
2018,4,1,12,15,387.5,377.5,2.3,19.05,707.0,477.45,362.02
2018,4,1,12,30,366.0,389.0,2.3,19.2,701.0,505.85,384.71
2018,4,1,12,45,355.5,390.5,2.3,19.4,692.0,530.93,404.39
2018,4,1,13,0,345.0,392.0,2.3,19.6,683.0,554.18,422.29
2018,4,1,13,15,315.5,392.0,2.3,19.7,655.0,561.12,428.02
2018,4,1,13,30,286.0,392.0,2.3,19.8,627.0,564.46,430.94
2018,4,1,13,45,240.0,384.5,2.3,19.85,578.0,530.58,406.72
2018,4,1,14,0,194.0,377.0,2.3,19.9,529.0,504.18,387.57
2018,4,1,14,15,156.5,363.0,2.25,19.9,482.5,474.52,365.82
2018,4,1,14,30,119.0,349.0,2.2,19.9,436.0,441.28,341.09
2018,4,1,14,45,128.0,333.5,2.15,19.9,423.0,445.56,345.55
2018,4,1,15,0,137.0,318.0,2.1,19.9,410.0,449.27,349.47
2018,4,1,15,15,137.5,297.0,2.0,19.95,384.5,438.13,341.98
2018,4,1,15,30,138.0,276.0,1.9,20.0,359.0,425.68,333.63
2018,4,1,15,45,91.0,241.0,1.8,20.0,294.0,326.15,257.63
2018,4,1,16,0,44.0,206.0,1.7,20.0,229.0,246.54,195.15
2018,4,1,16,15,30.0,169.5,1.5,19.65,184.5,195.75,155.46
2018,4,1,16,30,16.0,133.0,1.3,19.3,140.0,128.98,101.78
2018,4,1,16,45,46.5,130.0,1.1,18.9,146.5,176.1,142.13
2018,4,1,17,0,77.0,127.0,0.9,18.5,153.0,210.41,171.33
2018,4,1,17,15,116.0,107.5,0.95,17.95,139.0,248.69,203.96
2018,4,1,17,30,155.0,88.0,1.0,17.4,125.0,284.58,233.58
2018,4,1,17,45,124.5,67.5,1.05,16.9,92.5,212.37,173.64
2018,4,1,18,0,94.0,47.0,1.1,16.4,60.0,159.36,127.42
2018,4,1,18,15,54.5,29.0,1.1,16.4,35.5,101.11,67.84
2018,4,1,18,30,15.0,11.0,1.1,16.4,11.0,21.16,0.0
2018,4,1,18,45,7.5,5.5,1.15,15.7,5.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,2,5,45,3.0,1.0,1.7,10.3,1.0,0.0,0.0
2018,4,2,6,0,6.0,2.0,1.5,10.3,2.0,0.0,0.0
2018,4,2,6,15,52.5,15.5,1.6,10.85,19.5,12.2,0.0
2018,4,2,6,30,99.0,29.0,1.7,11.4,37.0,21.67,10.18
2018,4,2,6,45,165.5,46.5,1.8,11.95,71.5,34.49,24.47
2018,4,2,7,0,232.0,64.0,1.9,12.5,106.0,46.99,36.21
2018,4,2,7,15,275.5,81.0,1.8,13.3,147.0,58.72,46.94
2018,4,2,7,30,319.0,98.0,1.7,14.1,188.0,70.13,57.07
2018,4,2,7,45,379.5,110.5,1.65,14.85,239.5,78.54,64.29
2018,4,2,8,0,440.0,123.0,1.6,15.6,291.0,86.81,71.19
2018,4,2,8,15,484.0,134.0,1.65,16.35,343.5,93.71,76.74
2018,4,2,8,30,528.0,145.0,1.7,17.1,396.0,100.44,82.04
2018,4,2,8,45,629.5,133.5,1.7,17.8,464.0,95.26,77.08
2018,4,2,9,0,731.0,122.0,1.7,18.5,532.0,88.51,70.85
2018,4,2,9,15,751.5,125.5,1.65,19.0,577.0,89.81,71.6
2018,4,2,9,30,772.0,129.0,1.6,19.5,622.0,98.9,78.93
2018,4,2,9,45,781.5,134.0,1.5,20.0,659.5,100.83,80.16
2018,4,2,10,0,791.0,139.0,1.4,20.5,697.0,102.64,81.31
2018,4,2,10,15,800.0,142.5,1.35,20.9,729.5,103.44,81.67
2018,4,2,10,30,809.0,146.0,1.3,21.3,762.0,149.95,90.39
2018,4,2,10,45,749.0,176.5,1.25,21.7,761.5,207.54,127.26
2018,4,2,11,0,689.0,207.0,1.2,22.1,761.0,266.61,174.63
2018,4,2,11,15,629.0,242.5,1.2,22.35,757.0,322.52,222.36
2018,4,2,11,30,569.0,278.0,1.2,22.6,753.0,373.71,266.2
2018,4,2,11,45,423.5,343.5,1.2,22.85,699.5,402.58,293.72
2018,4,2,12,0,278.0,409.0,1.2,23.1,646.0,418.77,309.3
2018,4,2,12,15,235.5,413.0,1.25,23.15,614.0,427.44,317.57
2018,4,2,12,30,193.0,417.0,1.3,23.2,582.0,429.28,320.23
2018,4,2,12,45,189.5,403.0,1.35,23.25,564.5,436.38,326.58
2018,4,2,13,0,186.0,389.0,1.4,23.3,547.0,441.68,331.49
2018,4,2,13,15,346.0,348.0,1.45,23.3,635.5,546.78,410.12
2018,4,2,13,30,506.0,307.0,1.5,23.3,724.0,667.36,497.39
2018,4,2,13,45,411.0,320.0,1.55,23.35,653.0,634.96,474.11
2018,4,2,14,0,316.0,333.0,1.6,23.4,582.0,579.79,435.65
2018,4,2,14,15,235.5,334.5,1.65,23.35,516.0,532.66,402.32
2018,4,2,14,30,155.0,336.0,1.7,23.3,450.0,460.22,349.83
2018,4,2,14,45,122.0,290.0,1.75,23.2,377.0,395.14,303.19
2018,4,2,15,0,89.0,244.0,1.8,23.1,304.0,305.0,236.4
2018,4,2,15,15,91.0,230.5,1.7,22.9,288.5,320.51,249.31
2018,4,2,15,30,93.0,217.0,1.6,22.7,273.0,314.75,245.81
2018,4,2,15,45,118.0,216.0,1.45,22.5,281.5,345.43,270.76
2018,4,2,16,0,143.0,215.0,1.3,22.3,290.0,377.26,296.24
2018,4,2,16,15,171.5,193.0,1.15,21.9,274.0,386.62,305.35
2018,4,2,16,30,200.0,171.0,1.0,21.5,258.0,394.61,313.51
2018,4,2,16,45,257.0,144.5,0.85,21.1,241.5,445.09,354.0
2018,4,2,17,0,314.0,118.0,0.7,20.7,225.0,469.12,373.97
2018,4,2,17,15,295.0,102.5,0.65,20.35,189.0,432.92,346.78
2018,4,2,17,30,276.0,87.0,0.6,20.0,153.0,396.31,318.41
2018,4,2,17,45,172.0,65.0,0.55,19.65,102.5,269.59,216.64
2018,4,2,18,0,68.0,43.0,0.5,19.3,52.0,126.28,98.52
2018,4,2,18,15,40.0,27.0,0.5,19.3,31.5,82.5,55.08
2018,4,2,18,30,12.0,11.0,0.5,19.3,11.0,18.67,0.0
2018,4,2,18,45,6.0,5.5,0.45,18.75,5.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,3,5,45,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,4,3,6,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,3,6,15,11.5,7.5,2.0,7.85,8.5,5.9,0.0
2018,4,3,6,30,23.0,15.0,1.9,8.0,17.0,11.95,3.65
2018,4,3,6,45,119.0,39.0,1.85,8.15,60.0,29.3,20.4
2018,4,3,7,0,215.0,63.0,1.8,8.3,103.0,46.53,36.5
2018,4,3,7,15,134.0,57.5,1.65,8.5,85.0,42.64,33.31
2018,4,3,7,30,53.0,52.0,1.5,8.7,67.0,39.85,30.85
2018,4,3,7,45,26.5,68.5,1.3,8.95,76.0,52.29,42.11
2018,4,3,8,0,0.0,85.0,1.1,9.2,85.0,64.5,52.97
2018,4,3,8,15,1.5,113.5,0.95,9.55,114.0,84.57,70.64
2018,4,3,8,30,3.0,142.0,0.8,9.9,143.0,104.16,87.53
2018,4,3,8,45,4.0,154.5,0.6,10.2,156.5,113.14,94.86
2018,4,3,9,0,5.0,167.0,0.4,10.5,170.0,122.04,102.02
2018,4,3,9,15,3.0,165.5,0.35,10.85,167.5,121.71,101.21
2018,4,3,9,30,1.0,164.0,0.3,11.2,165.0,121.2,100.32
2018,4,3,9,45,6.5,192.0,0.25,11.6,197.0,140.17,115.98
2018,4,3,10,0,12.0,220.0,0.2,12.0,229.0,158.73,130.94
2018,4,3,10,15,26.5,265.5,0.35,12.45,285.5,174.86,143.99
2018,4,3,10,30,41.0,311.0,0.5,12.9,342.0,205.9,160.5
2018,4,3,10,45,225.5,314.0,0.7,13.3,495.0,221.99,164.36
2018,4,3,11,0,410.0,317.0,0.9,13.7,648.0,276.97,199.49
2018,4,3,11,15,504.5,298.5,1.05,14.25,715.5,326.92,236.75
2018,4,3,11,30,599.0,280.0,1.2,14.8,783.0,386.95,283.59
2018,4,3,11,45,536.0,312.5,1.4,15.3,766.5,428.31,320.33
2018,4,3,12,0,473.0,345.0,1.6,15.8,750.0,463.21,350.68
2018,4,3,12,15,464.5,349.5,1.75,16.4,748.0,500.19,380.7
2018,4,3,12,30,456.0,354.0,1.9,17.0,746.0,535.68,408.79
2018,4,3,12,45,469.5,343.5,2.1,17.6,745.0,571.83,437.17
2018,4,3,13,0,483.0,333.0,2.3,18.2,744.0,607.47,464.76
2018,4,3,13,15,580.0,282.5,2.45,18.6,768.0,668.17,511.54
2018,4,3,13,30,677.0,232.0,2.6,19.0,792.0,736.07,562.95
2018,4,3,13,45,551.5,278.5,2.75,19.4,726.5,710.37,543.68
2018,4,3,14,0,426.0,325.0,2.9,19.8,661.0,678.44,519.68
2018,4,3,14,15,423.0,312.0,2.9,19.85,635.5,688.52,528.47
2018,4,3,14,30,420.0,299.0,2.9,19.9,610.0,695.87,535.03
2018,4,3,14,45,441.0,276.0,2.95,20.0,588.5,712.77,549.3
2018,4,3,15,0,462.0,253.0,3.0,20.1,567.0,727.42,562.03
2018,4,3,15,15,468.0,233.5,2.7,20.0,534.5,728.94,563.86
2018,4,3,15,30,474.0,214.0,2.4,19.9,502.0,727.57,563.66
2018,4,3,15,45,394.5,214.0,2.05,19.8,441.0,660.99,514.2
2018,4,3,16,0,315.0,214.0,1.7,19.7,380.0,569.24,446.52
2018,4,3,16,15,324.5,188.0,1.45,19.55,344.0,554.99,437.99
2018,4,3,16,30,334.0,162.0,1.2,19.4,308.0,538.11,426.7
2018,4,3,16,45,289.0,145.5,0.9,19.3,260.0,477.97,380.88
2018,4,3,17,0,244.0,129.0,0.6,19.2,212.0,417.11,333.84
2018,4,3,17,15,126.5,105.0,0.65,18.85,147.5,253.93,206.04
2018,4,3,17,30,9.0,81.0,0.7,18.5,83.0,83.6,64.54
2018,4,3,17,45,4.5,59.5,0.75,18.15,60.5,58.68,43.63
2018,4,3,18,0,0.0,38.0,0.8,17.8,38.0,32.32,21.0
2018,4,3,18,15,4.5,24.0,0.8,17.8,24.0,23.56,12.06
2018,4,3,18,30,9.0,10.0,0.8,17.8,10.0,15.39,0.0
2018,4,3,18,45,4.5,5.0,0.9,17.25,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.3,17.75,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.75,17.7,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,4.0,17.45,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,4.25,17.2,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,4.85,16.85,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,4.9,16.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,4.95,16.75,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,5.0,16.7,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,5.05,16.75,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,5.1,16.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,5.1,16.8,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,5.1,16.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,5.1,16.85,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,5.1,16.9,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,5.1,16.95,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,5.0,16.95,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,4.9,16.9,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,4.75,16.9,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,4.85,16.85,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,4.9,16.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,4.85,16.8,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,4.8,16.8,0.0,0.0,0.0
2018,4,4,5,45,2.0,1.0,4.75,16.8,1.0,0.0,0.0
2018,4,4,6,0,4.0,2.0,4.7,16.8,2.0,0.0,0.0
2018,4,4,6,15,2.0,9.0,4.6,16.9,9.0,7.08,0.0
2018,4,4,6,30,0.0,16.0,4.5,17.0,16.0,12.18,3.83
2018,4,4,6,45,1.5,32.5,4.4,17.1,33.0,24.85,15.78
2018,4,4,7,0,3.0,49.0,4.3,17.2,50.0,37.06,26.9
2018,4,4,7,15,15.5,57.5,4.25,17.3,62.0,43.62,32.94
2018,4,4,7,30,28.0,66.0,4.2,17.4,74.0,50.15,38.78
2018,4,4,7,45,143.5,88.0,4.15,17.5,142.5,62.85,49.9
2018,4,4,8,0,259.0,110.0,4.1,17.6,211.0,78.46,63.38
2018,4,4,8,15,281.0,145.0,4.2,17.35,269.0,99.89,81.85
2018,4,4,8,30,303.0,180.0,4.3,17.1,327.0,120.21,99.16
2018,4,4,8,45,224.5,212.5,4.4,16.9,327.5,135.9,112.34
2018,4,4,9,0,146.0,245.0,4.5,16.7,328.0,156.92,129.97
2018,4,4,9,15,203.0,268.0,4.7,16.45,393.5,170.19,140.97
2018,4,4,9,30,260.0,291.0,4.9,16.2,459.0,174.14,144.07
2018,4,4,9,45,284.5,305.5,5.15,15.95,499.5,180.52,149.28
2018,4,4,10,0,309.0,320.0,5.4,15.7,540.0,186.65,154.3
