Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,10,15,268.0,332.5,5.4,15.7,530.0,189.58,156.46
2018,4,4,10,30,227.0,345.0,5.4,15.7,520.0,228.4,172.92
2018,4,4,10,45,181.5,360.5,5.4,15.7,503.0,251.84,190.81
2018,4,4,11,0,136.0,376.0,5.4,15.7,486.0,270.23,207.28
2018,4,4,11,15,212.0,385.5,5.4,15.6,562.0,313.63,239.65
2018,4,4,11,30,288.0,395.0,5.4,15.5,638.0,360.15,275.83
2018,4,4,11,45,345.0,384.0,5.4,15.4,678.5,403.77,311.3
2018,4,4,12,0,402.0,373.0,5.4,15.3,719.0,452.79,351.5
2018,4,4,12,15,294.5,399.0,5.4,15.3,653.0,449.74,352.0
2018,4,4,12,30,187.0,425.0,5.4,15.3,587.0,433.32,340.59
2018,4,4,12,45,252.5,408.5,5.4,15.25,625.0,485.6,382.72
2018,4,4,13,0,318.0,392.0,5.4,15.2,663.0,539.93,426.38
2018,4,4,13,15,353.0,375.5,5.35,15.2,672.0,576.93,456.28
2018,4,4,13,30,388.0,359.0,5.3,15.2,681.0,614.86,486.85
2018,4,4,13,45,325.0,367.5,5.3,15.2,632.5,598.73,474.55
2018,4,4,14,0,262.0,376.0,5.3,15.2,584.0,577.2,457.93
2018,4,4,14,15,248.5,360.0,5.25,15.3,551.5,569.73,452.97
2018,4,4,14,30,235.0,344.0,5.2,15.4,519.0,539.9,431.12
2018,4,4,14,45,268.0,321.0,5.2,15.5,511.0,582.0,465.26
2018,4,4,15,0,301.0,298.0,5.2,15.6,503.0,603.74,483.96
2018,4,4,15,15,281.5,282.5,5.15,15.45,465.0,582.53,468.87
2018,4,4,15,30,262.0,267.0,5.1,15.3,427.0,558.91,451.99
2018,4,4,15,45,423.0,207.0,5.05,15.1,441.5,682.09,553.33
2018,4,4,16,0,584.0,147.0,5.0,14.9,456.0,791.36,640.86
2018,4,4,16,15,563.5,135.5,4.85,14.45,409.5,763.46,621.51
2018,4,4,16,30,543.0,124.0,4.7,14.0,363.0,722.14,592.39
2018,4,4,16,45,605.5,101.0,4.5,13.55,335.5,767.38,629.1
2018,4,4,17,0,668.0,78.0,4.3,13.1,308.0,796.58,652.36
2018,4,4,17,15,638.0,71.0,4.1,12.4,260.5,752.63,619.79
2018,4,4,17,30,608.0,64.0,3.9,11.7,213.0,706.6,584.13
2018,4,4,17,45,517.0,55.5,3.65,10.95,160.0,600.47,498.2
2018,4,4,18,0,426.0,47.0,3.4,10.2,107.0,495.0,407.81
2018,4,4,18,15,281.0,33.5,3.4,10.2,66.0,341.38,259.95
2018,4,4,18,30,136.0,20.0,3.4,10.2,25.0,129.56,0.0
2018,4,4,18,45,68.0,10.0,3.45,9.25,12.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,3.5,7.95,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,3.45,6.7,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,3.35,6.1,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,3.3,5.8,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,3.25,5.55,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,2.95,4.45,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,2.8,4.2,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,2.7,3.95,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,2.45,3.45,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.7,2.15,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.55,1.75,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,0.75,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.25,0.45,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.15,-0.1,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.1,-0.45,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,4,5,5,45,15.5,3.0,1.1,0.05,3.0,0.0,0.0
2018,4,5,6,0,31.0,6.0,1.1,0.3,6.0,0.0,0.0
2018,4,5,6,15,157.0,21.5,1.35,1.05,34.5,16.92,0.0
2018,4,5,6,30,283.0,37.0,1.6,1.8,63.0,28.16,18.14
2018,4,5,6,45,393.5,48.0,1.85,2.5,110.5,39.43,30.25
2018,4,5,7,0,504.0,59.0,2.1,3.2,158.0,48.24,38.9
2018,4,5,7,15,571.5,67.5,2.1,3.7,212.0,54.71,45.13
2018,4,5,7,30,639.0,76.0,2.1,4.2,266.0,61.18,51.11
2018,4,5,7,45,680.5,83.0,2.1,4.7,321.0,66.15,55.51
2018,4,5,8,0,722.0,90.0,2.1,5.2,376.0,71.03,59.71
2018,4,5,8,15,663.5,109.5,1.95,5.7,400.5,82.5,69.78
2018,4,5,8,30,605.0,129.0,1.8,6.2,425.0,93.06,78.87
2018,4,5,8,45,611.0,143.0,1.65,6.7,468.0,100.52,85.07
2018,4,5,9,0,617.0,157.0,1.5,7.2,511.0,107.5,90.78
2018,4,5,9,15,659.5,159.0,1.45,7.75,564.5,107.45,90.25
2018,4,5,9,30,702.0,161.0,1.4,8.3,618.0,107.54,89.89
2018,4,5,9,45,793.0,143.0,1.3,8.8,688.5,106.24,88.34
2018,4,5,10,0,884.0,125.0,1.2,9.3,759.0,96.41,79.42
2018,4,5,10,15,893.5,127.0,1.25,9.75,793.0,96.67,79.39
2018,4,5,10,30,903.0,129.0,1.3,10.2,827.0,165.24,100.74
2018,4,5,10,45,909.0,131.5,1.3,10.65,854.0,226.77,140.71
2018,4,5,11,0,915.0,134.0,1.3,11.1,881.0,288.74,190.73
2018,4,5,11,15,918.0,135.5,1.35,11.5,899.0,349.54,243.83
2018,4,5,11,30,921.0,137.0,1.4,11.9,917.0,409.97,297.37
2018,4,5,11,45,920.5,139.0,1.45,12.3,926.0,468.73,348.94
2018,4,5,12,0,920.0,141.0,1.5,12.7,935.0,526.3,398.19
2018,4,5,12,15,923.0,139.0,1.6,13.0,937.5,581.54,444.56
2018,4,5,12,30,926.0,137.0,1.7,13.3,940.0,635.31,488.51
2018,4,5,12,45,928.0,134.5,1.75,13.65,934.5,686.38,528.83
2018,4,5,13,0,930.0,132.0,1.8,14.0,929.0,735.35,566.54
2018,4,5,13,15,829.0,177.5,1.85,14.2,879.0,758.07,583.36
2018,4,5,13,30,728.0,223.0,1.9,14.4,829.0,770.55,592.27
2018,4,5,13,45,751.0,205.5,1.95,14.6,816.5,811.23,623.11
2018,4,5,14,0,774.0,188.0,2.0,14.8,804.0,849.75,651.91
2018,4,5,14,15,769.0,180.5,2.0,14.85,773.5,871.6,668.01
2018,4,5,14,30,764.0,173.0,2.0,14.9,743.0,889.72,681.21
2018,4,5,14,45,810.5,148.5,2.05,15.0,727.0,925.88,707.33
2018,4,5,15,0,857.0,124.0,2.1,15.1,711.0,967.58,737.08
2018,4,5,15,15,835.5,122.5,2.1,15.05,665.5,965.97,737.39
2018,4,5,15,30,814.0,121.0,2.1,15.0,620.0,959.99,735.4
2018,4,5,15,45,788.5,117.0,2.05,14.95,569.5,943.12,725.58
2018,4,5,16,0,763.0,113.0,2.0,14.9,519.0,930.39,718.81
2018,4,5,16,15,732.5,109.5,1.85,14.55,468.0,902.07,700.85
2018,4,5,16,30,702.0,106.0,1.7,14.2,417.0,870.27,680.37
2018,4,5,16,45,655.0,101.0,1.6,13.9,362.0,817.11,644.78
2018,4,5,17,0,608.0,96.0,1.5,13.6,307.0,761.15,606.3
2018,4,5,17,15,544.0,87.5,1.45,12.7,252.5,682.51,551.19
2018,4,5,17,30,480.0,79.0,1.4,11.8,198.0,599.27,489.66
2018,4,5,17,45,384.0,67.0,1.35,10.9,147.5,489.76,403.77
2018,4,5,18,0,288.0,55.0,1.3,10.0,97.0,384.32,316.01
2018,4,5,18,15,181.0,36.5,1.3,10.0,59.0,264.7,202.27
2018,4,5,18,30,74.0,18.0,1.3,10.0,21.0,76.17,0.0
2018,4,5,18,45,37.0,9.0,1.45,9.2,10.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.45,3.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.55,2.75,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,4,6,5,45,1.5,1.5,1.95,3.5,1.5,0.0,0.0
2018,4,6,6,0,3.0,3.0,2.1,3.8,3.0,2.36,0.0
2018,4,6,6,15,66.0,19.5,2.3,4.5,26.0,14.64,0.0
2018,4,6,6,30,129.0,36.0,2.5,5.2,49.0,26.8,17.11
2018,4,6,6,45,241.5,52.5,2.65,5.85,94.5,39.11,29.62
2018,4,6,7,0,354.0,69.0,2.8,6.5,140.0,51.39,41.3
2018,4,6,7,15,442.5,79.5,3.0,7.4,195.5,59.39,48.74
2018,4,6,7,30,531.0,90.0,3.2,8.3,251.0,70.36,58.61
2018,4,6,7,45,576.0,99.0,3.35,9.2,304.0,76.25,63.65
2018,4,6,8,0,621.0,108.0,3.5,10.1,357.0,82.01,68.4
2018,4,6,8,15,653.5,115.5,3.7,10.95,409.0,86.33,71.79
2018,4,6,8,30,686.0,123.0,3.9,11.8,461.0,90.52,74.99
2018,4,6,8,45,702.5,130.5,4.15,12.65,507.5,94.18,77.7
2018,4,6,9,0,719.0,138.0,4.4,13.5,554.0,97.63,80.21
2018,4,6,9,15,705.5,152.5,4.5,14.15,587.0,104.38,85.61
2018,4,6,9,30,692.0,167.0,4.6,14.8,620.0,110.61,90.51
2018,4,6,9,45,634.5,198.5,4.75,15.45,633.0,125.17,102.5
2018,4,6,10,0,577.0,230.0,4.9,16.1,646.0,139.54,114.22
2018,4,6,10,15,543.0,258.5,4.95,16.5,664.0,152.25,124.54
2018,4,6,10,30,509.0,287.0,5.0,16.9,682.0,205.63,143.65
2018,4,6,10,45,587.0,262.5,5.05,17.35,732.5,245.11,166.62
2018,4,6,11,0,665.0,238.0,5.1,17.8,783.0,289.81,199.47
2018,4,6,11,15,634.5,258.0,5.1,18.05,787.0,342.35,245.74
2018,4,6,11,30,604.0,278.0,5.1,18.3,791.0,391.63,289.55
2018,4,6,11,45,591.0,289.5,5.15,18.55,796.5,441.06,332.32
2018,4,6,12,0,578.0,301.0,5.2,18.8,802.0,486.79,371.29
2018,4,6,12,15,592.5,295.5,5.15,18.8,810.0,532.94,409.76
2018,4,6,12,30,607.0,290.0,5.1,18.8,818.0,578.35,446.99
2018,4,6,12,45,512.0,330.0,5.05,18.75,773.0,592.61,459.35
2018,4,6,13,0,417.0,370.0,5.0,18.7,728.0,596.56,462.93
2018,4,6,13,15,327.0,386.5,4.95,18.65,664.5,569.83,443.27
2018,4,6,13,30,237.0,403.0,4.9,18.6,601.0,529.25,412.53
2018,4,6,13,45,195.0,375.5,4.9,18.5,535.5,490.23,383.79
2018,4,6,14,0,153.0,348.0,4.9,18.4,470.0,445.64,350.25
2018,4,6,14,15,159.5,338.0,4.85,18.35,461.0,454.7,358.33
2018,4,6,14,30,166.0,328.0,4.8,18.3,452.0,463.22,365.9
2018,4,6,14,45,154.0,313.5,4.8,18.2,424.5,449.54,356.2
2018,4,6,15,0,142.0,299.0,4.8,18.1,397.0,434.19,345.23
2018,4,6,15,15,181.0,279.0,4.65,17.95,396.0,460.22,367.78
2018,4,6,15,30,220.0,259.0,4.5,17.8,395.0,486.09,390.14
2018,4,6,15,45,419.0,204.0,4.35,17.6,437.0,676.37,541.22
2018,4,6,16,0,618.0,149.0,4.2,17.4,479.0,829.38,658.12
2018,4,6,16,15,571.0,143.5,3.9,17.15,425.0,771.74,616.14
2018,4,6,16,30,524.0,138.0,3.6,16.9,371.0,722.63,581.31
2018,4,6,16,45,456.5,128.0,3.3,16.65,312.5,645.63,524.58
2018,4,6,17,0,389.0,118.0,3.0,16.4,254.0,567.61,465.4
2018,4,6,17,15,279.5,105.5,2.65,15.8,195.0,422.32,350.88
2018,4,6,17,30,170.0,93.0,2.3,15.2,136.0,304.92,253.92
2018,4,6,17,45,134.0,73.0,1.95,14.65,101.5,227.77,189.38
2018,4,6,18,0,98.0,53.0,1.6,14.1,67.0,170.9,139.35
2018,4,6,18,15,60.5,34.5,1.6,14.1,42.0,115.91,86.66
2018,4,6,18,30,23.0,16.0,1.6,14.1,17.0,45.1,0.0
2018,4,6,18,45,11.5,8.0,1.7,13.75,8.5,6.29,0.0
2018,4,6,19,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,7,5,45,0.5,1.0,0.75,10.0,1.0,0.0,0.0
2018,4,7,6,0,1.0,2.0,0.7,10.0,2.0,1.57,0.0
2018,4,7,6,15,0.5,5.5,0.8,10.1,5.5,4.16,0.0
2018,4,7,6,30,0.0,9.0,0.9,10.2,9.0,6.82,0.14
2018,4,7,6,45,0.0,12.0,1.05,10.35,12.0,9.1,2.48
2018,4,7,7,0,0.0,15.0,1.2,10.5,15.0,11.39,4.68
2018,4,7,7,15,0.0,16.5,1.4,10.5,16.5,12.53,5.78
2018,4,7,7,30,0.0,18.0,1.6,10.5,18.0,13.69,6.85
2018,4,7,7,45,0.0,24.5,1.8,10.5,24.5,18.66,11.36
2018,4,7,8,0,0.0,31.0,2.0,10.5,31.0,23.66,15.84
2018,4,7,8,15,0.0,48.0,2.2,10.5,48.0,36.73,27.56
2018,4,7,8,30,0.0,65.0,2.4,10.5,65.0,49.87,39.21
2018,4,7,8,45,0.0,68.5,2.65,10.45,68.5,52.61,41.5
2018,4,7,9,0,0.0,72.0,2.9,10.4,72.0,55.35,43.79
2018,4,7,9,15,0.0,67.5,3.0,10.3,67.5,51.91,40.62
2018,4,7,9,30,0.0,63.0,3.1,10.2,63.0,48.47,37.47
2018,4,7,9,45,0.0,59.5,3.2,10.1,59.5,45.8,35.03
2018,4,7,10,0,0.0,56.0,3.3,10.0,56.0,43.13,32.6
2018,4,7,10,15,0.0,61.5,3.35,9.9,61.5,47.43,36.33
2018,4,7,10,30,0.0,67.0,3.4,9.8,67.0,51.73,38.14
2018,4,7,10,45,0.0,70.5,3.45,9.7,70.5,54.49,40.41
2018,4,7,11,0,0.0,74.0,3.5,9.6,74.0,57.25,42.68
2018,4,7,11,15,0.0,74.5,3.6,9.5,74.5,57.67,43.01
2018,4,7,11,30,0.0,75.0,3.7,9.4,75.0,58.09,43.34
2018,4,7,11,45,0.0,82.5,3.75,9.25,82.5,63.95,48.25
2018,4,7,12,0,0.0,90.0,3.8,9.1,90.0,69.71,53.07
2018,4,7,12,15,0.0,107.0,3.85,9.0,107.0,82.78,64.0
2018,4,7,12,30,0.0,124.0,3.9,8.9,124.0,95.95,74.99
2018,4,7,12,45,0.0,113.0,3.95,8.75,113.0,87.58,68.07
2018,4,7,13,0,0.0,102.0,4.0,8.6,102.0,79.11,61.06
2018,4,7,13,15,0.0,101.5,4.0,8.45,101.5,78.75,60.84
2018,4,7,13,30,0.0,101.0,4.0,8.3,101.0,78.37,60.61
2018,4,7,13,45,0.0,95.5,4.0,8.2,95.5,74.03,57.05
2018,4,7,14,0,0.0,90.0,4.0,8.1,90.0,69.65,53.46
2018,4,7,14,15,0.0,87.0,3.95,8.0,87.0,67.27,51.55
2018,4,7,14,30,0.0,84.0,3.9,7.9,84.0,64.88,49.65
2018,4,7,14,45,0.0,75.5,3.85,7.8,75.5,58.24,44.12
2018,4,7,15,0,0.0,67.0,3.8,7.7,67.0,51.6,38.6
2018,4,7,15,15,0.0,69.0,3.85,7.55,69.0,53.11,40.01
2018,4,7,15,30,0.0,71.0,3.9,7.4,71.0,54.62,41.45
2018,4,7,15,45,0.0,64.5,3.9,7.25,64.5,49.55,37.25
2018,4,7,16,0,0.0,58.0,3.9,7.1,58.0,44.5,33.03
2018,4,7,16,15,0.0,49.5,3.95,6.9,49.5,37.91,27.46
2018,4,7,16,30,0.0,41.0,4.0,6.7,41.0,31.35,21.85
2018,4,7,16,45,0.0,31.0,4.05,6.45,31.0,23.65,15.2
2018,4,7,17,0,0.0,21.0,4.1,6.2,21.0,15.99,8.5
2018,4,7,17,15,0.0,16.5,4.1,5.95,16.5,12.54,5.47
2018,4,7,17,30,0.0,12.0,4.1,5.7,12.0,9.11,2.42
2018,4,7,17,45,0.0,9.0,4.05,5.4,9.0,6.82,0.35
2018,4,7,18,0,0.0,6.0,4.0,5.1,6.0,4.54,0.0
2018,4,7,18,15,0.0,4.5,4.0,5.1,4.5,3.4,0.0
2018,4,7,18,30,0.0,3.0,4.0,5.1,3.0,2.27,0.0
2018,4,7,18,45,0.0,1.5,4.0,4.65,1.5,1.18,0.0
2018,4,7,19,0,0.0,0.0,4.0,4.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,4.0,3.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,4.0,3.6,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,4.0,3.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,4.0,3.2,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.95,2.8,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,3.9,2.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,3.85,2.45,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,3.8,2.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,3.7,2.15,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,3.5,1.95,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,3.4,1.9,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,3.35,1.85,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,3.3,1.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,3.2,1.75,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,3.1,1.7,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,3.05,1.7,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,3.0,1.7,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.95,1.65,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.9,1.6,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.85,1.55,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.8,1.3,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.8,1.15,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.75,0.8,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.7,0.6,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.65,0.4,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.6,0.2,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.45,-0.15,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.15,-0.8,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.0,-1.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.9,-1.4,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.8,-1.7,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.7,-2.3,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.9,-2.1,0.0,0.0,0.0
2018,4,8,5,45,24.5,5.0,2.05,-1.95,5.0,0.0,0.0
2018,4,8,6,0,49.0,10.0,2.2,-1.8,10.0,7.87,0.0
2018,4,8,6,15,172.5,26.0,2.4,-1.25,42.0,19.66,0.0
2018,4,8,6,30,296.0,42.0,2.6,-0.7,74.0,31.87,22.63
2018,4,8,6,45,395.0,54.5,2.85,-0.15,122.5,44.55,35.51
2018,4,8,7,0,494.0,67.0,3.1,0.4,171.0,54.33,45.11
2018,4,8,7,15,560.0,76.5,3.3,1.1,226.0,61.34,51.79
2018,4,8,7,30,626.0,86.0,3.5,1.8,281.0,68.3,58.17
2018,4,8,7,45,669.5,93.5,3.65,2.45,337.0,73.37,62.62
2018,4,8,8,0,713.0,101.0,3.8,3.1,393.0,78.36,66.86
2018,4,8,8,15,746.0,106.5,3.65,3.65,448.0,81.66,69.5
2018,4,8,8,30,779.0,112.0,3.5,4.2,503.0,84.9,72.04
2018,4,8,8,45,803.0,116.5,3.3,4.75,554.5,87.21,73.71
2018,4,8,9,0,827.0,121.0,3.1,5.3,606.0,96.94,82.03
2018,4,8,9,15,844.0,123.5,2.9,5.75,651.5,97.71,82.31
2018,4,8,9,30,861.0,126.0,2.7,6.2,697.0,98.44,82.59
2018,4,8,9,45,876.5,127.5,2.45,6.65,738.0,98.49,82.28
2018,4,8,10,0,892.0,129.0,2.2,7.1,779.0,98.55,82.0
2018,4,8,10,15,901.0,132.0,2.1,7.5,813.5,108.15,78.56
2018,4,8,10,30,910.0,135.0,2.0,7.9,848.0,171.02,103.55
2018,4,8,10,45,915.5,137.5,1.85,8.3,874.5,240.39,152.65
2018,4,8,11,0,921.0,140.0,1.7,8.7,901.0,302.61,204.31
2018,4,8,11,15,923.5,141.5,1.7,9.05,918.5,363.56,258.45
2018,4,8,11,30,926.0,143.0,1.7,9.4,936.0,424.07,312.65
2018,4,8,11,45,925.0,144.0,1.7,9.75,944.0,482.19,364.12
2018,4,8,12,0,924.0,145.0,1.7,10.1,952.0,539.02,413.06
2018,4,8,12,15,885.5,165.5,1.7,10.3,940.0,592.89,458.25
2018,4,8,12,30,847.0,186.0,1.7,10.5,928.0,640.01,496.59
2018,4,8,12,45,879.0,168.5,1.75,10.7,934.0,696.54,541.36
2018,4,8,13,0,911.0,151.0,1.8,10.9,940.0,744.69,579.35
2018,4,8,13,15,832.0,184.0,1.8,11.0,895.5,772.21,599.72
2018,4,8,13,30,753.0,217.0,1.8,11.1,851.0,790.21,612.7
2018,4,8,13,45,647.5,254.0,1.75,11.15,789.0,776.74,602.4
2018,4,8,14,0,542.0,291.0,1.7,11.2,727.0,750.94,583.18
2018,4,8,14,15,542.5,276.5,1.7,11.2,699.5,765.12,595.28
2018,4,8,14,30,543.0,262.0,1.7,11.2,672.0,776.3,604.86
2018,4,8,14,45,475.5,270.5,1.65,11.2,617.0,744.5,581.78
2018,4,8,15,0,408.0,279.0,1.6,11.2,562.0,686.68,540.54
2018,4,8,15,15,366.5,270.5,1.55,11.05,513.0,652.91,517.15
2018,4,8,15,30,325.0,262.0,1.5,10.9,464.0,616.14,490.99
2018,4,8,15,45,309.5,241.5,1.4,10.8,422.0,588.52,471.85
2018,4,8,16,0,294.0,221.0,1.3,10.7,380.0,558.49,450.65
2018,4,8,16,15,212.0,199.0,1.15,10.4,308.0,434.3,355.51
2018,4,8,16,30,130.0,177.0,1.0,10.1,236.0,332.4,274.67
2018,4,8,16,45,154.5,154.5,0.9,9.85,216.0,334.64,279.2
2018,4,8,17,0,179.0,132.0,0.8,9.6,196.0,335.08,281.35
2018,4,8,17,15,141.0,113.0,0.75,9.15,158.0,278.28,234.8
2018,4,8,17,30,103.0,94.0,0.7,8.7,120.0,221.78,187.33
2018,4,8,17,45,81.5,74.0,0.7,8.3,91.5,179.44,150.84
2018,4,8,18,0,60.0,54.0,0.7,7.9,63.0,136.67,112.65
2018,4,8,18,15,37.0,35.5,0.7,7.9,40.5,94.98,72.64
2018,4,8,18,30,14.0,17.0,0.7,7.9,18.0,30.01,0.0
2018,4,8,18,45,7.0,8.5,0.75,7.45,9.0,12.36,0.0
2018,4,8,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,0.9,2.75,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,0.9,1.75,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,0.85,1.7,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,4,9,5,45,0.0,0.5,0.5,2.9,0.5,0.0,0.0
2018,4,9,6,0,0.0,1.0,0.4,3.2,1.0,0.79,0.0
2018,4,9,6,15,0.0,3.0,0.45,3.6,3.0,2.27,0.0
2018,4,9,6,30,0.0,5.0,0.5,4.0,5.0,3.78,0.0
2018,4,9,6,45,0.0,8.0,0.5,4.45,8.0,6.06,0.0
2018,4,9,7,0,0.0,11.0,0.5,4.9,11.0,8.34,2.1
2018,4,9,7,15,1.5,38.5,0.75,5.55,39.0,29.4,21.66
2018,4,9,7,30,3.0,66.0,1.0,6.2,67.0,50.5,40.99
2018,4,9,7,45,59.5,116.0,1.3,6.9,140.5,83.82,71.03
2018,4,9,8,0,116.0,166.0,1.6,7.6,214.0,112.09,95.91
2018,4,9,8,15,77.0,177.0,1.75,8.1,210.5,122.0,104.15
2018,4,9,8,30,38.0,188.0,1.9,8.6,207.0,128.68,109.48
2018,4,9,8,45,39.5,212.0,2.05,9.1,233.5,142.99,121.42
2018,4,9,9,0,41.0,236.0,2.2,9.6,260.0,156.9,132.87
2018,4,9,9,15,144.0,265.5,2.2,10.0,360.0,167.73,141.57
2018,4,9,9,30,247.0,295.0,2.2,10.4,460.0,174.99,147.16
2018,4,9,9,45,446.0,252.5,2.2,10.8,571.5,148.58,124.03
2018,4,9,10,0,645.0,210.0,2.2,11.2,683.0,127.98,106.0
2018,4,9,10,15,556.0,246.5,2.15,11.55,667.0,153.1,115.52
2018,4,9,10,30,467.0,283.0,2.1,11.9,651.0,204.88,145.16
2018,4,9,10,45,310.5,343.0,2.0,12.25,591.0,257.72,190.43
2018,4,9,11,0,154.0,403.0,1.9,12.6,531.0,292.68,224.4
2018,4,9,11,15,335.0,357.0,1.85,12.85,643.0,329.42,247.73
2018,4,9,11,30,516.0,311.0,1.8,13.1,755.0,389.59,292.13
2018,4,9,11,45,593.5,281.5,1.75,13.4,797.5,440.46,333.18
2018,4,9,12,0,671.0,252.0,1.7,13.7,840.0,500.58,381.26
2018,4,9,12,15,446.5,337.5,1.65,13.9,729.0,492.01,378.26
2018,4,9,12,30,222.0,423.0,1.6,14.1,618.0,455.62,351.84
2018,4,9,12,45,242.5,418.0,1.55,14.3,629.5,490.98,379.18
2018,4,9,13,0,263.0,413.0,1.5,14.5,641.0,524.79,404.62
2018,4,9,13,15,199.0,409.0,1.45,14.55,580.0,489.52,378.36
2018,4,9,13,30,135.0,405.0,1.4,14.6,519.0,455.44,352.71
2018,4,9,13,45,119.5,387.0,1.4,14.7,486.0,441.71,343.06
2018,4,9,14,0,104.0,369.0,1.4,14.8,453.0,408.53,318.72
2018,4,9,14,15,81.0,345.5,1.4,14.75,409.5,376.23,294.72
2018,4,9,14,30,58.0,322.0,1.4,14.7,366.0,341.22,268.25
2018,4,9,14,45,62.0,304.5,1.35,14.65,349.5,334.91,264.38
2018,4,9,15,0,66.0,287.0,1.3,14.6,333.0,328.05,259.97
2018,4,9,15,15,108.5,262.0,1.3,14.5,332.0,372.03,296.34
2018,4,9,15,30,151.0,237.0,1.3,14.4,331.0,394.11,315.78
2018,4,9,15,45,137.0,229.0,1.3,14.25,309.5,379.4,305.02
2018,4,9,16,0,123.0,221.0,1.3,14.1,288.0,364.29,294.12
2018,4,9,16,15,133.0,198.0,1.2,13.9,264.0,354.08,287.82
2018,4,9,16,30,143.0,175.0,1.1,13.7,240.0,342.53,280.37
2018,4,9,16,45,354.5,141.0,1.0,13.5,275.0,562.34,456.66
2018,4,9,17,0,566.0,107.0,0.9,13.3,310.0,735.23,584.16
2018,4,9,17,15,357.5,99.0,0.75,12.85,219.5,512.66,416.87
2018,4,9,17,30,149.0,91.0,0.6,12.4,129.0,259.96,215.84
2018,4,9,17,45,74.5,67.5,0.5,11.95,86.5,160.51,132.65
2018,4,9,18,0,0.0,44.0,0.4,11.5,44.0,38.31,26.8
2018,4,9,18,15,2.0,28.5,0.4,11.5,28.5,25.6,15.26
2018,4,9,18,30,4.0,13.0,0.4,11.5,13.0,13.59,0.0
2018,4,9,18,45,2.0,6.5,0.4,11.0,6.5,6.74,0.0
2018,4,9,19,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.35,10.35,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.3,10.05,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.25,9.75,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.2,9.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.2,9.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.2,9.3,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.15,9.15,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.05,8.85,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.0,8.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.05,8.6,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.1,8.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.15,8.35,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.2,8.2,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.3,8.05,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.45,7.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.25,5.65,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.35,5.4,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.35,5.1,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,2.45,4.45,1.5,0.0,0.0
2018,4,10,6,0,0.0,3.0,2.5,4.4,3.0,2.36,0.0
2018,4,10,6,15,0.0,12.0,2.65,4.8,12.0,9.12,0.0
2018,4,10,6,30,0.0,21.0,2.8,5.2,21.0,16.0,8.48
2018,4,10,6,45,7.5,39.5,2.9,5.6,41.0,30.2,21.84
2018,4,10,7,0,15.0,58.0,3.0,6.0,61.0,43.57,34.39
2018,4,10,7,15,26.5,80.5,3.05,6.65,88.0,59.2,48.78
2018,4,10,7,30,38.0,103.0,3.1,7.3,115.0,74.47,62.57
2018,4,10,7,45,97.0,130.0,3.2,7.9,168.5,90.73,76.98
2018,4,10,8,0,156.0,157.0,3.3,8.5,222.0,108.02,92.04
2018,4,10,8,15,161.5,186.0,3.25,9.1,261.0,124.93,106.48
2018,4,10,8,30,167.0,215.0,3.2,9.7,300.0,141.15,120.09
2018,4,10,8,45,269.0,225.5,3.15,10.25,378.5,143.46,121.42
2018,4,10,9,0,371.0,236.0,3.1,10.8,457.0,150.77,127.11
2018,4,10,9,15,497.5,215.5,3.0,11.25,535.0,134.66,112.59
2018,4,10,9,30,624.0,195.0,2.9,11.7,613.0,124.44,103.31
2018,4,10,9,45,738.5,165.0,2.8,12.15,688.0,107.47,88.27
2018,4,10,10,0,853.0,135.0,2.7,12.6,763.0,100.54,81.98
2018,4,10,10,15,845.5,145.0,2.6,12.95,790.5,119.31,82.43
2018,4,10,10,30,838.0,155.0,2.5,13.3,818.0,181.23,111.09
2018,4,10,10,45,869.0,147.0,2.45,13.65,853.5,238.13,150.02
2018,4,10,11,0,900.0,139.0,2.4,14.0,889.0,303.1,202.75
2018,4,10,11,15,911.5,136.5,2.35,14.25,910.0,362.93,255.18
2018,4,10,11,30,923.0,134.0,2.3,14.5,931.0,423.21,308.38
2018,4,10,11,45,925.0,134.5,2.2,14.8,941.0,481.68,359.3
2018,4,10,12,0,927.0,135.0,2.1,15.1,951.0,539.18,407.86
2018,4,10,12,15,926.5,136.0,2.1,15.3,952.5,594.51,453.67
2018,4,10,12,30,926.0,137.0,2.1,15.5,954.0,648.17,496.76
2018,4,10,12,45,923.5,137.0,2.05,15.7,947.0,697.94,535.42
2018,4,10,13,0,921.0,137.0,2.0,15.9,940.0,745.34,571.19
2018,4,10,13,15,917.0,136.5,1.9,16.0,924.5,788.67,602.89
2018,4,10,13,30,913.0,136.0,1.8,16.1,909.0,829.09,631.56
2018,4,10,13,45,905.5,135.5,1.75,16.25,885.5,863.6,654.48
2018,4,10,14,0,898.0,135.0,1.7,16.4,862.0,894.62,674.94
2018,4,10,14,15,889.0,133.0,1.55,16.4,831.0,931.5,698.31
2018,4,10,14,30,880.0,131.0,1.4,16.4,800.0,952.97,711.02
2018,4,10,14,45,867.0,129.5,1.3,16.45,762.0,967.28,719.72
2018,4,10,15,0,854.0,128.0,1.2,16.5,724.0,977.43,725.81
2018,4,10,15,15,837.0,125.0,1.05,16.4,680.0,977.96,725.23
2018,4,10,15,30,820.0,122.0,0.9,16.3,636.0,974.26,722.02
2018,4,10,15,45,797.0,118.5,0.75,16.25,586.5,959.94,711.85
2018,4,10,16,0,774.0,115.0,0.6,16.2,537.0,949.82,704.57
2018,4,10,16,15,744.0,110.5,0.55,16.0,484.5,920.24,687.15
2018,4,10,16,30,714.0,106.0,0.5,15.8,432.0,887.18,667.54
2018,4,10,16,45,673.0,100.5,0.4,15.6,377.5,838.79,636.3
2018,4,10,17,0,632.0,95.0,0.3,15.4,323.0,787.68,602.65
2018,4,10,17,15,575.0,87.0,0.4,14.75,268.5,715.75,557.44
2018,4,10,17,30,518.0,79.0,0.5,14.1,214.0,642.3,508.18
2018,4,10,17,45,434.5,67.5,0.6,13.45,163.0,537.55,431.52
2018,4,10,18,0,351.0,56.0,0.7,12.8,112.0,441.61,356.08
2018,4,10,18,15,236.0,40.5,0.7,12.8,72.0,316.47,247.52
2018,4,10,18,30,121.0,25.0,0.7,12.8,32.0,174.16,27.86
2018,4,10,18,45,60.5,12.5,0.9,11.45,16.0,58.9,0.0
2018,4,10,19,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.45,4.4,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,11,5,45,0.5,3.0,1.6,4.6,3.0,0.0,0.0
2018,4,11,6,0,1.0,6.0,1.7,4.7,6.0,4.72,0.0
2018,4,11,6,15,8.5,22.5,1.65,5.05,23.5,17.05,5.1
2018,4,11,6,30,16.0,39.0,1.6,5.4,41.0,29.04,20.12
2018,4,11,6,45,62.0,63.0,1.6,5.75,76.0,45.55,35.82
2018,4,11,7,0,108.0,87.0,1.6,6.1,111.0,61.86,51.1
2018,4,11,7,15,73.0,103.5,1.55,6.55,121.5,73.68,62.0
2018,4,11,7,30,38.0,120.0,1.5,7.0,132.0,84.61,71.79
2018,4,11,7,45,26.0,126.5,1.45,7.5,135.5,89.77,76.14
2018,4,11,8,0,14.0,133.0,1.4,8.0,139.0,97.3,82.48
2018,4,11,8,15,69.5,177.5,1.3,8.4,212.5,122.42,104.29
2018,4,11,8,30,125.0,222.0,1.2,8.8,286.0,143.85,122.44
2018,4,11,8,45,95.5,237.0,1.1,9.15,289.0,157.59,133.64
2018,4,11,9,0,66.0,252.0,1.0,9.5,292.0,165.98,140.14
2018,4,11,9,15,76.0,275.5,1.05,9.8,324.5,179.28,150.91
2018,4,11,9,30,86.0,299.0,1.1,10.1,357.0,192.21,161.27
2018,4,11,9,45,113.5,324.5,1.1,10.35,405.5,194.66,162.75
2018,4,11,10,0,141.0,350.0,1.1,10.6,454.0,206.6,172.23
2018,4,11,10,15,291.0,328.0,1.25,10.95,555.0,195.44,150.82
2018,4,11,10,30,441.0,306.0,1.4,11.3,656.0,217.33,155.23
2018,4,11,10,45,624.5,249.5,1.5,11.65,762.5,252.04,172.14
2018,4,11,11,0,808.0,193.0,1.6,12.0,869.0,307.48,210.63
2018,4,11,11,15,818.5,191.0,1.7,12.35,888.0,369.9,264.45
2018,4,11,11,30,829.0,189.0,1.8,12.7,907.0,427.09,314.52
2018,4,11,11,45,838.5,185.5,1.85,13.05,919.0,483.29,363.05
2018,4,11,12,0,848.0,182.0,1.9,13.4,931.0,539.43,410.33
2018,4,11,12,15,744.0,224.0,1.85,13.7,882.0,569.65,436.8
2018,4,11,12,30,640.0,266.0,1.8,14.0,833.0,589.21,453.49
2018,4,11,12,45,625.0,272.5,1.8,14.3,822.5,627.6,483.36
2018,4,11,13,0,610.0,279.0,1.8,14.6,812.0,663.16,510.19
2018,4,11,13,15,564.0,288.5,1.75,14.85,775.0,674.86,518.83
2018,4,11,13,30,518.0,298.0,1.7,15.1,738.0,681.92,523.83
2018,4,11,13,45,607.0,258.0,1.65,15.35,760.5,752.32,575.74
2018,4,11,14,0,696.0,218.0,1.6,15.6,783.0,823.25,626.52
2018,4,11,14,15,736.5,192.0,1.55,15.75,770.5,865.01,656.0
2018,4,11,14,30,777.0,166.0,1.5,15.9,758.0,904.18,682.02
2018,4,11,14,45,820.5,142.0,1.45,16.0,741.0,938.63,704.86
2018,4,11,15,0,864.0,118.0,1.4,16.1,724.0,977.6,730.62
2018,4,11,15,15,849.0,115.0,1.45,16.1,680.5,979.97,734.15
2018,4,11,15,30,834.0,112.0,1.5,16.1,637.0,978.2,735.62
2018,4,11,15,45,815.0,108.5,1.5,16.1,589.0,967.83,730.84
2018,4,11,16,0,796.0,105.0,1.5,16.1,541.0,953.48,723.61
2018,4,11,16,15,769.5,100.0,1.45,15.9,488.5,926.06,707.43
2018,4,11,16,30,743.0,95.0,1.4,15.7,436.0,902.9,694.15
2018,4,11,16,45,706.0,89.5,1.35,15.5,381.5,858.31,665.72
2018,4,11,17,0,669.0,84.0,1.3,15.3,327.0,811.09,634.85
2018,4,11,17,15,615.5,77.5,1.25,14.35,273.0,744.31,590.3
2018,4,11,17,30,562.0,71.0,1.2,13.4,219.0,676.14,542.35
2018,4,11,17,45,482.5,61.5,1.15,12.45,168.0,579.32,469.43
2018,4,11,18,0,403.0,52.0,1.1,11.5,117.0,483.25,392.41
2018,4,11,18,15,279.5,38.5,1.1,11.5,75.5,350.08,277.38
2018,4,11,18,30,156.0,25.0,1.1,11.5,34.0,204.99,58.53
2018,4,11,18,45,78.0,12.5,1.25,10.35,17.0,73.14,0.0
2018,4,11,19,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,4,12,5,45,3.5,4.5,1.7,6.2,4.5,0.0,0.0
2018,4,12,6,0,7.0,9.0,1.8,6.5,9.0,7.08,0.0
2018,4,12,6,15,29.5,26.0,1.95,6.95,29.5,19.49,7.88
2018,4,12,6,30,52.0,43.0,2.1,7.4,50.0,31.78,22.45
2018,4,12,6,45,57.0,62.5,2.3,7.8,73.0,45.35,35.38
2018,4,12,7,0,62.0,82.0,2.5,8.2,96.0,59.23,48.33
2018,4,12,7,15,80.0,99.0,2.65,8.8,122.0,70.29,58.42
2018,4,12,7,30,98.0,116.0,2.8,9.4,148.0,81.73,68.57
2018,4,12,7,45,162.5,135.5,2.95,10.0,200.0,95.12,80.24
2018,4,12,8,0,227.0,155.0,3.1,10.6,252.0,104.74,88.33
2018,4,12,8,15,393.0,154.5,3.3,11.5,348.0,103.48,86.61
2018,4,12,8,30,559.0,154.0,3.5,12.4,444.0,105.54,87.82
2018,4,12,8,45,652.5,144.5,3.7,13.3,514.0,100.97,83.25
2018,4,12,9,0,746.0,135.0,3.9,14.2,584.0,95.4,77.88
2018,4,12,9,15,765.0,138.0,4.05,14.95,628.5,96.04,77.99
2018,4,12,9,30,784.0,141.0,4.2,15.7,673.0,105.08,85.3
2018,4,12,9,45,798.0,144.0,4.4,16.45,712.0,105.54,85.23
2018,4,12,10,0,812.0,147.0,4.6,17.2,751.0,105.96,85.17
2018,4,12,10,15,822.5,149.5,4.7,17.7,784.0,126.42,83.58
2018,4,12,10,30,833.0,152.0,4.8,18.2,817.0,184.41,110.96
2018,4,12,10,45,840.0,154.0,4.9,18.7,842.5,242.87,152.9
2018,4,12,11,0,847.0,156.0,5.0,19.2,868.0,302.08,202.04
2018,4,12,11,15,852.0,157.5,5.1,19.5,886.0,360.89,253.6
2018,4,12,11,30,857.0,159.0,5.2,19.8,904.0,419.74,305.58
2018,4,12,11,45,859.0,159.5,5.25,20.1,913.5,476.45,355.22
2018,4,12,12,0,861.0,160.0,5.3,20.4,923.0,532.35,403.07
2018,4,12,12,15,871.0,154.0,5.3,20.6,927.0,586.56,448.47
2018,4,12,12,30,881.0,148.0,5.3,20.8,931.0,634.58,488.24
2018,4,12,12,45,893.0,139.0,5.35,20.95,927.5,684.78,528.89
2018,4,12,13,0,905.0,130.0,5.4,21.1,924.0,733.42,567.57
2018,4,12,13,15,900.5,130.0,5.35,21.2,909.0,775.68,600.33
2018,4,12,13,30,896.0,130.0,5.3,21.3,894.0,815.05,629.99
2018,4,12,13,45,889.5,129.0,5.3,21.35,871.0,848.87,654.49
2018,4,12,14,0,883.0,128.0,5.3,21.4,848.0,879.3,676.6
2018,4,12,14,15,873.5,127.0,5.25,21.4,817.5,903.63,694.3
2018,4,12,14,30,864.0,126.0,5.2,21.4,787.0,936.69,718.24
2018,4,12,14,45,850.5,124.5,5.15,21.35,749.5,949.81,728.36
2018,4,12,15,0,837.0,123.0,5.1,21.3,712.0,958.84,735.9
2018,4,12,15,15,820.5,120.5,5.0,21.15,669.0,959.81,737.94
2018,4,12,15,30,804.0,118.0,4.9,21.0,626.0,956.69,737.33
2018,4,12,15,45,781.5,115.0,4.75,20.85,578.0,943.05,729.12
2018,4,12,16,0,759.0,112.0,4.6,20.7,530.0,933.14,723.71
2018,4,12,16,15,729.5,107.5,4.4,20.35,478.0,903.79,704.71
2018,4,12,16,30,700.0,103.0,4.2,20.0,426.0,871.1,683.79
2018,4,12,16,45,659.5,97.5,3.95,19.6,372.5,823.15,651.33
2018,4,12,17,0,619.0,92.0,3.7,19.2,319.0,772.66,616.25
2018,4,12,17,15,562.5,84.5,3.5,18.5,265.5,702.01,565.71
2018,4,12,17,30,506.0,77.0,3.3,17.8,212.0,630.07,511.98
2018,4,12,17,45,425.0,66.5,3.15,17.1,162.0,527.15,431.36
2018,4,12,18,0,344.0,56.0,3.0,16.4,112.0,434.8,355.02
2018,4,12,18,15,236.0,40.5,3.0,16.4,72.5,315.09,249.88
2018,4,12,18,30,128.0,25.0,3.0,16.4,33.0,182.47,67.79
2018,4,12,18,45,64.0,12.5,3.1,15.6,16.5,61.81,0.0
2018,4,12,19,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,13,5,45,33.5,7.0,2.45,9.45,8.0,0.0,0.0
2018,4,13,6,0,67.0,14.0,2.6,9.8,16.0,11.02,0.0
2018,4,13,6,15,184.5,30.5,2.8,10.5,51.0,23.06,11.26
2018,4,13,6,30,302.0,47.0,3.0,11.2,86.0,35.56,25.46
2018,4,13,6,45,396.0,58.0,3.2,11.9,134.5,46.88,36.18
2018,4,13,7,0,490.0,69.0,3.4,12.6,183.0,55.36,44.05
2018,4,13,7,15,551.5,77.0,3.55,13.35,236.5,61.13,49.23
2018,4,13,7,30,613.0,85.0,3.7,14.1,290.0,66.89,54.19
2018,4,13,7,45,656.0,91.0,3.85,14.85,344.0,70.89,57.43
2018,4,13,8,0,699.0,97.0,4.0,15.6,398.0,74.85,60.54
2018,4,13,8,15,728.0,102.0,4.1,16.25,450.0,77.8,62.74
2018,4,13,8,30,757.0,107.0,4.2,16.9,502.0,80.67,64.84
2018,4,13,8,45,777.0,111.5,4.25,17.55,550.5,89.88,72.37
2018,4,13,9,0,797.0,116.0,4.3,18.2,599.0,92.17,73.9
2018,4,13,9,15,812.0,120.0,4.35,18.75,643.5,93.88,74.98
2018,4,13,9,30,827.0,124.0,4.4,19.3,688.0,95.48,75.97
2018,4,13,9,45,836.5,128.0,4.45,19.85,726.0,96.81,76.74
2018,4,13,10,0,846.0,132.0,4.5,20.4,764.0,98.02,77.43
2018,4,13,10,15,847.0,137.0,4.55,20.8,793.0,123.32,78.11
2018,4,13,10,30,848.0,142.0,4.6,21.2,822.0,182.97,107.43
2018,4,13,10,45,808.0,168.0,4.65,21.6,832.0,248.28,156.68
2018,4,13,11,0,768.0,194.0,4.7,22.0,842.0,303.51,203.93
2018,4,13,11,15,644.5,263.5,4.7,22.25,815.0,362.9,258.32
2018,4,13,11,30,521.0,333.0,4.7,22.5,788.0,411.62,302.49
2018,4,13,11,45,515.5,339.5,4.7,22.8,793.5,454.81,338.49
2018,4,13,12,0,510.0,346.0,4.7,23.1,799.0,497.2,373.07
2018,4,13,12,15,556.0,321.0,4.7,23.25,815.5,544.19,410.59
2018,4,13,12,30,602.0,296.0,4.7,23.4,832.0,591.83,448.3
2018,4,13,12,45,580.0,305.0,4.7,23.6,818.5,627.35,475.88
2018,4,13,13,0,558.0,314.0,4.7,23.8,805.0,658.19,499.41
2018,4,13,13,15,617.0,278.0,4.7,23.85,812.5,708.94,538.52
2018,4,13,13,30,676.0,242.0,4.7,23.9,820.0,761.5,578.54
2018,4,13,13,45,692.0,226.0,4.7,23.95,804.5,796.48,605.02
2018,4,13,14,0,708.0,210.0,4.7,24.0,789.0,829.07,629.75
2018,4,13,14,15,641.0,230.0,4.65,23.95,740.0,819.88,623.19
2018,4,13,14,30,574.0,250.0,4.6,23.9,691.0,798.29,608.1
2018,4,13,14,45,598.0,227.0,4.55,23.85,667.0,826.89,630.45
2018,4,13,15,0,622.0,204.0,4.5,23.8,643.0,847.54,647.13
2018,4,13,15,15,643.0,183.5,4.4,23.6,613.5,864.52,660.86
2018,4,13,15,30,664.0,163.0,4.3,23.4,584.0,878.04,672.02
2018,4,13,15,45,667.5,150.0,4.15,23.2,546.0,878.77,674.16
2018,4,13,16,0,671.0,137.0,4.0,23.0,508.0,875.98,674.04
2018,4,13,16,15,643.5,130.0,3.8,22.65,458.5,845.47,654.57
2018,4,13,16,30,616.0,123.0,3.6,22.3,409.0,811.71,632.75
2018,4,13,16,45,573.0,115.5,3.4,21.95,356.0,758.94,596.79
2018,4,13,17,0,530.0,108.0,3.2,21.6,303.0,695.25,551.97
2018,4,13,17,15,490.5,97.0,2.95,20.95,255.0,639.75,512.29
2018,4,13,17,30,451.0,86.0,2.7,20.3,207.0,583.61,470.29
2018,4,13,17,45,380.0,73.5,2.5,19.6,159.5,495.96,401.88
2018,4,13,18,0,309.0,61.0,2.3,18.9,112.0,410.87,332.1
2018,4,13,18,15,211.0,43.5,2.3,18.9,72.5,298.01,234.08
2018,4,13,18,30,113.0,26.0,2.3,18.9,33.0,172.92,76.09
2018,4,13,18,45,56.5,13.0,2.15,18.05,16.5,56.14,0.0
2018,4,13,19,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,4,14,5,45,0.0,4.5,2.3,13.3,4.5,0.0,0.0
2018,4,14,6,0,0.0,9.0,2.4,13.6,9.0,7.08,0.0
2018,4,14,6,15,107.0,31.0,2.65,14.1,45.5,23.12,11.89
2018,4,14,6,30,214.0,53.0,2.9,14.6,82.0,39.29,28.4
2018,4,14,6,45,283.0,67.5,3.15,15.1,123.5,49.79,38.3
2018,4,14,7,0,352.0,82.0,3.4,15.6,165.0,60.15,47.77
2018,4,14,7,15,309.5,104.0,3.55,16.2,190.5,74.81,60.73
2018,4,14,7,30,267.0,126.0,3.7,16.8,216.0,88.1,72.19
2018,4,14,7,45,376.5,132.0,3.85,17.35,282.5,91.36,74.69
2018,4,14,8,0,486.0,138.0,4.0,17.9,349.0,96.12,78.41
2018,4,14,8,15,457.5,162.5,4.05,18.5,381.0,109.37,89.33
2018,4,14,8,30,429.0,187.0,4.1,19.1,413.0,121.73,99.33
2018,4,14,8,45,375.0,221.5,4.2,19.65,432.5,143.65,117.3
2018,4,14,9,0,321.0,256.0,4.3,20.2,452.0,159.44,129.89
2018,4,14,9,15,319.0,278.5,4.35,20.7,485.0,169.58,137.69
2018,4,14,9,30,317.0,301.0,4.4,21.2,518.0,179.15,144.96
2018,4,14,9,45,363.5,304.0,4.5,21.7,566.5,180.52,145.48
2018,4,14,10,0,410.0,307.0,4.6,22.2,615.0,170.46,136.67
2018,4,14,10,15,543.5,262.5,4.7,22.55,689.0,170.59,119.36
2018,4,14,10,30,677.0,218.0,4.8,22.9,763.0,200.58,126.69
2018,4,14,10,45,753.0,187.5,4.9,23.25,811.0,245.54,155.94
2018,4,14,11,0,829.0,157.0,5.0,23.6,859.0,303.47,200.82
2018,4,14,11,15,791.5,175.5,5.05,23.75,856.5,359.02,250.35
2018,4,14,11,30,754.0,194.0,5.1,23.9,854.0,407.34,294.01
2018,4,14,11,45,578.5,271.0,5.15,24.05,780.5,435.98,323.28
2018,4,14,12,0,403.0,348.0,5.2,24.2,707.0,448.73,337.38
2018,4,14,12,15,480.5,323.5,5.15,24.3,752.5,507.2,383.11
2018,4,14,12,30,558.0,299.0,5.1,24.4,798.0,571.41,432.81
2018,4,14,12,45,593.5,280.0,5.05,24.5,807.0,617.96,469.07
2018,4,14,13,0,629.0,261.0,5.0,24.6,816.0,667.05,506.74
2018,4,14,13,15,601.5,272.0,4.95,24.65,795.5,694.44,527.4
2018,4,14,13,30,574.0,283.0,4.9,24.7,775.0,716.01,543.57
