Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,13,45,536.0,290.5,4.8,24.7,740.5,724.07,549.61
2018,4,14,14,0,498.0,298.0,4.7,24.7,706.0,727.55,552.24
2018,4,14,14,15,457.0,297.0,4.65,24.65,661.0,716.18,544.65
2018,4,14,14,30,416.0,296.0,4.6,24.6,616.0,700.22,533.74
2018,4,14,14,45,340.0,299.5,4.5,24.55,553.0,631.77,484.29
2018,4,14,15,0,264.0,303.0,4.4,24.5,490.0,578.53,444.89
2018,4,14,15,15,458.5,231.0,4.2,24.35,532.5,726.58,558.82
2018,4,14,15,30,653.0,159.0,4.0,24.2,575.0,863.82,659.44
2018,4,14,15,45,599.0,160.0,3.8,24.0,519.5,822.22,630.68
2018,4,14,16,0,545.0,161.0,3.6,23.8,464.0,766.19,592.63
2018,4,14,16,15,602.5,134.0,3.35,23.45,439.5,809.54,625.51
2018,4,14,16,30,660.0,107.0,3.1,23.1,415.0,837.51,646.55
2018,4,14,16,45,543.0,107.5,2.8,22.75,340.5,720.5,563.88
2018,4,14,17,0,426.0,108.0,2.5,22.4,266.0,592.87,471.58
2018,4,14,17,15,371.5,99.0,2.3,21.75,221.0,526.92,423.79
2018,4,14,17,30,317.0,90.0,2.1,21.1,176.0,461.39,373.52
2018,4,14,17,45,326.5,71.0,1.9,20.45,142.5,442.13,358.1
2018,4,14,18,0,336.0,52.0,1.7,19.8,109.0,420.21,337.31
2018,4,14,18,15,260.0,39.5,1.7,19.8,74.0,332.93,260.91
2018,4,14,18,30,184.0,27.0,1.7,19.8,39.0,236.29,119.56
2018,4,14,18,45,95.5,14.0,1.6,18.9,20.0,88.66,0.0
2018,4,14,19,0,7.0,1.0,1.5,18.0,1.0,0.0,0.0
2018,4,14,19,15,3.5,0.5,1.5,17.85,0.5,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.05,16.95,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,4,15,5,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,4,15,5,45,7.5,6.0,2.35,16.95,6.5,0.0,0.0
2018,4,15,6,0,15.0,12.0,2.3,17.1,13.0,9.44,0.0
2018,4,15,6,15,32.0,28.0,2.4,17.35,32.0,21.11,10.72
2018,4,15,6,30,49.0,44.0,2.5,17.6,51.0,32.73,22.51
2018,4,15,6,45,67.5,65.0,2.65,17.9,79.0,47.33,35.77
2018,4,15,7,0,86.0,86.0,2.8,18.2,107.0,61.62,48.57
2018,4,15,7,15,60.5,94.0,2.95,18.55,110.5,68.51,54.66
2018,4,15,7,30,35.0,102.0,3.1,18.9,114.0,74.33,59.61
2018,4,15,7,45,19.5,102.5,3.25,19.25,109.5,75.27,60.18
2018,4,15,8,0,4.0,103.0,3.4,19.6,105.0,77.59,61.9
2018,4,15,8,15,10.0,133.5,3.55,19.95,138.5,98.87,79.83
2018,4,15,8,30,16.0,164.0,3.7,20.3,172.0,119.64,97.05
2018,4,15,8,45,33.5,209.5,3.8,20.7,229.0,142.13,115.47
2018,4,15,9,0,51.0,255.0,3.9,21.1,286.0,167.61,136.14
2018,4,15,9,15,79.0,287.5,3.95,21.4,340.0,185.73,150.53
2018,4,15,9,30,107.0,320.0,4.0,21.7,394.0,203.22,164.27
2018,4,15,9,45,104.5,336.0,4.05,22.05,411.5,211.71,170.57
2018,4,15,10,0,102.0,352.0,4.1,22.4,429.0,219.88,176.61
2018,4,15,10,15,127.0,371.5,4.2,22.55,471.5,224.02,168.85
2018,4,15,10,30,152.0,391.0,4.3,22.7,514.0,253.36,187.83
2018,4,15,10,45,162.0,406.0,4.4,22.85,540.5,281.55,208.23
2018,4,15,11,0,172.0,421.0,4.5,23.0,567.0,311.55,231.14
2018,4,15,11,15,131.0,420.5,4.65,23.1,533.0,318.98,239.11
2018,4,15,11,30,90.0,420.0,4.8,23.2,499.0,327.43,247.34
2018,4,15,11,45,87.5,424.0,4.95,23.3,501.5,341.67,258.79
2018,4,15,12,0,85.0,428.0,5.1,23.4,504.0,355.63,269.91
2018,4,15,12,15,55.0,370.5,5.2,23.45,419.5,310.23,236.21
2018,4,15,12,30,25.0,313.0,5.3,23.5,335.0,257.73,196.42
2018,4,15,12,45,25.5,315.5,5.4,23.6,338.0,265.58,202.67
2018,4,15,13,0,26.0,318.0,5.5,23.7,341.0,273.54,208.93
2018,4,15,13,15,27.5,319.5,5.5,23.65,343.5,281.52,215.32
2018,4,15,13,30,29.0,321.0,5.5,23.6,346.0,289.68,221.9
2018,4,15,13,45,22.0,292.0,5.5,23.6,310.5,251.35,192.62
2018,4,15,14,0,15.0,263.0,5.5,23.6,275.0,223.67,171.38
2018,4,15,14,15,10.5,218.0,5.5,23.5,226.5,183.57,140.42
2018,4,15,14,30,6.0,173.0,5.5,23.4,178.0,142.76,108.56
2018,4,15,14,45,3.0,120.0,5.45,23.3,122.5,96.53,72.05
2018,4,15,15,0,0.0,67.0,5.4,23.2,67.0,51.63,36.12
2018,4,15,15,15,0.0,64.5,5.35,22.95,64.5,49.65,34.67
2018,4,15,15,30,0.0,62.0,5.3,22.7,62.0,47.68,33.21
2018,4,15,15,45,0.0,46.0,5.3,22.45,46.0,35.29,23.25
2018,4,15,16,0,0.0,30.0,5.3,22.2,30.0,22.96,13.24
2018,4,15,16,15,0.0,26.0,5.35,21.9,26.0,19.87,10.78
2018,4,15,16,30,0.0,22.0,5.4,21.6,22.0,16.79,8.29
2018,4,15,16,45,0.0,18.5,5.4,21.3,18.5,14.1,6.11
2018,4,15,17,0,0.0,15.0,5.4,21.0,15.0,11.41,3.91
2018,4,15,17,15,0.0,12.5,5.55,20.75,12.5,9.5,2.32
2018,4,15,17,30,0.0,10.0,5.7,20.5,10.0,7.59,0.72
2018,4,15,17,45,0.0,8.5,5.8,20.25,8.5,6.44,0.0
2018,4,15,18,0,0.0,7.0,5.9,20.0,7.0,5.3,0.0
2018,4,15,18,15,0.5,6.0,5.9,20.0,6.0,4.98,0.0
2018,4,15,18,30,1.0,5.0,5.9,20.0,5.0,4.63,0.0
2018,4,15,18,45,1.0,3.0,6.0,19.85,3.0,3.17,0.0
2018,4,15,19,0,1.0,1.0,6.1,19.7,1.0,0.0,0.0
2018,4,15,19,15,0.5,0.5,5.9,19.65,0.5,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.7,19.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.5,19.55,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.3,19.5,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,5.05,19.15,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.8,18.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.55,18.45,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.65,9.65,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,3.0,7.05,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,4,16,5,45,1.0,3.5,3.0,7.0,3.5,0.0,0.0
2018,4,16,6,0,2.0,7.0,3.0,7.0,7.0,5.51,0.0
2018,4,16,6,15,1.5,18.0,3.25,7.35,18.0,13.72,5.65
2018,4,16,6,30,1.0,29.0,3.5,7.7,29.0,22.14,14.15
2018,4,16,6,45,15.5,48.5,3.75,8.0,52.0,36.84,27.82
2018,4,16,7,0,30.0,68.0,4.0,8.3,75.0,50.74,40.69
2018,4,16,7,15,106.0,99.5,4.15,8.75,134.5,71.33,59.39
2018,4,16,7,30,182.0,131.0,4.3,9.2,194.0,91.97,77.83
2018,4,16,7,45,231.0,150.5,4.5,9.65,244.0,102.22,86.65
2018,4,16,8,0,280.0,170.0,4.7,10.1,294.0,114.26,96.92
2018,4,16,8,15,324.5,185.0,4.7,10.45,345.5,123.42,104.52
2018,4,16,8,30,369.0,200.0,4.7,10.8,397.0,132.34,111.84
2018,4,16,8,45,516.5,181.0,4.75,11.15,484.5,118.46,99.18
2018,4,16,9,0,664.0,162.0,4.8,11.5,572.0,109.18,90.67
2018,4,16,9,15,514.0,192.5,4.75,11.8,523.5,121.5,101.01
2018,4,16,9,30,364.0,223.0,4.7,12.1,475.0,131.38,109.15
2018,4,16,9,45,232.0,269.5,4.7,12.4,433.5,159.5,132.87
2018,4,16,10,0,100.0,316.0,4.7,12.7,392.0,190.07,158.38
2018,4,16,10,15,126.5,343.0,4.7,12.9,443.0,211.99,165.58
2018,4,16,10,30,153.0,370.0,4.7,13.1,494.0,244.41,187.81
2018,4,16,10,45,389.0,306.5,4.7,13.35,635.0,251.82,182.71
2018,4,16,11,0,625.0,243.0,4.7,13.6,776.0,303.99,217.01
2018,4,16,11,15,653.0,241.5,4.75,13.75,808.0,357.63,263.3
2018,4,16,11,30,681.0,240.0,4.8,13.9,840.0,414.3,312.42
2018,4,16,11,45,486.5,312.5,4.8,14.0,743.5,429.7,331.9
2018,4,16,12,0,292.0,385.0,4.8,14.1,647.0,423.38,331.1
2018,4,16,12,15,251.5,406.5,4.85,14.2,632.5,443.64,348.4
2018,4,16,12,30,211.0,428.0,4.9,14.3,618.0,457.94,360.28
2018,4,16,12,45,194.5,427.0,4.9,14.35,601.0,467.15,368.15
2018,4,16,13,0,178.0,426.0,4.9,14.4,584.0,474.19,374.1
2018,4,16,13,15,153.5,397.0,4.95,14.35,531.5,449.97,356.2
2018,4,16,13,30,129.0,368.0,5.0,14.3,479.0,421.25,334.59
2018,4,16,13,45,89.0,333.0,5.05,14.3,408.5,355.12,283.03
2018,4,16,14,0,49.0,298.0,5.1,14.3,338.0,297.44,237.14
2018,4,16,14,15,44.0,279.5,5.15,14.15,314.5,281.73,225.26
2018,4,16,14,30,39.0,261.0,5.2,14.0,291.0,264.9,212.31
2018,4,16,14,45,38.0,255.5,5.25,13.9,283.5,263.46,211.73
2018,4,16,15,0,37.0,250.0,5.3,13.8,276.0,261.93,211.07
2018,4,16,15,15,54.0,232.0,5.25,13.55,268.0,265.02,215.12
2018,4,16,15,30,71.0,214.0,5.2,13.3,260.0,267.99,219.15
2018,4,16,15,45,93.0,195.0,5.2,13.0,250.0,296.41,244.14
2018,4,16,16,0,115.0,176.0,5.2,12.7,240.0,302.3,251.05
2018,4,16,16,15,59.5,143.0,5.15,12.3,176.0,192.45,159.49
2018,4,16,16,30,4.0,110.0,5.1,11.9,112.0,92.38,73.47
2018,4,16,16,45,3.0,92.5,5.0,11.55,94.0,76.25,60.08
2018,4,16,17,0,2.0,75.0,4.9,11.2,76.0,60.0,46.35
2018,4,16,17,15,1.5,58.5,4.8,10.6,59.0,46.27,34.66
2018,4,16,17,30,1.0,42.0,4.7,10.0,42.0,33.04,23.22
2018,4,16,17,45,0.5,31.5,4.6,9.45,31.5,24.48,15.7
2018,4,16,18,0,0.0,21.0,4.5,8.9,21.0,15.97,8.14
2018,4,16,18,15,1.0,14.5,4.5,8.9,14.5,11.89,4.39
2018,4,16,18,30,2.0,8.0,4.5,8.9,8.0,7.76,0.0
2018,4,16,18,45,2.0,4.0,4.25,7.8,4.0,4.78,0.0
2018,4,16,19,0,2.0,0.0,4.0,6.7,0.0,0.0,0.0
2018,4,16,19,15,1.0,0.0,3.95,6.3,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.7,5.1,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.7,4.8,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,3.7,4.2,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,3.7,3.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,3.65,3.6,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,3.6,3.3,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,3.55,3.05,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,3.5,2.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,3.35,2.6,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,3.05,2.2,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.7,1.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.5,1.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.35,1.4,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.2,1.2,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.1,1.05,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.9,0.75,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.8,0.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.65,0.3,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.55,-0.1,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,-0.65,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.45,-0.8,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,4,17,5,15,0.0,0.0,1.75,-0.55,0.0,0.0,0.0
2018,4,17,5,30,0.0,0.0,2.0,-0.2,0.0,0.0,0.0
2018,4,17,5,45,0.0,3.5,2.2,0.15,3.5,2.75,0.0
2018,4,17,6,0,0.0,7.0,2.4,0.5,7.0,5.31,0.0
2018,4,17,6,15,0.0,18.5,2.7,1.1,18.5,14.09,6.44
2018,4,17,6,30,0.0,30.0,3.0,1.7,30.0,22.9,15.31
2018,4,17,6,45,1.5,48.0,3.25,2.25,48.5,36.48,28.2
2018,4,17,7,0,3.0,66.0,3.5,2.8,67.0,49.59,40.55
2018,4,17,7,15,133.0,95.5,3.55,3.35,142.0,69.35,58.81
2018,4,17,7,30,263.0,125.0,3.6,3.9,217.0,87.54,75.3
2018,4,17,7,45,421.0,123.0,3.7,4.4,298.5,86.24,73.77
2018,4,17,8,0,579.0,121.0,3.8,4.9,380.0,88.79,75.69
2018,4,17,8,15,527.0,144.5,3.85,5.45,401.5,99.76,85.15
2018,4,17,8,30,475.0,168.0,3.9,6.0,423.0,111.32,95.02
2018,4,17,8,45,323.0,210.0,3.9,6.55,390.5,136.06,116.43
2018,4,17,9,0,171.0,252.0,3.9,7.1,358.0,161.75,138.35
2018,4,17,9,15,243.0,260.0,3.95,7.65,422.5,157.9,134.29
2018,4,17,9,30,315.0,268.0,4.0,8.2,487.0,162.62,137.79
2018,4,17,9,45,600.5,197.0,4.05,8.75,643.5,119.44,99.74
2018,4,17,10,0,886.0,126.0,4.1,9.3,800.0,95.23,78.3
2018,4,17,10,15,912.5,123.0,4.2,9.85,842.5,140.21,88.3
2018,4,17,10,30,939.0,120.0,4.3,10.4,885.0,201.05,121.28
2018,4,17,10,45,945.5,120.0,4.35,10.9,910.0,262.58,168.89
2018,4,17,11,0,952.0,120.0,4.4,11.4,935.0,324.46,222.89
2018,4,17,11,15,956.5,119.5,4.55,11.9,952.0,385.54,278.45
2018,4,17,11,30,961.0,119.0,4.7,12.4,969.0,446.26,333.74
2018,4,17,11,45,965.0,118.5,4.8,12.9,979.5,506.17,387.32
2018,4,17,12,0,969.0,118.0,4.9,13.4,990.0,565.21,438.79
2018,4,17,12,15,968.0,118.5,5.05,13.8,990.5,621.13,486.73
2018,4,17,12,30,967.0,119.0,5.2,14.2,991.0,675.2,531.95
2018,4,17,12,45,963.5,120.0,5.3,14.6,983.5,725.98,573.33
2018,4,17,13,0,960.0,121.0,5.4,15.0,976.0,774.25,611.83
2018,4,17,13,15,953.5,120.5,5.45,15.3,958.0,816.35,645.0
2018,4,17,13,30,947.0,120.0,5.5,15.6,940.0,855.2,673.84
2018,4,17,13,45,939.0,120.5,5.55,15.85,915.5,890.33,699.48
2018,4,17,14,0,931.0,121.0,5.6,16.1,891.0,921.9,722.56
2018,4,17,14,15,922.0,119.5,5.55,16.25,859.5,947.03,740.73
2018,4,17,14,30,913.0,118.0,5.5,16.4,828.0,968.28,756.22
2018,4,17,14,45,899.0,116.5,5.5,16.55,788.0,980.94,766.06
2018,4,17,15,0,885.0,115.0,5.5,16.7,748.0,1002.51,782.49
2018,4,17,15,15,869.0,112.5,5.35,16.75,703.5,1004.19,784.08
2018,4,17,15,30,853.0,110.0,5.2,16.8,659.0,1001.68,782.98
2018,4,17,15,45,830.5,107.0,5.1,16.85,609.0,988.01,774.5
2018,4,17,16,0,808.0,104.0,5.0,16.9,559.0,970.3,763.34
2018,4,17,16,15,781.0,100.5,4.75,16.75,506.5,943.63,745.23
2018,4,17,16,30,754.0,97.0,4.5,16.6,454.0,921.13,730.09
2018,4,17,16,45,717.0,92.0,4.2,16.45,399.0,876.59,698.59
2018,4,17,17,0,680.0,87.0,3.9,16.3,344.0,829.42,665.24
2018,4,17,17,15,628.0,80.0,3.6,15.7,289.0,762.77,617.37
2018,4,17,17,30,576.0,73.0,3.3,15.1,234.0,694.81,566.61
2018,4,17,17,45,499.0,64.0,3.05,14.5,182.0,600.18,492.76
2018,4,17,18,0,422.0,55.0,2.8,13.9,130.0,506.36,415.74
2018,4,17,18,15,307.5,42.5,2.8,13.9,87.0,378.69,306.6
2018,4,17,18,30,193.0,30.0,2.8,13.9,44.0,253.78,164.01
2018,4,17,18,45,100.5,16.0,2.45,12.9,23.0,94.46,0.0
2018,4,17,19,0,8.0,2.0,2.1,11.9,2.0,0.0,0.0
2018,4,17,19,15,4.0,1.0,1.95,11.65,1.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.35,10.2,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.25,10.05,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.2,9.75,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.2,9.25,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.25,8.75,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.0,0.35,8.35,0.0,0.0,0.0
2018,4,18,5,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,4,18,5,45,42.0,10.5,0.4,8.8,12.5,8.26,0.0
2018,4,18,6,0,84.0,21.0,0.4,9.0,25.0,15.75,0.0
2018,4,18,6,15,185.5,38.0,0.55,9.65,61.5,28.51,18.45
2018,4,18,6,30,287.0,55.0,0.7,10.3,98.0,41.15,30.98
2018,4,18,6,45,357.5,67.5,0.8,10.95,143.5,50.4,39.74
2018,4,18,7,0,428.0,80.0,0.9,11.6,189.0,59.56,48.13
2018,4,18,7,15,367.0,99.0,1.0,12.3,207.5,71.2,58.44
2018,4,18,7,30,306.0,118.0,1.1,13.0,226.0,83.99,69.52
2018,4,18,7,45,364.0,135.0,1.2,13.75,284.0,92.7,76.75
2018,4,18,8,0,422.0,152.0,1.3,14.5,342.0,103.13,85.34
2018,4,18,8,15,506.0,152.5,1.4,15.15,407.0,104.01,85.57
2018,4,18,8,30,590.0,153.0,1.5,15.8,472.0,106.19,86.93
2018,4,18,8,45,671.5,143.0,1.65,16.5,537.5,99.34,80.55
2018,4,18,9,0,753.0,133.0,1.8,17.2,603.0,93.46,75.09
2018,4,18,9,15,777.0,133.0,1.95,17.9,648.0,100.51,80.67
2018,4,18,9,30,801.0,133.0,2.1,18.6,693.0,99.53,79.41
2018,4,18,9,45,809.0,136.5,2.25,19.3,728.5,100.22,79.6
2018,4,18,10,0,817.0,140.0,2.4,20.0,764.0,100.82,79.72
2018,4,18,10,15,840.0,136.0,2.55,20.6,800.5,135.81,81.68
2018,4,18,10,30,863.0,132.0,2.7,21.2,837.0,199.93,117.94
2018,4,18,10,45,867.5,134.5,2.85,21.8,861.5,257.95,161.24
2018,4,18,11,0,872.0,137.0,3.0,22.4,886.0,316.24,209.78
2018,4,18,11,15,875.0,138.0,3.15,22.8,902.0,373.24,259.2
2018,4,18,11,30,878.0,139.0,3.3,23.2,918.0,429.89,308.25
2018,4,18,11,45,879.0,140.5,3.45,23.6,927.0,485.42,355.56
2018,4,18,12,0,880.0,142.0,3.6,24.0,936.0,539.99,400.89
2018,4,18,12,15,881.5,141.0,3.7,24.25,937.5,591.99,443.22
2018,4,18,12,30,883.0,140.0,3.8,24.5,939.0,642.54,483.33
2018,4,18,12,45,883.5,138.5,3.95,24.75,932.5,690.37,520.64
2018,4,18,13,0,884.0,137.0,4.1,25.0,926.0,736.13,555.67
2018,4,18,13,15,840.5,158.0,4.2,25.1,898.5,775.66,584.78
2018,4,18,13,30,797.0,179.0,4.3,25.2,871.0,801.79,604.16
2018,4,18,13,45,801.5,171.5,4.4,25.25,852.0,836.82,630.58
2018,4,18,14,0,806.0,164.0,4.5,25.3,833.0,868.99,653.62
2018,4,18,14,15,825.5,147.5,4.55,25.25,811.5,902.73,677.99
2018,4,18,14,30,845.0,131.0,4.6,25.2,790.0,933.26,700.24
2018,4,18,14,45,833.0,129.5,4.6,25.1,753.5,946.82,710.84
2018,4,18,15,0,821.0,128.0,4.6,25.0,717.0,956.43,719.04
2018,4,18,15,15,806.5,124.5,4.55,24.75,675.0,957.49,721.67
2018,4,18,15,30,792.0,121.0,4.5,24.5,633.0,954.56,721.8
2018,4,18,15,45,772.0,117.5,4.5,24.25,586.0,942.24,716.07
2018,4,18,16,0,752.0,114.0,4.5,24.0,539.0,933.75,713.16
2018,4,18,16,15,726.0,109.5,4.45,23.55,488.5,907.39,698.06
2018,4,18,16,30,700.0,105.0,4.4,23.1,438.0,877.74,680.58
2018,4,18,16,45,663.5,99.5,4.4,22.65,385.5,833.29,652.33
2018,4,18,17,0,627.0,94.0,4.4,22.2,333.0,786.29,621.45
2018,4,18,17,15,573.5,87.0,4.4,21.65,279.5,718.63,574.28
2018,4,18,17,30,520.0,80.0,4.4,21.1,226.0,649.62,523.98
2018,4,18,17,45,443.5,69.5,4.4,20.55,175.5,554.39,450.58
2018,4,18,18,0,367.0,59.0,4.4,20.0,125.0,459.16,373.36
2018,4,18,18,15,263.5,45.0,4.4,20.0,84.0,343.9,275.06
2018,4,18,18,30,160.0,31.0,4.4,20.0,43.0,228.98,150.69
2018,4,18,18,45,83.5,16.5,4.6,19.4,22.5,81.04,0.0
2018,4,18,19,0,7.0,2.0,4.8,18.8,2.0,0.0,0.0
2018,4,18,19,15,3.5,1.0,4.8,18.6,1.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,4.8,18.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,4.75,18.2,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,4.65,17.85,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,4.6,17.7,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,4.55,17.55,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,4.5,17.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,4.4,17.3,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,4.25,17.05,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,4.1,16.85,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.95,16.7,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.75,16.45,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,19,5,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,4,19,5,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,4,19,5,45,20.0,7.5,3.45,15.0,8.5,5.9,0.0
2018,4,19,6,0,40.0,15.0,3.6,15.1,17.0,11.52,0.0
2018,4,19,6,15,20.5,28.0,3.8,15.25,29.0,21.48,12.28
2018,4,19,6,30,1.0,41.0,4.0,15.4,41.0,30.99,21.45
2018,4,19,6,45,11.0,58.5,4.15,15.55,61.0,43.82,33.17
2018,4,19,7,0,21.0,76.0,4.3,15.7,81.0,56.02,44.19
2018,4,19,7,15,17.0,79.0,4.35,15.8,84.0,58.85,46.73
2018,4,19,7,30,13.0,82.0,4.4,15.9,87.0,62.29,49.68
2018,4,19,7,45,200.0,112.0,4.5,16.0,202.5,78.66,63.91
2018,4,19,8,0,387.0,142.0,4.6,16.1,318.0,96.28,79.03
2018,4,19,8,15,581.0,126.5,4.7,16.35,425.5,90.35,73.5
2018,4,19,8,30,775.0,111.0,4.8,16.6,533.0,83.08,66.89
2018,4,19,8,45,796.5,114.5,4.95,16.85,582.5,91.74,74.06
2018,4,19,9,0,818.0,118.0,5.1,17.1,632.0,93.33,75.12
2018,4,19,9,15,833.5,121.0,5.2,17.25,676.5,94.37,75.75
2018,4,19,9,30,849.0,124.0,5.3,17.4,721.0,95.32,76.32
2018,4,19,9,45,860.0,127.5,5.4,17.55,760.0,96.35,76.98
2018,4,19,10,0,871.0,131.0,5.5,17.7,799.0,97.28,77.56
2018,4,19,10,15,881.0,132.0,5.55,17.7,831.5,139.26,83.42
2018,4,19,10,30,891.0,133.0,5.6,17.7,864.0,206.87,124.19
2018,4,19,10,45,898.0,134.5,5.65,17.7,890.0,266.51,170.39
2018,4,19,11,0,905.0,136.0,5.7,17.7,916.0,326.66,222.44
2018,4,19,11,15,910.5,136.0,5.7,17.65,933.5,385.75,275.66
2018,4,19,11,30,916.0,136.0,5.7,17.6,951.0,444.69,328.84
2018,4,19,11,45,919.0,136.0,5.75,17.55,961.0,502.18,380.21
2018,4,19,12,0,922.0,136.0,5.8,17.5,971.0,558.79,429.77
2018,4,19,12,15,923.5,135.0,5.75,17.4,972.0,612.81,476.03
2018,4,19,12,30,925.0,134.0,5.7,17.3,973.0,665.27,519.91
2018,4,19,12,45,925.0,133.0,5.7,17.15,966.5,714.97,560.93
2018,4,19,13,0,925.0,132.0,5.7,17.0,960.0,762.48,599.49
2018,4,19,13,15,923.5,130.5,5.65,16.85,945.5,806.06,634.25
2018,4,19,13,30,922.0,129.0,5.6,16.7,931.0,846.84,665.3
2018,4,19,13,45,918.0,127.0,5.55,16.5,908.5,882.15,691.67
2018,4,19,14,0,914.0,125.0,5.5,16.3,886.0,914.11,715.64
2018,4,19,14,15,906.5,123.0,5.45,16.1,855.0,939.48,734.95
2018,4,19,14,30,899.0,121.0,5.4,15.9,824.0,961.09,751.7
2018,4,19,14,45,890.5,119.0,5.3,15.7,788.0,977.96,764.87
2018,4,19,15,0,882.0,117.0,5.2,15.5,752.0,1004.21,784.88
2018,4,19,15,15,868.0,114.5,5.15,15.2,709.0,1007.64,789.46
2018,4,19,15,30,854.0,112.0,5.1,14.9,666.0,1006.96,791.45
2018,4,19,15,45,836.5,109.0,5.0,14.65,618.0,998.16,787.3
2018,4,19,16,0,819.0,106.0,4.9,14.4,570.0,985.38,780.48
2018,4,19,16,15,792.0,102.5,4.85,13.95,517.5,958.57,764.6
2018,4,19,16,30,765.0,99.0,4.8,13.5,465.0,936.1,751.83
2018,4,19,16,45,729.5,95.0,4.7,13.1,411.0,894.15,723.84
2018,4,19,17,0,694.0,91.0,4.6,12.7,357.0,849.44,693.21
2018,4,19,17,15,641.0,84.5,4.45,12.1,301.0,782.0,644.35
2018,4,19,17,30,588.0,78.0,4.3,11.5,245.0,713.04,592.37
2018,4,19,17,45,511.0,69.5,4.1,10.9,192.5,618.12,516.92
2018,4,19,18,0,434.0,61.0,3.9,10.3,140.0,523.17,437.83
2018,4,19,18,15,322.0,47.5,3.9,10.3,95.5,399.46,330.15
2018,4,19,18,30,210.0,34.0,3.9,10.3,51.0,278.79,197.41
2018,4,19,18,45,110.5,18.0,3.7,9.2,26.5,104.29,0.0
2018,4,19,19,0,11.0,2.0,3.5,8.1,2.0,0.0,0.0
2018,4,19,19,15,5.5,1.0,3.5,7.75,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.25,5.95,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.05,5.45,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.55,4.6,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.65,3.35,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.95,2.25,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.9,1.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,0.95,1.45,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.05,1.2,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,1.15,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,4,20,5,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,4,20,5,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,4,20,5,45,77.5,12.5,1.8,2.75,17.0,9.83,0.0
2018,4,20,6,0,155.0,25.0,2.0,3.3,34.0,18.91,0.1
2018,4,20,6,15,295.0,39.0,2.25,4.1,78.0,29.74,20.4
2018,4,20,6,30,435.0,53.0,2.5,4.9,122.0,43.54,33.91
2018,4,20,6,45,523.0,61.0,2.75,5.65,175.5,49.74,40.01
2018,4,20,7,0,611.0,69.0,3.0,6.4,229.0,56.07,45.94
2018,4,20,7,15,668.0,75.0,3.15,7.05,286.0,60.61,50.01
2018,4,20,7,30,725.0,81.0,3.3,7.7,343.0,65.18,53.95
2018,4,20,7,45,768.5,85.0,3.5,8.3,402.0,73.77,61.42
2018,4,20,8,0,812.0,89.0,3.7,8.9,461.0,76.91,63.87
2018,4,20,8,15,840.5,92.5,3.65,9.3,517.0,79.39,65.74
2018,4,20,8,30,869.0,96.0,3.6,9.7,573.0,81.82,67.56
2018,4,20,8,45,890.0,98.5,3.5,10.15,624.5,83.34,68.55
2018,4,20,9,0,911.0,101.0,3.4,10.6,676.0,93.16,76.83
2018,4,20,9,15,924.5,104.0,3.3,11.0,722.5,95.27,78.32
2018,4,20,9,30,938.0,107.0,3.2,11.4,769.0,97.19,79.66
2018,4,20,9,45,948.0,109.0,3.05,11.85,809.0,98.3,80.29
2018,4,20,10,0,958.0,111.0,2.9,12.3,849.0,99.26,80.81
2018,4,20,10,15,966.0,112.5,2.8,12.7,882.5,147.35,87.95
2018,4,20,10,30,974.0,114.0,2.7,13.1,916.0,211.03,125.32
2018,4,20,10,45,976.0,115.0,2.55,13.5,938.5,274.0,174.57
2018,4,20,11,0,978.0,116.0,2.4,13.9,961.0,336.79,228.84
2018,4,20,11,15,981.0,117.0,2.3,14.25,978.5,399.51,284.43
2018,4,20,11,30,984.0,118.0,2.2,14.6,996.0,461.73,339.02
2018,4,20,11,45,986.0,118.0,2.1,14.95,1005.5,522.13,390.75
2018,4,20,12,0,988.0,118.0,2.0,15.3,1015.0,581.43,439.78
2018,4,20,12,15,987.5,118.5,1.95,15.55,1016.0,638.36,485.62
2018,4,20,12,30,987.0,119.0,1.9,15.8,1017.0,693.47,528.48
2018,4,20,12,45,983.0,119.0,1.8,16.1,1007.5,743.85,566.04
2018,4,20,13,0,979.0,119.0,1.7,16.4,998.0,791.57,600.37
2018,4,20,13,15,972.5,119.0,1.65,16.55,980.0,834.57,631.17
2018,4,20,13,30,966.0,119.0,1.6,16.7,962.0,874.31,657.34
2018,4,20,13,45,960.0,118.5,1.55,16.85,938.0,910.58,680.78
2018,4,20,14,0,954.0,118.0,1.5,17.0,914.0,943.33,701.73
2018,4,20,14,15,948.0,115.0,1.5,17.05,882.5,970.01,719.65
2018,4,20,14,30,942.0,112.0,1.5,17.1,851.0,992.81,735.17
2018,4,20,14,45,933.0,109.5,1.45,17.2,813.0,1009.37,745.87
2018,4,20,15,0,924.0,107.0,1.4,17.3,775.0,1021.88,754.12
2018,4,20,15,15,909.0,104.0,1.35,17.25,729.0,1023.92,756.25
2018,4,20,15,30,894.0,101.0,1.3,17.2,683.0,1021.79,756.0
2018,4,20,15,45,877.0,97.5,1.3,17.15,633.5,1026.01,761.0
2018,4,20,16,0,860.0,94.0,1.3,17.1,584.0,1013.19,755.06
2018,4,20,16,15,836.5,90.5,1.2,17.0,531.0,989.92,740.92
2018,4,20,16,30,813.0,87.0,1.1,16.9,478.0,962.96,724.43
2018,4,20,16,45,781.0,83.0,1.0,16.75,423.0,923.42,699.5
2018,4,20,17,0,749.0,79.0,0.9,16.6,368.0,880.79,672.08
2018,4,20,17,15,703.5,73.0,0.85,15.9,312.0,828.35,639.18
2018,4,20,17,30,658.0,67.0,0.8,15.2,256.0,766.77,598.13
2018,4,20,17,45,588.0,59.5,0.8,14.5,202.0,679.11,536.3
2018,4,20,18,0,518.0,52.0,0.8,13.8,148.0,592.01,470.55
2018,4,20,18,15,400.0,42.0,0.8,13.8,101.5,460.8,364.87
2018,4,20,18,30,282.0,32.0,0.8,13.8,55.0,331.17,233.12
2018,4,20,18,45,154.5,18.5,0.9,12.65,29.5,140.63,0.0
2018,4,20,19,0,27.0,5.0,1.0,11.5,4.0,0.0,0.0
2018,4,20,19,15,13.5,2.5,1.0,11.15,2.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.55,3.25,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.55,2.4,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,4,21,5,15,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,4,21,5,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,4,21,5,45,100.5,13.0,2.1,3.8,19.0,10.23,0.0
2018,4,21,6,0,201.0,26.0,2.3,4.3,38.0,19.78,3.31
2018,4,21,6,15,327.5,38.0,2.3,5.0,81.0,31.29,21.85
2018,4,21,6,30,454.0,50.0,2.3,5.7,124.0,41.1,31.66
2018,4,21,6,45,532.0,58.0,2.3,6.4,176.0,47.37,37.77
2018,4,21,7,0,610.0,66.0,2.3,7.1,228.0,53.71,43.68
2018,4,21,7,15,660.0,72.0,2.35,8.1,283.0,58.24,47.66
2018,4,21,7,30,710.0,78.0,2.4,9.1,338.0,62.77,51.47
2018,4,21,7,45,744.0,83.5,2.4,10.05,393.0,66.65,54.6
2018,4,21,8,0,778.0,89.0,2.4,11.0,448.0,76.2,62.69
2018,4,21,8,15,803.5,92.5,2.35,11.8,501.0,78.54,64.32
2018,4,21,8,30,829.0,96.0,2.3,12.6,554.0,80.82,65.89
2018,4,21,8,45,848.5,99.5,2.3,13.4,604.0,82.89,67.26
2018,4,21,9,0,868.0,103.0,2.3,14.2,654.0,84.85,68.53
2018,4,21,9,15,881.0,105.5,2.15,14.6,698.0,94.85,76.83
2018,4,21,9,30,894.0,108.0,2.0,15.0,742.0,96.39,77.8
2018,4,21,9,45,903.5,110.5,1.9,15.45,780.5,97.65,78.55
2018,4,21,10,0,913.0,113.0,1.8,15.9,819.0,98.76,79.19
2018,4,21,10,15,920.5,115.0,1.7,16.2,851.5,147.73,87.2
2018,4,21,10,30,928.0,117.0,1.6,16.5,884.0,208.79,123.25
2018,4,21,10,45,932.0,118.5,1.45,16.85,908.0,269.62,170.14
2018,4,21,11,0,936.0,120.0,1.3,17.2,932.0,330.55,221.56
2018,4,21,11,15,938.0,121.5,1.25,17.4,948.5,390.74,273.8
2018,4,21,11,30,940.0,123.0,1.2,17.6,965.0,450.38,324.98
2018,4,21,11,45,941.0,123.5,1.1,17.85,973.5,508.18,373.04
2018,4,21,12,0,942.0,124.0,1.0,18.1,982.0,564.86,418.36
2018,4,21,12,15,942.5,123.0,0.95,18.3,982.0,618.87,460.4
2018,4,21,12,30,943.0,122.0,0.9,18.5,982.0,671.18,499.64
2018,4,21,12,45,944.5,120.0,0.8,18.65,975.5,721.42,535.5
2018,4,21,13,0,946.0,118.0,0.7,18.8,969.0,769.5,568.47
2018,4,21,13,15,940.5,118.0,0.6,18.9,952.5,811.64,596.33
2018,4,21,13,30,935.0,118.0,0.5,19.0,936.0,850.7,619.74
2018,4,21,13,45,927.5,117.5,0.45,19.1,911.5,884.42,640.15
2018,4,21,14,0,920.0,117.0,0.4,19.2,887.0,914.6,658.22
2018,4,21,14,15,910.5,117.0,0.35,19.2,856.0,939.86,673.43
2018,4,21,14,30,901.0,117.0,0.3,19.2,825.0,961.37,686.39
2018,4,21,14,45,887.5,116.0,0.3,19.15,786.5,974.29,695.38
2018,4,21,15,0,874.0,115.0,0.3,19.1,748.0,983.21,702.23
2018,4,21,15,15,857.5,113.0,0.35,19.0,704.0,997.57,713.95
2018,4,21,15,30,841.0,111.0,0.4,18.9,660.0,994.65,715.13
2018,4,21,15,45,820.0,108.5,0.45,18.8,611.5,982.62,711.07
2018,4,21,16,0,799.0,106.0,0.5,18.7,563.0,966.65,704.75
2018,4,21,16,15,771.5,103.0,0.55,18.55,511.0,939.74,691.59
2018,4,21,16,30,744.0,100.0,0.6,18.4,459.0,917.3,681.25
2018,4,21,16,45,706.5,95.5,0.65,18.2,405.0,872.67,655.98
2018,4,21,17,0,669.0,91.0,0.7,18.0,351.0,825.46,628.3
2018,4,21,17,15,619.0,84.5,0.7,17.35,297.0,761.21,587.71
2018,4,21,17,30,569.0,78.0,0.7,16.7,243.0,695.53,544.05
2018,4,21,17,45,469.5,69.5,0.75,16.1,186.5,579.92,461.4
2018,4,21,18,0,370.0,61.0,0.8,15.5,130.0,464.38,373.66
2018,4,21,18,15,251.5,46.0,0.8,15.5,86.0,333.4,266.97
2018,4,21,18,30,133.0,31.0,0.8,15.5,42.0,209.64,149.78
2018,4,21,18,45,75.0,17.5,0.9,14.25,23.0,75.0,0.0
2018,4,21,19,0,17.0,4.0,1.0,13.0,4.0,0.0,0.0
2018,4,21,19,15,8.5,2.0,1.0,12.6,2.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,4,22,5,15,3.0,0.5,0.95,5.9,0.5,0.0,0.0
2018,4,22,5,30,6.0,1.0,1.0,6.4,1.0,0.0,0.0
2018,4,22,5,45,20.0,5.5,1.05,6.95,6.5,4.33,0.0
2018,4,22,6,0,34.0,10.0,1.1,7.5,12.0,7.88,0.0
2018,4,22,6,15,74.0,25.0,1.0,8.1,35.5,19.18,11.17
2018,4,22,6,30,114.0,40.0,0.9,8.7,59.0,30.22,21.62
2018,4,22,6,45,214.5,65.0,0.85,9.3,117.0,48.26,38.22
2018,4,22,7,0,315.0,90.0,0.8,9.9,175.0,64.91,53.33
2018,4,22,7,15,434.5,95.0,0.95,10.9,240.0,69.37,57.11
2018,4,22,7,30,554.0,100.0,1.1,11.9,305.0,76.11,62.77
2018,4,22,7,45,480.0,130.0,1.2,12.95,327.0,91.35,75.74
2018,4,22,8,0,406.0,160.0,1.3,14.0,349.0,107.27,89.02
2018,4,22,8,15,347.0,195.5,1.4,14.7,370.0,129.57,107.63
2018,4,22,8,30,288.0,231.0,1.5,15.4,391.0,146.77,121.59
2018,4,22,8,45,333.5,243.0,1.65,16.15,444.0,153.38,126.42
2018,4,22,9,0,379.0,255.0,1.8,16.9,497.0,159.8,131.09
2018,4,22,9,15,375.0,275.5,1.85,17.2,528.5,168.81,138.09
2018,4,22,9,30,371.0,296.0,1.9,17.5,560.0,177.27,144.6
2018,4,22,9,45,289.5,330.0,1.9,17.85,542.5,188.95,153.69
2018,4,22,10,0,208.0,364.0,1.9,18.2,525.0,214.49,174.02
2018,4,22,10,15,306.5,357.5,1.95,18.2,606.0,223.69,163.79
2018,4,22,10,30,405.0,351.0,2.0,18.2,687.0,262.89,186.17
2018,4,22,10,45,374.5,375.0,2.0,18.25,692.5,302.91,217.92
2018,4,22,11,0,344.0,399.0,2.0,18.3,698.0,340.36,249.31
2018,4,22,11,15,272.5,422.5,1.95,18.3,662.0,361.6,269.61
2018,4,22,11,30,201.0,446.0,1.9,18.3,626.0,382.83,288.71
2018,4,22,11,45,173.5,452.5,1.9,18.3,609.0,396.67,300.67
2018,4,22,12,0,146.0,459.0,1.9,18.3,592.0,407.58,309.92
2018,4,22,12,15,138.0,455.5,1.9,18.35,581.5,419.51,319.5
2018,4,22,12,30,130.0,452.0,1.9,18.4,571.0,430.08,327.88
2018,4,22,12,45,128.5,448.5,1.9,18.45,565.5,443.55,338.33
2018,4,22,13,0,127.0,445.0,1.9,18.5,560.0,456.29,348.15
2018,4,22,13,15,207.0,432.0,1.95,18.5,615.5,521.16,397.84
2018,4,22,13,30,287.0,419.0,2.0,18.5,671.0,604.08,459.62
2018,4,22,13,45,214.0,411.5,2.05,18.5,596.5,545.01,416.47
2018,4,22,14,0,141.0,404.0,2.1,18.5,522.0,492.13,377.56
2018,4,22,14,15,123.0,389.5,2.1,18.45,490.0,475.89,366.34
2018,4,22,14,30,105.0,375.0,2.1,18.4,458.0,437.02,338.15
2018,4,22,14,45,103.0,356.5,2.15,18.3,434.5,426.41,331.5
2018,4,22,15,0,101.0,338.0,2.2,18.2,411.0,414.8,323.94
2018,4,22,15,15,118.5,315.0,2.05,18.0,396.0,439.8,344.19
2018,4,22,15,30,136.0,292.0,1.9,17.8,381.0,441.37,346.88
2018,4,22,15,45,138.5,269.0,1.75,17.55,354.0,426.83,337.18
2018,4,22,16,0,141.0,246.0,1.6,17.3,327.0,410.97,326.53
2018,4,22,16,15,78.5,208.0,1.45,16.9,252.5,285.83,229.17
2018,4,22,16,30,16.0,170.0,1.3,16.5,178.0,164.31,130.96
2018,4,22,16,45,10.0,147.5,1.15,16.05,152.5,138.61,110.68
2018,4,22,17,0,4.0,125.0,1.0,15.6,127.0,112.58,89.44
2018,4,22,17,15,2.0,106.5,1.0,15.2,107.5,94.74,74.86
2018,4,22,17,30,0.0,88.0,1.0,14.8,88.0,76.64,59.74
2018,4,22,17,45,0.0,62.5,1.05,14.35,62.5,51.59,38.5
2018,4,22,18,0,0.0,37.0,1.1,13.9,37.0,28.26,18.46
2018,4,22,18,15,0.0,24.0,1.1,13.9,24.0,18.29,9.67
2018,4,22,18,30,0.0,11.0,1.1,13.9,11.0,8.35,0.7
2018,4,22,18,45,1.5,7.0,1.2,13.6,7.0,6.73,0.0
2018,4,22,19,0,3.0,3.0,1.3,13.3,3.0,0.0,0.0
2018,4,22,19,15,1.5,1.5,1.35,13.25,1.5,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,23,5,15,2.5,1.0,2.45,9.0,1.0,0.0,0.0
2018,4,23,5,30,5.0,2.0,2.6,9.2,2.0,0.0,0.0
2018,4,23,5,45,5.0,6.5,2.7,9.35,6.5,5.11,0.0
2018,4,23,6,0,5.0,11.0,2.8,9.5,11.0,8.64,0.0
2018,4,23,6,15,2.5,17.0,2.9,9.85,17.0,12.94,5.65
2018,4,23,6,30,0.0,23.0,3.0,10.2,23.0,17.5,10.06
2018,4,23,6,45,1.0,30.0,3.15,10.5,30.5,22.87,15.09
2018,4,23,7,0,2.0,37.0,3.3,10.8,38.0,28.26,20.04
2018,4,23,7,15,3.5,57.5,3.45,11.15,59.0,44.08,34.33
2018,4,23,7,30,5.0,78.0,3.6,11.5,80.0,59.55,48.09
2018,4,23,7,45,6.5,105.5,3.75,11.8,108.5,79.1,65.29
2018,4,23,8,0,8.0,133.0,3.9,12.1,137.0,98.2,81.84
2018,4,23,8,15,11.0,150.5,4.0,12.6,156.5,110.54,92.18
2018,4,23,8,30,14.0,168.0,4.1,13.1,176.0,122.77,102.31
2018,4,23,8,45,7.0,111.5,4.15,13.6,115.5,85.04,69.04
2018,4,23,9,0,0.0,55.0,4.2,14.1,55.0,42.27,31.48
2018,4,23,9,15,0.5,73.0,4.3,14.55,73.5,56.25,43.5
2018,4,23,9,30,1.0,91.0,4.4,15.0,92.0,70.29,55.44
2018,4,23,9,45,13.0,180.5,4.45,15.5,190.5,133.7,109.34
2018,4,23,10,0,25.0,270.0,4.5,16.0,289.0,177.43,145.63
2018,4,23,10,15,19.5,257.5,4.4,16.0,273.0,186.76,145.75
2018,4,23,10,30,14.0,245.0,4.3,16.0,257.0,180.87,140.82
2018,4,23,10,45,7.5,168.0,4.2,16.0,174.5,128.36,98.85
2018,4,23,11,0,1.0,91.0,4.1,16.0,92.0,70.65,52.32
2018,4,23,11,15,0.5,87.0,3.95,16.0,87.5,67.53,49.79
2018,4,23,11,30,0.0,83.0,3.8,16.0,83.0,64.34,47.16
2018,4,23,11,45,0.0,89.0,3.6,15.95,89.0,68.95,50.91
2018,4,23,12,0,0.0,95.0,3.4,15.9,95.0,73.59,54.68
2018,4,23,12,15,8.0,170.5,3.35,15.9,178.0,135.88,105.03
2018,4,23,12,30,16.0,246.0,3.3,15.9,261.0,199.41,155.66
2018,4,23,12,45,14.0,243.0,3.25,15.85,256.0,197.68,154.27
2018,4,23,13,0,12.0,240.0,3.2,15.8,251.0,195.65,152.76
2018,4,23,13,15,8.0,193.0,3.35,15.7,200.5,156.89,122.07
2018,4,23,13,30,4.0,146.0,3.5,15.6,150.0,117.18,90.28
2018,4,23,13,45,2.0,112.0,3.65,15.55,114.0,88.85,67.4
2018,4,23,14,0,0.0,78.0,3.8,15.5,78.0,60.4,44.19
2018,4,23,14,15,0.5,94.5,4.0,15.5,95.0,73.72,55.22
2018,4,23,14,30,1.0,111.0,4.2,15.5,112.0,87.34,66.49
2018,4,23,14,45,50.0,181.5,4.4,15.45,218.0,204.47,163.86
2018,4,23,15,0,99.0,252.0,4.6,15.4,324.0,344.86,277.55
2018,4,23,15,15,67.5,231.0,4.6,15.3,279.0,276.91,223.08
2018,4,23,15,30,36.0,210.0,4.6,15.2,234.0,228.48,183.72
2018,4,23,15,45,19.5,148.0,4.65,15.1,161.0,151.69,121.29
2018,4,23,16,0,3.0,86.0,4.7,15.0,88.0,69.24,52.66
2018,4,23,16,15,1.5,57.0,4.6,14.85,58.0,45.24,32.69
2018,4,23,16,30,0.0,28.0,4.5,14.7,28.0,21.39,12.55
2018,4,23,16,45,0.0,27.0,4.4,14.5,27.0,20.61,11.95
2018,4,23,17,0,0.0,26.0,4.3,14.3,26.0,19.82,11.35
2018,4,23,17,15,0.0,30.5,4.25,14.1,30.5,23.25,14.35
2018,4,23,17,30,0.0,35.0,4.2,13.9,35.0,26.7,17.34
2018,4,23,17,45,0.0,31.0,4.2,13.7,31.0,23.63,14.67
2018,4,23,18,0,0.0,27.0,4.2,13.5,27.0,20.57,11.91
2018,4,23,18,15,0.0,18.5,4.2,13.5,18.5,14.06,6.14
2018,4,23,18,30,0.0,10.0,4.2,13.5,10.0,7.58,0.19
2018,4,23,18,45,0.0,5.5,4.25,13.3,5.5,4.33,0.0
2018,4,23,19,0,0.0,1.0,4.3,13.1,1.0,0.79,0.0
2018,4,23,19,15,0.0,0.5,4.2,13.05,0.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,4,24,5,15,2.0,0.5,4.45,13.05,0.5,0.0,0.0
2018,4,24,5,30,4.0,1.0,4.5,13.1,1.0,0.0,0.0
2018,4,24,5,45,4.0,7.5,4.5,13.15,7.5,5.9,0.0
2018,4,24,6,0,4.0,14.0,4.5,13.2,14.0,10.66,1.56
2018,4,24,6,15,2.0,23.5,4.5,13.3,23.5,17.92,9.85
2018,4,24,6,30,0.0,33.0,4.5,13.4,33.0,25.19,16.7
2018,4,24,6,45,0.0,41.5,4.5,13.5,41.5,31.71,22.77
2018,4,24,7,0,0.0,50.0,4.5,13.6,50.0,38.25,28.73
2018,4,24,7,15,0.0,55.0,4.65,13.7,55.0,42.1,32.17
2018,4,24,7,30,0.0,60.0,4.8,13.8,60.0,45.96,35.53
2018,4,24,7,45,0.0,56.0,4.9,13.95,56.0,42.89,32.64
2018,4,24,8,0,0.0,52.0,5.0,14.1,52.0,39.83,29.78
2018,4,24,8,15,0.0,58.0,5.0,14.25,58.0,44.48,33.75
2018,4,24,8,30,0.0,64.0,5.0,14.4,64.0,49.15,37.7
2018,4,24,8,45,1.0,99.0,5.0,14.5,99.5,75.99,60.98
2018,4,24,9,0,2.0,134.0,5.0,14.6,135.0,100.92,82.33
2018,4,24,9,15,1.0,126.5,5.0,14.75,127.0,95.89,77.71
2018,4,24,9,30,0.0,119.0,5.0,14.9,119.0,90.68,72.99
2018,4,24,9,45,0.0,117.5,5.0,15.05,117.5,89.68,71.93
2018,4,24,10,0,0.0,116.0,5.0,15.2,116.0,88.64,70.86
2018,4,24,10,15,1.5,117.5,5.0,15.35,119.0,90.0,68.53
2018,4,24,10,30,3.0,119.0,5.0,15.5,122.0,91.54,69.57
2018,4,24,10,45,2.5,117.5,4.95,15.65,120.0,90.65,68.73
2018,4,24,11,0,2.0,116.0,4.9,15.8,118.0,89.67,67.85
2018,4,24,11,15,1.0,105.0,4.9,16.0,106.0,81.31,60.99
2018,4,24,11,30,0.0,94.0,4.9,16.2,94.0,72.72,53.94
2018,4,24,11,45,0.0,96.5,4.95,16.4,96.5,74.68,55.47
2018,4,24,12,0,0.0,99.0,5.0,16.6,99.0,76.66,57.02
2018,4,24,12,15,0.0,95.5,4.9,16.75,95.5,74.04,54.85
2018,4,24,12,30,0.0,92.0,4.8,16.9,92.0,71.39,52.67
2018,4,24,12,45,0.0,95.0,4.75,17.05,95.0,73.76,54.57
2018,4,24,13,0,0.0,98.0,4.7,17.2,98.0,76.13,56.48
2018,4,24,13,15,0.5,108.5,4.6,17.35,109.0,84.75,63.47
2018,4,24,13,30,1.0,119.0,4.5,17.5,120.0,93.47,70.55
2018,4,24,13,45,3.0,138.5,4.4,17.6,141.0,110.74,84.58
2018,4,24,14,0,5.0,158.0,4.3,17.7,162.0,128.45,98.95
2018,4,24,14,15,4.5,162.5,4.15,17.75,166.0,132.15,102.0
