Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,14,30,4.0,167.0,4.0,17.8,170.0,135.93,105.15
2018,4,24,14,45,2.5,148.0,3.9,17.85,150.0,119.18,91.77
2018,4,24,15,0,1.0,129.0,3.8,17.9,130.0,102.24,78.18
2018,4,24,15,15,0.5,110.5,3.7,17.85,111.0,86.57,65.62
2018,4,24,15,30,0.0,92.0,3.6,17.8,92.0,70.96,53.01
2018,4,24,15,45,0.0,86.0,3.55,17.8,86.0,66.25,49.3
2018,4,24,16,0,0.0,80.0,3.5,17.8,80.0,61.55,45.59
2018,4,24,16,15,0.0,83.5,3.4,17.6,83.5,64.23,48.01
2018,4,24,16,30,0.0,87.0,3.3,17.4,87.0,67.13,50.65
2018,4,24,16,45,5.5,90.5,3.25,17.25,92.5,76.47,58.97
2018,4,24,17,0,11.0,94.0,3.2,17.1,98.0,86.65,68.0
2018,4,24,17,15,5.5,63.0,3.1,16.8,65.0,53.69,40.22
2018,4,24,17,30,0.0,32.0,3.0,16.5,32.0,24.39,15.17
2018,4,24,17,45,0.0,25.0,2.9,16.2,25.0,19.03,10.59
2018,4,24,18,0,0.0,18.0,2.8,15.9,18.0,13.67,5.95
2018,4,24,18,15,0.0,13.5,2.8,15.9,13.5,10.24,2.88
2018,4,24,18,30,0.0,9.0,2.8,15.9,9.0,6.82,0.0
2018,4,24,18,45,0.0,5.0,2.6,15.4,5.0,3.78,0.0
2018,4,24,19,0,0.0,1.0,2.4,14.9,1.0,0.79,0.0
2018,4,24,19,15,0.0,0.5,2.35,14.8,0.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,4,25,5,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,4,25,5,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,25,5,45,0.0,2.0,0.9,12.6,2.0,1.57,0.0
2018,4,25,6,0,0.0,4.0,1.0,12.7,4.0,3.02,0.0
2018,4,25,6,15,0.0,8.5,1.2,12.85,8.5,6.44,0.0
2018,4,25,6,30,0.0,13.0,1.4,13.0,13.0,9.86,3.15
2018,4,25,6,45,0.0,21.5,1.55,13.1,21.5,16.35,9.08
2018,4,25,7,0,0.0,30.0,1.7,13.2,30.0,22.86,15.0
2018,4,25,7,15,1.5,46.5,1.9,13.35,47.0,35.56,26.4
2018,4,25,7,30,3.0,63.0,2.1,13.5,64.0,48.33,37.71
2018,4,25,7,45,1.5,54.5,2.25,13.65,55.0,41.76,31.7
2018,4,25,8,0,0.0,46.0,2.4,13.8,46.0,35.21,25.74
2018,4,25,8,15,0.0,39.5,2.55,14.0,39.5,30.23,21.21
2018,4,25,8,30,0.0,33.0,2.7,14.2,33.0,25.27,16.72
2018,4,25,8,45,1.0,64.5,2.8,14.35,65.0,49.6,38.0
2018,4,25,9,0,2.0,96.0,2.9,14.5,97.0,73.99,59.04
2018,4,25,9,15,5.5,150.0,2.9,14.7,153.5,112.33,91.77
2018,4,25,9,30,9.0,204.0,2.9,14.9,210.0,148.66,122.27
2018,4,25,9,45,12.0,222.0,2.85,15.15,231.0,160.77,132.01
2018,4,25,10,0,15.0,240.0,2.8,15.4,252.0,172.72,141.59
2018,4,25,10,15,37.5,270.5,2.7,15.75,301.5,184.33,142.85
2018,4,25,10,30,60.0,301.0,2.6,16.1,351.0,211.48,162.51
2018,4,25,10,45,132.0,366.5,2.5,16.45,481.0,262.09,198.59
2018,4,25,11,0,204.0,432.0,2.4,16.8,611.0,333.75,251.32
2018,4,25,11,15,162.5,413.0,2.35,17.2,557.5,331.03,251.21
2018,4,25,11,30,121.0,394.0,2.3,17.6,504.0,321.76,245.79
2018,4,25,11,45,67.5,288.0,2.2,17.95,349.5,243.83,187.34
2018,4,25,12,0,14.0,182.0,2.1,18.3,195.0,146.37,111.83
2018,4,25,12,15,49.0,250.5,2.1,18.65,295.5,220.15,169.89
2018,4,25,12,30,84.0,319.0,2.1,19.0,396.0,304.06,234.36
2018,4,25,12,45,72.5,350.0,2.05,19.35,416.0,324.69,249.41
2018,4,25,13,0,61.0,381.0,2.0,19.7,436.0,350.22,268.1
2018,4,25,13,15,111.5,396.5,2.05,19.8,495.5,421.05,322.03
2018,4,25,13,30,162.0,412.0,2.1,19.9,555.0,487.79,372.18
2018,4,25,13,45,169.5,411.0,2.1,20.0,557.5,508.54,387.58
2018,4,25,14,0,177.0,410.0,2.1,20.1,560.0,529.32,403.26
2018,4,25,14,15,165.0,386.0,2.2,20.05,522.0,510.43,390.55
2018,4,25,14,30,153.0,362.0,2.3,20.0,484.0,488.91,376.02
2018,4,25,14,45,102.0,305.5,2.35,19.95,385.0,394.72,306.12
2018,4,25,15,0,51.0,249.0,2.4,19.9,286.0,273.98,213.95
2018,4,25,15,15,269.5,227.5,2.45,19.8,407.5,516.45,406.48
2018,4,25,15,30,488.0,206.0,2.5,19.7,529.0,746.87,578.82
2018,4,25,15,45,278.5,185.0,2.55,19.6,366.5,494.76,391.51
2018,4,25,16,0,69.0,164.0,2.6,19.5,204.0,220.75,175.99
2018,4,25,16,15,38.5,128.5,2.5,19.35,150.5,155.14,123.48
2018,4,25,16,30,8.0,93.0,2.4,19.2,97.0,80.5,61.62
2018,4,25,16,45,89.0,118.5,2.25,19.1,154.5,219.61,179.23
2018,4,25,17,0,170.0,144.0,2.1,19.0,212.0,338.34,276.8
2018,4,25,17,15,369.5,107.5,1.9,18.45,226.5,536.89,436.64
2018,4,25,17,30,569.0,71.0,1.7,17.9,241.0,687.71,548.72
2018,4,25,17,45,528.5,61.5,1.45,17.4,195.0,626.78,500.45
2018,4,25,18,0,488.0,52.0,1.2,16.9,149.0,565.6,451.18
2018,4,25,18,15,389.0,42.5,1.2,16.9,105.0,452.83,360.07
2018,4,25,18,30,290.0,33.0,1.2,16.9,61.0,344.5,259.71
2018,4,25,18,45,164.5,19.5,1.25,15.65,33.5,190.41,0.0
2018,4,25,19,0,39.0,6.0,1.3,14.4,6.0,35.3,0.0
2018,4,25,19,15,19.5,3.0,1.35,14.2,3.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,26,5,15,0.0,0.5,1.3,9.95,0.5,0.0,0.0
2018,4,26,5,30,0.0,1.0,1.4,10.3,1.0,0.0,0.0
2018,4,26,5,45,0.0,11.0,1.55,10.65,11.0,8.65,0.0
2018,4,26,6,0,0.0,21.0,1.7,11.0,21.0,16.04,6.53
2018,4,26,6,15,2.5,36.0,1.8,11.3,36.5,27.19,18.21
2018,4,26,6,30,5.0,51.0,1.9,11.6,52.0,38.28,28.62
2018,4,26,6,45,13.0,73.5,2.0,11.95,77.0,54.3,43.26
2018,4,26,7,0,21.0,96.0,2.1,12.3,102.0,69.01,56.49
2018,4,26,7,15,59.5,124.5,2.2,12.75,146.5,87.82,73.08
2018,4,26,7,30,98.0,153.0,2.3,13.2,191.0,103.93,86.96
2018,4,26,7,45,107.0,177.5,2.45,13.7,224.5,118.54,99.27
2018,4,26,8,0,116.0,202.0,2.6,14.2,258.0,132.68,110.97
2018,4,26,8,15,147.5,225.5,2.55,14.7,304.5,146.35,122.08
2018,4,26,8,30,179.0,249.0,2.5,15.2,351.0,159.64,132.71
2018,4,26,8,45,326.0,240.0,2.5,15.75,445.0,151.37,124.98
2018,4,26,9,0,473.0,231.0,2.5,16.3,539.0,141.44,115.98
2018,4,26,9,15,400.0,269.0,2.35,16.7,541.5,156.76,128.36
2018,4,26,9,30,327.0,307.0,2.2,17.1,544.0,180.61,147.62
2018,4,26,9,45,411.0,295.0,2.05,17.55,608.5,163.95,133.15
2018,4,26,10,0,495.0,283.0,1.9,18.0,673.0,159.31,128.82
2018,4,26,10,15,509.5,286.0,1.75,18.3,701.0,200.26,137.51
2018,4,26,10,30,524.0,289.0,1.6,18.6,729.0,243.33,165.21
2018,4,26,10,45,550.5,282.5,1.45,18.85,756.5,285.82,197.04
2018,4,26,11,0,577.0,276.0,1.3,19.1,784.0,326.83,230.1
2018,4,26,11,15,648.0,251.0,1.25,19.2,831.0,378.47,271.19
2018,4,26,11,30,719.0,226.0,1.2,19.3,878.0,437.14,317.96
2018,4,26,11,45,488.5,337.5,1.1,19.4,782.5,458.99,339.86
2018,4,26,12,0,258.0,449.0,1.0,19.5,687.0,456.71,340.6
2018,4,26,12,15,283.5,441.0,1.05,19.55,702.5,492.27,367.86
2018,4,26,12,30,309.0,433.0,1.1,19.6,718.0,529.5,395.87
2018,4,26,12,45,327.0,426.5,1.1,19.65,726.0,564.28,421.52
2018,4,26,13,0,345.0,420.0,1.1,19.7,734.0,599.49,447.22
2018,4,26,13,15,307.0,425.5,1.2,19.65,701.5,602.72,450.46
2018,4,26,13,30,269.0,431.0,1.3,19.6,669.0,602.02,450.95
2018,4,26,13,45,232.5,420.5,1.35,19.55,622.5,569.67,429.08
2018,4,26,14,0,196.0,410.0,1.4,19.5,576.0,545.96,413.0
2018,4,26,14,15,144.0,392.5,1.4,19.45,512.0,497.96,378.44
2018,4,26,14,30,92.0,375.0,1.4,19.4,448.0,424.89,325.11
2018,4,26,14,45,64.5,326.0,1.4,19.3,376.0,358.3,276.37
2018,4,26,15,0,37.0,277.0,1.4,19.2,304.0,288.57,223.89
2018,4,26,15,15,21.5,229.5,1.3,19.05,245.0,211.43,164.66
2018,4,26,15,30,6.0,182.0,1.2,18.9,186.0,154.5,119.87
2018,4,26,15,45,4.0,149.5,1.1,18.75,152.0,124.45,96.29
2018,4,26,16,0,2.0,117.0,1.0,18.6,118.0,94.39,72.27
2018,4,26,16,15,1.0,102.5,0.9,18.35,103.0,81.21,61.8
2018,4,26,16,30,0.0,88.0,0.8,18.1,88.0,67.97,51.13
2018,4,26,16,45,0.0,65.5,0.75,17.9,65.5,50.23,36.62
2018,4,26,17,0,0.0,43.0,0.7,17.7,43.0,32.87,22.2
2018,4,26,17,15,0.0,43.0,0.65,17.4,43.0,32.85,22.31
2018,4,26,17,30,0.0,43.0,0.6,17.1,43.0,32.85,22.37
2018,4,26,17,45,0.0,36.5,0.5,16.8,36.5,27.85,18.12
2018,4,26,18,0,0.0,30.0,0.4,16.5,30.0,22.87,13.78
2018,4,26,18,15,0.0,19.0,0.4,16.5,19.0,14.44,6.44
2018,4,26,18,30,0.0,8.0,0.4,16.5,8.0,6.06,0.0
2018,4,26,18,45,0.0,5.0,0.45,15.95,5.0,3.78,0.0
2018,4,26,19,0,0.0,2.0,0.5,15.4,2.0,1.57,0.0
2018,4,26,19,15,0.0,1.0,0.5,15.25,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,0.4,14.35,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,0.4,13.95,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,27,5,15,9.0,2.0,1.85,11.85,2.0,0.0,0.0
2018,4,27,5,30,18.0,4.0,2.0,12.0,4.0,0.0,0.0
2018,4,27,5,45,109.0,18.5,2.15,12.2,27.0,14.56,0.0
2018,4,27,6,0,200.0,33.0,2.3,12.4,50.0,24.94,13.77
2018,4,27,6,15,251.5,42.5,2.35,12.65,79.0,32.13,22.45
2018,4,27,6,30,303.0,52.0,2.4,12.9,108.0,39.24,29.33
2018,4,27,6,45,168.5,52.5,2.4,13.1,85.5,39.62,29.95
2018,4,27,7,0,34.0,53.0,2.4,13.3,63.0,41.2,31.44
2018,4,27,7,15,17.0,59.0,2.4,13.7,64.0,45.53,35.24
2018,4,27,7,30,0.0,65.0,2.4,14.1,65.0,49.83,38.92
2018,4,27,7,45,0.0,82.5,2.4,14.45,82.5,63.19,50.54
2018,4,27,8,0,0.0,100.0,2.4,14.8,100.0,75.91,61.41
2018,4,27,8,15,8.0,138.5,2.4,15.3,143.0,102.83,84.42
2018,4,27,8,30,16.0,177.0,2.4,15.8,186.0,128.82,106.21
2018,4,27,8,45,111.0,230.5,2.35,16.3,302.5,149.26,122.94
2018,4,27,9,0,206.0,284.0,2.3,16.8,419.0,178.49,146.8
2018,4,27,9,15,296.0,276.5,2.35,17.2,484.0,166.45,136.1
2018,4,27,9,30,386.0,269.0,2.4,17.6,549.0,153.1,124.49
2018,4,27,9,45,455.0,263.5,2.4,18.05,610.5,149.6,121.12
2018,4,27,10,0,524.0,258.0,2.4,18.5,672.0,149.82,120.86
2018,4,27,10,15,454.0,290.5,2.45,18.75,659.0,198.46,137.68
2018,4,27,10,30,384.0,323.0,2.5,19.0,646.0,240.03,168.83
2018,4,27,10,45,321.5,371.5,2.55,19.2,647.0,294.99,214.02
2018,4,27,11,0,259.0,420.0,2.6,19.4,648.0,333.01,246.64
2018,4,27,11,15,231.0,437.0,2.6,19.55,643.5,369.17,276.25
2018,4,27,11,30,203.0,454.0,2.6,19.7,639.0,391.63,294.98
2018,4,27,11,45,195.5,456.0,2.65,19.85,635.5,411.59,311.19
2018,4,27,12,0,188.0,458.0,2.7,20.0,632.0,430.56,326.37
2018,4,27,12,15,200.0,449.5,2.7,20.0,634.5,452.21,343.47
2018,4,27,12,30,212.0,441.0,2.7,20.0,637.0,474.13,360.7
2018,4,27,12,45,138.5,409.5,2.7,20.05,537.0,421.8,322.15
2018,4,27,13,0,65.0,378.0,2.7,20.1,437.0,350.88,268.82
2018,4,27,13,15,43.5,324.5,2.75,20.05,364.0,298.59,229.7
2018,4,27,13,30,22.0,271.0,2.8,20.0,291.0,242.02,186.41
2018,4,27,13,45,42.5,312.0,2.8,20.0,348.5,299.17,231.24
2018,4,27,14,0,63.0,353.0,2.8,20.0,406.0,360.31,278.33
2018,4,27,14,15,39.0,286.5,2.75,19.95,319.0,283.92,219.91
2018,4,27,14,30,15.0,220.0,2.7,19.9,232.0,190.79,147.52
2018,4,27,14,45,7.5,151.5,2.7,19.85,157.5,126.84,97.19
2018,4,27,15,0,0.0,83.0,2.7,19.8,83.0,64.08,46.66
2018,4,27,15,15,52.0,166.0,2.6,19.7,200.5,197.27,156.04
2018,4,27,15,30,104.0,249.0,2.5,19.6,318.0,360.6,284.95
2018,4,27,15,45,316.0,213.0,2.45,19.5,402.0,565.26,446.42
2018,4,27,16,0,528.0,177.0,2.4,19.4,486.0,773.2,602.09
2018,4,27,16,15,632.5,138.0,2.25,19.25,475.5,851.1,656.36
2018,4,27,16,30,737.0,99.0,2.1,19.1,465.0,911.27,698.44
2018,4,27,16,45,706.5,93.5,2.0,19.0,412.5,872.06,672.31
2018,4,27,17,0,676.0,88.0,1.9,18.9,360.0,830.27,644.91
2018,4,27,17,15,630.5,82.0,1.65,18.3,307.0,770.82,603.89
2018,4,27,17,30,585.0,76.0,1.4,17.7,254.0,709.98,560.46
2018,4,27,17,45,519.0,68.0,1.2,17.1,203.0,626.31,498.6
2018,4,27,18,0,453.0,60.0,1.0,16.5,152.0,543.03,433.97
2018,4,27,18,15,354.0,48.5,1.0,16.5,107.5,427.93,341.73
2018,4,27,18,30,255.0,37.0,1.0,16.5,63.0,321.31,246.45
2018,4,27,18,45,146.5,22.5,1.1,15.25,35.5,184.76,0.0
2018,4,27,19,0,38.0,8.0,1.2,14.0,8.0,36.1,0.0
2018,4,27,19,15,19.0,4.0,1.25,13.85,4.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,28,5,15,5.5,2.0,1.15,8.9,2.0,0.0,0.0
2018,4,28,5,30,11.0,4.0,1.2,9.5,4.0,0.0,0.0
2018,4,28,5,45,55.0,18.5,1.2,10.1,23.0,14.56,0.0
2018,4,28,6,0,99.0,33.0,1.2,10.7,42.0,24.53,14.07
2018,4,28,6,15,220.5,50.0,1.35,11.4,87.0,37.23,27.14
2018,4,28,6,30,342.0,67.0,1.5,12.1,132.0,49.92,38.97
2018,4,28,6,45,424.5,77.5,1.65,12.8,184.0,57.85,46.3
2018,4,28,7,0,507.0,88.0,1.8,13.5,236.0,68.86,56.09
2018,4,28,7,15,558.5,96.5,1.7,14.2,289.5,74.47,60.85
2018,4,28,7,30,610.0,105.0,1.6,14.9,343.0,79.99,65.37
2018,4,28,7,45,640.0,113.0,1.45,15.65,394.5,84.65,69.01
2018,4,28,8,0,670.0,121.0,1.3,16.4,446.0,89.12,72.4
2018,4,28,8,15,704.0,124.5,1.55,17.25,499.0,90.54,73.12
2018,4,28,8,30,738.0,128.0,1.8,18.1,552.0,91.97,73.86
2018,4,28,8,45,758.0,133.0,2.0,19.0,600.0,93.93,75.03
2018,4,28,9,0,778.0,138.0,2.2,19.9,648.0,95.76,76.08
2018,4,28,9,15,794.5,141.0,2.35,20.25,691.5,104.57,83.17
2018,4,28,9,30,811.0,144.0,2.5,20.6,735.0,104.98,83.19
2018,4,28,9,45,823.5,145.5,2.65,20.9,772.0,104.32,82.37
2018,4,28,10,0,836.0,147.0,2.8,21.2,809.0,110.61,87.34
2018,4,28,10,15,844.0,149.5,2.9,21.4,840.0,167.55,98.41
2018,4,28,10,30,852.0,152.0,3.0,21.6,871.0,225.7,136.6
2018,4,28,10,45,858.5,154.0,3.15,21.8,896.0,284.24,183.12
2018,4,28,11,0,865.0,156.0,3.3,22.0,921.0,343.4,233.46
2018,4,28,11,15,869.5,157.0,3.35,22.15,938.0,401.66,283.97
2018,4,28,11,30,874.0,158.0,3.4,22.3,955.0,459.83,333.91
2018,4,28,11,45,867.0,162.0,3.5,22.4,959.0,514.52,380.48
2018,4,28,12,0,860.0,166.0,3.6,22.5,963.0,567.57,424.53
2018,4,28,12,15,867.5,161.0,3.65,22.6,965.0,620.37,467.11
2018,4,28,12,30,875.0,156.0,3.7,22.7,967.0,665.0,502.92
2018,4,28,12,45,892.5,144.5,3.75,22.75,966.0,716.31,542.78
2018,4,28,13,0,910.0,133.0,3.8,22.8,965.0,766.35,580.96
2018,4,28,13,15,905.5,132.5,3.8,22.85,949.0,807.11,611.45
2018,4,28,13,30,901.0,132.0,3.8,22.9,933.0,844.95,638.05
2018,4,28,13,45,893.5,131.0,3.8,22.9,908.5,876.77,660.34
2018,4,28,14,0,886.0,130.0,3.8,22.9,884.0,905.13,680.31
2018,4,28,14,15,868.0,132.5,3.75,22.85,850.0,923.79,693.58
2018,4,28,14,30,850.0,135.0,3.7,22.8,816.0,952.25,713.68
2018,4,28,14,45,849.0,128.5,3.65,22.75,782.5,970.36,726.78
2018,4,28,15,0,848.0,122.0,3.6,22.7,749.0,984.74,737.58
2018,4,28,15,15,832.0,120.0,3.5,22.6,706.0,985.56,739.24
2018,4,28,15,30,816.0,118.0,3.4,22.5,663.0,982.39,738.48
2018,4,28,15,45,795.0,115.5,3.3,22.4,615.0,969.7,731.47
2018,4,28,16,0,774.0,113.0,3.2,22.3,567.0,953.17,722.04
2018,4,28,16,15,747.0,109.5,2.95,21.95,516.0,933.48,710.09
2018,4,28,16,30,720.0,106.0,2.7,21.6,465.0,903.46,690.94
2018,4,28,16,45,682.5,102.0,2.5,21.25,412.0,859.22,662.12
2018,4,28,17,0,645.0,98.0,2.3,20.9,359.0,812.44,631.04
2018,4,28,17,15,595.0,92.0,2.15,20.25,306.0,748.68,587.97
2018,4,28,17,30,545.0,86.0,2.0,19.6,253.0,683.43,542.2
2018,4,28,17,45,374.0,80.0,1.85,18.9,184.5,498.16,403.41
2018,4,28,18,0,203.0,74.0,1.7,18.2,116.0,308.3,252.23
2018,4,28,18,15,167.5,55.5,1.7,18.2,83.5,251.05,203.4
2018,4,28,18,30,132.0,37.0,1.7,18.2,51.0,194.46,150.07
2018,4,28,18,45,80.5,22.5,1.6,17.25,29.5,117.93,11.22
2018,4,28,19,0,29.0,8.0,1.5,16.3,8.0,29.05,0.0
2018,4,28,19,15,14.5,4.0,1.7,16.25,4.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,29,5,15,16.5,3.0,1.8,5.25,3.0,0.0,0.0
2018,4,29,5,30,33.0,6.0,2.0,5.6,6.0,4.72,0.0
2018,4,29,5,45,163.0,20.5,2.2,5.95,34.0,16.13,0.0
2018,4,29,6,0,293.0,35.0,2.4,6.3,62.0,29.01,18.44
2018,4,29,6,15,405.0,45.5,2.7,6.8,109.0,37.43,27.89
2018,4,29,6,30,517.0,56.0,3.0,7.3,156.0,45.96,36.17
2018,4,29,6,45,588.5,62.5,3.3,7.85,210.0,51.05,41.05
2018,4,29,7,0,660.0,69.0,3.6,8.4,264.0,56.24,45.78
2018,4,29,7,15,706.5,75.0,3.75,8.85,320.5,60.79,49.77
2018,4,29,7,30,753.0,81.0,3.9,9.3,377.0,70.68,58.47
2018,4,29,7,45,786.0,84.5,4.05,9.75,432.5,73.31,60.53
2018,4,29,8,0,819.0,88.0,4.2,10.2,488.0,75.94,62.54
2018,4,29,8,15,843.0,92.0,4.2,10.6,542.0,78.69,64.64
2018,4,29,8,30,867.0,96.0,4.2,11.0,596.0,81.33,66.64
2018,4,29,8,45,884.5,98.5,4.15,11.45,645.5,82.72,67.53
2018,4,29,9,0,902.0,101.0,4.1,11.9,695.0,92.94,76.12
2018,4,29,9,15,916.0,102.5,4.05,12.3,740.0,94.09,76.78
2018,4,29,9,30,930.0,104.0,4.0,12.7,785.0,95.11,77.35
2018,4,29,9,45,941.5,105.5,3.95,13.1,824.5,95.91,77.75
2018,4,29,10,0,953.0,107.0,3.9,13.5,864.0,106.55,74.24
2018,4,29,10,15,960.5,108.0,3.8,13.85,896.5,167.85,96.94
2018,4,29,10,30,968.0,109.0,3.7,14.2,929.0,230.05,139.12
2018,4,29,10,45,972.0,109.5,3.65,14.5,952.0,291.86,190.12
2018,4,29,11,0,976.0,110.0,3.6,14.8,975.0,353.7,244.76
2018,4,29,11,15,979.0,110.0,3.55,15.1,991.5,414.69,299.5
2018,4,29,11,30,982.0,110.0,3.5,15.4,1008.0,475.13,353.07
2018,4,29,11,45,984.5,110.0,3.45,15.7,1017.0,534.58,404.47
2018,4,29,12,0,987.0,110.0,3.4,16.0,1026.0,592.98,453.45
2018,4,29,12,15,986.5,110.5,3.35,16.2,1026.5,648.77,499.06
2018,4,29,12,30,986.0,111.0,3.3,16.4,1027.0,702.75,541.87
2018,4,29,12,45,981.5,111.0,3.25,16.6,1017.0,751.63,579.74
2018,4,29,13,0,977.0,111.0,3.2,16.8,1007.0,797.82,614.63
2018,4,29,13,15,973.5,110.0,3.15,16.95,990.5,841.03,645.98
2018,4,29,13,30,970.0,109.0,3.1,17.1,974.0,881.17,673.45
2018,4,29,13,45,965.5,107.5,3.05,17.2,950.0,916.78,697.74
2018,4,29,14,0,961.0,106.0,3.0,17.3,926.0,948.9,719.56
2018,4,29,14,15,953.0,105.5,2.95,17.35,894.5,975.25,737.6
2018,4,29,14,30,945.0,105.0,2.9,17.4,863.0,997.79,753.13
2018,4,29,14,45,934.0,103.0,2.9,17.4,824.0,1012.04,763.82
2018,4,29,15,0,923.0,101.0,2.9,17.4,785.0,1022.21,772.03
2018,4,29,15,15,910.5,98.5,2.85,17.35,741.0,1026.32,776.07
2018,4,29,15,30,898.0,96.0,2.8,17.3,697.0,1026.4,777.66
2018,4,29,15,45,881.0,93.5,2.75,17.2,648.5,1018.03,773.91
2018,4,29,16,0,864.0,91.0,2.7,17.1,600.0,1018.8,776.6
2018,4,29,16,15,842.5,88.0,2.6,16.85,548.0,997.6,764.34
2018,4,29,16,30,821.0,85.0,2.5,16.6,496.0,972.82,749.82
2018,4,29,16,45,791.0,81.0,2.35,16.35,441.5,934.82,725.49
2018,4,29,17,0,761.0,77.0,2.2,16.1,387.0,893.86,698.73
2018,4,29,17,15,719.5,72.0,1.95,15.35,331.5,837.67,660.63
2018,4,29,17,30,678.0,67.0,1.7,14.6,276.0,787.91,625.74
2018,4,29,17,45,616.0,60.5,1.5,13.8,222.5,708.37,567.52
2018,4,29,18,0,554.0,54.0,1.3,13.0,169.0,629.17,506.39
2018,4,29,18,15,453.5,45.0,1.3,13.0,121.5,513.47,413.5
2018,4,29,18,30,353.0,36.0,1.3,13.0,74.0,401.71,314.25
2018,4,29,18,45,211.0,22.5,1.4,11.4,42.0,238.14,59.1
2018,4,29,19,0,69.0,9.0,1.5,9.8,10.0,61.24,0.0
2018,4,29,19,15,34.5,4.5,1.5,9.6,5.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,4,30,5,15,17.5,3.0,1.1,3.5,3.0,0.0,0.0
2018,4,30,5,30,35.0,6.0,1.2,4.2,6.0,4.72,0.0
2018,4,30,5,45,163.0,21.0,1.3,4.9,35.0,15.97,0.0
2018,4,30,6,0,291.0,36.0,1.4,5.6,64.0,29.79,19.52
2018,4,30,6,15,400.5,46.5,1.45,6.35,110.5,38.17,28.7
2018,4,30,6,30,510.0,57.0,1.5,7.1,157.0,46.65,36.89
2018,4,30,6,45,580.5,63.5,1.55,7.8,210.5,51.7,41.68
2018,4,30,7,0,651.0,70.0,1.6,8.5,264.0,56.84,46.33
2018,4,30,7,15,698.5,75.0,1.55,9.4,320.0,60.64,49.54
2018,4,30,7,30,746.0,80.0,1.5,10.3,376.0,69.75,57.4
2018,4,30,7,45,781.5,83.5,1.45,11.2,432.0,72.46,59.39
2018,4,30,8,0,817.0,87.0,1.4,12.1,488.0,75.15,61.34
2018,4,30,8,15,840.5,90.0,1.4,12.75,541.0,77.22,62.76
2018,4,30,8,30,864.0,93.0,1.4,13.4,594.0,79.22,64.12
2018,4,30,8,45,881.0,95.5,1.45,14.05,643.0,89.12,72.31
2018,4,30,9,0,898.0,98.0,1.5,14.7,692.0,91.1,73.6
2018,4,30,9,15,910.5,100.0,1.45,15.1,736.0,92.51,74.48
2018,4,30,9,30,923.0,102.0,1.4,15.5,780.0,93.77,75.25
2018,4,30,9,45,933.0,103.5,1.3,15.9,818.5,94.54,75.61
2018,4,30,10,0,943.0,105.0,1.2,16.3,857.0,107.42,72.42
2018,4,30,10,15,949.5,107.0,1.25,16.7,889.0,168.43,95.74
2018,4,30,10,30,956.0,109.0,1.3,17.1,921.0,230.25,137.25
2018,4,30,10,45,960.0,110.0,1.3,17.45,944.5,291.54,186.64
2018,4,30,11,0,964.0,111.0,1.3,17.8,968.0,352.87,239.2
2018,4,30,11,15,965.5,112.0,1.4,18.1,983.5,413.18,291.82
2018,4,30,11,30,967.0,113.0,1.5,18.4,999.0,472.83,343.18
2018,4,30,11,45,968.0,114.0,1.6,18.65,1007.5,531.38,392.49
2018,4,30,12,0,969.0,115.0,1.7,18.9,1016.0,588.8,439.5
2018,4,30,12,15,967.5,115.0,1.8,19.1,1015.0,642.75,482.73
2018,4,30,12,30,966.0,115.0,1.9,19.3,1014.0,694.81,523.39
2018,4,30,12,45,965.0,113.5,2.0,19.5,1006.0,743.92,560.96
2018,4,30,13,0,964.0,112.0,2.1,19.7,998.0,790.62,596.02
2018,4,30,13,15,959.5,112.0,2.2,19.85,981.5,833.3,627.08
2018,4,30,13,30,955.0,112.0,2.3,20.0,965.0,872.93,654.54
2018,4,30,13,45,948.0,111.5,2.35,20.1,940.0,906.82,677.8
2018,4,30,14,0,941.0,111.0,2.4,20.2,915.0,937.17,698.75
2018,4,30,14,15,933.5,109.5,2.4,20.25,884.0,962.46,716.07
2018,4,30,14,30,926.0,108.0,2.4,20.3,853.0,983.96,731.0
2018,4,30,14,45,915.0,106.0,2.4,20.35,814.5,997.77,741.04
2018,4,30,15,0,904.0,104.0,2.4,20.4,776.0,1007.59,748.68
2018,4,30,15,15,891.0,101.5,2.4,20.4,732.5,1010.91,752.42
2018,4,30,15,30,878.0,99.0,2.4,20.4,689.0,1010.28,753.81
2018,4,30,15,45,862.0,96.0,2.35,20.35,641.0,1002.19,750.09
2018,4,30,16,0,846.0,93.0,2.3,20.3,593.0,1003.39,752.77
2018,4,30,16,15,824.0,89.5,2.15,20.05,541.5,981.0,739.2
2018,4,30,16,30,802.0,86.0,2.0,19.8,490.0,955.08,723.45
2018,4,30,16,45,772.0,82.0,1.9,19.55,436.0,917.17,699.99
2018,4,30,17,0,742.0,78.0,1.8,19.3,382.0,876.37,674.17
2018,4,30,17,15,699.0,73.0,1.65,18.45,327.0,826.24,641.99
2018,4,30,17,30,656.0,68.0,1.5,17.6,272.0,768.18,602.8
2018,4,30,17,45,592.0,62.0,1.35,16.75,219.5,687.86,545.33
2018,4,30,18,0,528.0,56.0,1.2,15.9,167.0,607.91,484.9
2018,4,30,18,15,428.5,46.5,1.2,15.9,120.0,493.02,393.7
2018,4,30,18,30,329.0,37.0,1.2,15.9,73.0,382.11,297.44
2018,4,30,18,45,195.0,23.0,1.25,14.45,41.5,227.32,77.64
2018,4,30,19,0,61.0,9.0,1.3,13.0,10.0,54.97,0.0
2018,4,30,19,15,30.5,4.5,1.3,12.75,5.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,1,5,15,17.0,4.0,1.15,7.25,4.0,0.0,0.0
2018,5,1,5,30,34.0,8.0,1.1,7.9,8.0,6.29,0.0
2018,5,1,5,45,144.5,23.0,1.1,8.6,35.5,17.4,0.0
2018,5,1,6,0,255.0,38.0,1.1,9.3,63.0,28.8,18.65
2018,5,1,6,15,380.5,48.0,1.25,10.1,111.0,39.23,29.25
2018,5,1,6,30,506.0,58.0,1.4,10.9,159.0,47.37,36.99
2018,5,1,6,45,573.0,65.0,1.55,11.7,212.0,52.73,41.97
2018,5,1,7,0,640.0,72.0,1.7,12.5,265.0,58.15,46.76
2018,5,1,7,15,685.5,78.0,1.5,13.2,320.5,62.56,50.5
2018,5,1,7,30,731.0,84.0,1.3,13.9,376.0,66.94,54.08
2018,5,1,7,45,763.0,88.5,1.1,14.65,431.0,75.75,61.46
2018,5,1,8,0,795.0,93.0,0.9,15.4,486.0,78.93,63.78
2018,5,1,8,15,818.0,97.0,0.95,16.35,538.5,81.47,65.5
2018,5,1,8,30,841.0,101.0,1.0,17.3,591.0,83.92,67.11
2018,5,1,8,45,858.0,104.5,1.1,18.3,640.0,85.77,68.2
2018,5,1,9,0,875.0,108.0,1.2,19.3,689.0,87.5,69.19
2018,5,1,9,15,887.5,110.5,1.2,20.1,732.5,97.62,77.26
2018,5,1,9,30,900.0,113.0,1.2,20.9,776.0,98.94,77.9
2018,5,1,9,45,909.0,114.5,1.25,21.7,813.0,99.47,77.92
2018,5,1,10,0,918.0,116.0,1.3,22.5,850.0,114.16,74.68
2018,5,1,10,15,925.5,118.0,1.2,22.9,882.0,173.88,97.96
2018,5,1,10,30,933.0,120.0,1.1,23.3,914.0,234.52,137.94
2018,5,1,10,45,936.5,121.5,1.05,23.7,937.0,294.7,185.2
2018,5,1,11,0,940.0,123.0,1.0,24.1,960.0,354.9,235.17
2018,5,1,11,15,942.5,123.5,1.1,24.3,976.0,413.99,285.3
2018,5,1,11,30,945.0,124.0,1.2,24.5,992.0,472.55,334.34
2018,5,1,11,45,946.0,124.5,1.3,24.7,1000.0,529.7,381.18
2018,5,1,12,0,947.0,125.0,1.4,24.9,1008.0,585.74,425.86
2018,5,1,12,15,944.0,126.0,1.55,24.95,1006.5,638.55,467.58
2018,5,1,12,30,941.0,127.0,1.7,25.0,1005.0,689.44,506.92
2018,5,1,12,45,937.0,128.0,1.8,25.1,996.5,737.53,542.95
2018,5,1,13,0,933.0,129.0,1.9,25.2,988.0,783.18,576.54
2018,5,1,13,15,928.5,128.0,2.0,25.2,971.0,824.16,606.54
2018,5,1,13,30,924.0,127.0,2.1,25.2,954.0,862.13,632.68
2018,5,1,13,45,918.5,126.0,2.2,25.2,930.5,896.08,656.2
2018,5,1,14,0,913.0,125.0,2.3,25.2,907.0,926.66,677.6
2018,5,1,14,15,905.0,123.0,2.3,25.15,875.5,950.54,693.92
2018,5,1,14,30,897.0,121.0,2.3,25.1,844.0,970.67,707.97
2018,5,1,14,45,886.0,119.0,2.35,25.05,806.5,984.15,718.39
2018,5,1,15,0,875.0,117.0,2.4,25.0,769.0,993.74,726.54
2018,5,1,15,15,862.0,114.0,2.35,24.85,726.0,1010.11,738.57
2018,5,1,15,30,849.0,111.0,2.3,24.7,683.0,1008.93,739.33
2018,5,1,15,45,832.0,108.0,2.25,24.55,635.5,999.77,735.26
2018,5,1,16,0,815.0,105.0,2.2,24.4,588.0,986.77,728.89
2018,5,1,16,15,792.0,101.0,2.1,24.05,537.0,962.78,715.4
2018,5,1,16,30,769.0,97.0,2.0,23.7,486.0,935.28,699.61
2018,5,1,16,45,737.5,92.0,1.9,23.35,432.0,902.18,679.89
2018,5,1,17,0,706.0,87.0,1.8,23.0,378.0,859.59,653.34
2018,5,1,17,15,662.5,81.0,1.7,22.1,323.5,801.56,616.66
2018,5,1,17,30,619.0,75.0,1.6,21.2,269.0,742.07,577.43
2018,5,1,17,45,555.5,67.5,1.5,20.3,217.0,660.7,520.11
2018,5,1,18,0,492.0,60.0,1.4,19.4,165.0,579.66,459.75
2018,5,1,18,15,395.0,50.0,1.4,19.4,119.0,466.87,370.57
2018,5,1,18,30,298.0,40.0,1.4,19.4,73.0,360.76,279.56
2018,5,1,18,45,176.0,25.0,1.5,18.0,42.0,217.93,90.33
2018,5,1,19,0,54.0,10.0,1.6,16.6,11.0,50.27,0.0
2018,5,1,19,15,27.0,5.0,1.65,16.4,5.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,2,5,15,20.0,4.0,1.35,10.8,4.0,0.0,0.0
2018,5,2,5,30,40.0,8.0,1.4,11.5,8.0,6.29,0.0
2018,5,2,5,45,150.5,23.0,1.45,12.15,36.5,17.43,0.0
2018,5,2,6,0,261.0,38.0,1.5,12.8,65.0,28.84,18.58
2018,5,2,6,15,359.5,49.5,1.65,13.55,109.5,40.27,29.76
2018,5,2,6,30,458.0,61.0,1.8,14.3,154.0,49.31,38.2
2018,5,2,6,45,500.5,70.0,1.9,15.0,199.0,55.77,44.1
2018,5,2,7,0,543.0,79.0,2.0,15.7,244.0,62.09,49.63
2018,5,2,7,15,534.5,95.0,2.0,16.45,283.5,72.61,58.65
2018,5,2,7,30,526.0,111.0,2.0,17.2,323.0,82.47,66.89
2018,5,2,7,45,589.5,114.0,2.0,18.0,382.5,83.97,67.73
2018,5,2,8,0,653.0,117.0,2.0,18.8,442.0,85.66,68.72
2018,5,2,8,15,725.5,112.5,2.05,19.55,508.5,82.96,65.95
2018,5,2,8,30,798.0,108.0,2.1,20.3,575.0,87.46,69.35
2018,5,2,8,45,817.0,111.0,2.1,21.1,623.0,88.8,70.02
2018,5,2,9,0,836.0,114.0,2.1,21.9,671.0,90.05,70.63
2018,5,2,9,15,849.0,116.5,2.15,22.5,713.5,90.74,70.84
2018,5,2,9,30,862.0,119.0,2.2,23.1,756.0,91.34,71.0
2018,5,2,9,45,872.5,121.0,2.2,23.7,793.5,101.52,79.07
2018,5,2,10,0,883.0,123.0,2.2,24.3,831.0,118.06,76.28
2018,5,2,10,15,890.0,125.0,2.2,24.65,861.5,175.64,99.75
2018,5,2,10,30,897.0,127.0,2.2,25.0,892.0,234.09,138.84
2018,5,2,10,45,901.0,129.0,2.2,25.35,915.5,292.53,185.18
2018,5,2,11,0,905.0,131.0,2.2,25.7,939.0,351.09,234.36
2018,5,2,11,15,908.5,132.0,2.3,25.85,955.5,408.84,283.74
2018,5,2,11,30,912.0,133.0,2.4,26.0,972.0,466.24,332.25
2018,5,2,11,45,913.0,133.0,2.45,26.2,979.5,521.33,377.81
2018,5,2,12,0,914.0,133.0,2.5,26.4,987.0,575.36,421.27
2018,5,2,12,15,913.5,133.5,2.6,26.45,987.0,627.63,462.62
2018,5,2,12,30,913.0,134.0,2.7,26.5,987.0,678.29,501.77
2018,5,2,12,45,911.0,133.5,2.8,26.55,979.0,725.36,537.52
2018,5,2,13,0,909.0,133.0,2.9,26.6,971.0,770.17,570.97
2018,5,2,13,15,904.5,132.0,2.95,26.6,954.5,810.16,600.4
2018,5,2,13,30,900.0,131.0,3.0,26.6,938.0,847.21,625.9
2018,5,2,13,45,894.0,130.0,3.05,26.6,914.5,879.9,648.43
2018,5,2,14,0,888.0,129.0,3.1,26.6,891.0,909.26,668.8
2018,5,2,14,15,880.0,127.0,3.1,26.5,860.5,932.43,685.08
2018,5,2,14,30,872.0,125.0,3.1,26.4,830.0,951.93,699.1
2018,5,2,14,45,860.5,123.5,3.1,26.3,793.0,964.9,708.99
2018,5,2,15,0,849.0,122.0,3.1,26.2,756.0,987.99,725.75
2018,5,2,15,15,835.5,119.0,3.05,26.05,713.5,989.93,728.45
2018,5,2,15,30,822.0,116.0,3.0,25.9,671.0,987.94,728.92
2018,5,2,15,45,804.0,112.5,2.95,25.7,624.0,976.97,723.79
2018,5,2,16,0,786.0,109.0,2.9,25.5,577.0,962.21,716.35
2018,5,2,16,15,763.0,104.5,2.8,25.1,526.5,937.58,702.51
2018,5,2,16,30,740.0,100.0,2.7,24.7,476.0,916.83,691.31
2018,5,2,16,45,709.0,95.0,2.55,24.35,423.5,877.56,666.72
2018,5,2,17,0,678.0,90.0,2.4,24.0,371.0,835.75,640.03
2018,5,2,17,15,634.5,84.0,2.25,23.25,318.0,778.07,602.36
2018,5,2,17,30,591.0,78.0,2.1,22.5,265.0,718.97,562.26
2018,5,2,17,45,482.0,73.0,1.95,21.8,206.5,597.96,474.42
2018,5,2,18,0,373.0,68.0,1.8,21.1,148.0,475.21,381.15
2018,5,2,18,15,327.0,54.5,1.8,21.1,110.5,409.8,327.26
2018,5,2,18,30,281.0,41.0,1.8,21.1,73.0,347.33,269.85
2018,5,2,18,45,169.5,26.0,1.75,19.8,42.5,215.59,102.53
2018,5,2,19,0,58.0,11.0,1.7,18.5,12.0,54.21,0.0
2018,5,2,19,15,29.0,5.5,1.7,18.3,6.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.75,17.9,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,3,5,15,21.0,4.5,1.85,12.7,4.5,0.0,0.0
2018,5,3,5,30,42.0,9.0,2.1,13.2,9.0,7.08,0.0
2018,5,3,5,45,149.0,23.5,2.3,13.7,37.0,17.81,0.0
2018,5,3,6,0,256.0,38.0,2.5,14.2,65.0,28.84,18.61
2018,5,3,6,15,351.5,49.5,2.6,14.75,109.0,40.14,29.53
2018,5,3,6,30,447.0,61.0,2.7,15.3,153.0,49.14,37.91
2018,5,3,6,45,513.5,68.5,2.8,15.9,203.5,54.69,42.98
2018,5,3,7,0,580.0,76.0,2.9,16.5,254.0,60.26,47.86
2018,5,3,7,15,624.5,82.0,3.05,17.15,306.5,64.43,51.32
2018,5,3,7,30,669.0,88.0,3.2,17.8,359.0,68.57,54.64
2018,5,3,7,45,690.5,95.0,3.35,18.5,408.5,72.87,58.02
2018,5,3,8,0,712.0,102.0,3.5,19.2,458.0,76.97,61.17
2018,5,3,8,15,628.0,139.0,3.5,19.8,477.0,97.65,78.45
2018,5,3,8,30,544.0,176.0,3.5,20.4,496.0,115.91,93.41
2018,5,3,8,45,536.0,196.5,3.5,21.0,533.0,125.5,100.92
2018,5,3,9,0,528.0,217.0,3.5,21.6,570.0,134.41,107.79
2018,5,3,9,15,501.0,244.5,3.45,22.15,596.5,145.69,116.58
2018,5,3,9,30,474.0,272.0,3.4,22.7,623.0,156.04,124.52
2018,5,3,9,45,432.0,305.5,3.35,23.2,638.0,167.9,133.66
2018,5,3,10,0,390.0,339.0,3.3,23.7,653.0,203.36,148.81
2018,5,3,10,15,423.0,343.0,3.3,24.1,695.0,228.28,157.39
2018,5,3,10,30,456.0,347.0,3.3,24.5,737.0,270.81,185.65
2018,5,3,10,45,644.0,254.0,3.25,24.9,821.5,295.8,198.37
2018,5,3,11,0,832.0,161.0,3.2,25.3,906.0,345.55,234.02
2018,5,3,11,15,860.0,147.0,3.25,25.5,929.0,401.95,281.71
2018,5,3,11,30,888.0,133.0,3.3,25.7,952.0,457.92,328.87
2018,5,3,11,45,847.5,161.0,3.3,25.95,948.0,512.15,374.14
2018,5,3,12,0,807.0,189.0,3.3,26.2,944.0,562.88,415.01
2018,5,3,12,15,781.0,206.0,3.35,26.3,937.0,609.6,451.88
2018,5,3,12,30,755.0,223.0,3.4,26.4,930.0,657.65,488.41
2018,5,3,12,45,645.0,285.0,3.4,26.5,885.5,677.17,502.67
2018,5,3,13,0,535.0,347.0,3.4,26.6,841.0,688.84,510.42
2018,5,3,13,15,573.0,321.5,3.45,26.6,843.0,732.11,542.85
2018,5,3,13,30,611.0,296.0,3.5,26.6,845.0,775.52,574.97
2018,5,3,13,45,700.5,235.5,3.55,26.6,849.5,833.25,618.0
2018,5,3,14,0,790.0,175.0,3.6,26.6,854.0,880.0,652.49
2018,5,3,14,15,822.0,151.0,3.6,26.55,836.5,917.22,678.19
2018,5,3,14,30,854.0,127.0,3.6,26.5,819.0,937.66,692.75
2018,5,3,14,45,844.5,125.0,3.6,26.4,783.5,965.33,712.52
2018,5,3,15,0,835.0,123.0,3.6,26.3,748.0,975.88,720.99
2018,5,3,15,15,762.5,142.5,3.55,26.15,688.5,943.22,700.74
2018,5,3,15,30,690.0,162.0,3.5,26.0,629.0,915.22,683.91
2018,5,3,15,45,588.5,181.0,3.45,25.8,560.0,843.17,636.85
2018,5,3,16,0,487.0,200.0,3.4,25.6,491.0,758.81,579.05
2018,5,3,16,15,542.0,166.5,3.25,25.3,464.0,781.51,598.89
2018,5,3,16,30,597.0,133.0,3.1,25.0,437.0,812.0,622.12
2018,5,3,16,45,636.0,111.5,2.95,24.65,404.0,824.95,633.08
2018,5,3,17,0,675.0,90.0,2.8,24.3,371.0,832.85,640.5
2018,5,3,17,15,553.5,93.0,2.55,23.65,302.5,709.71,554.49
2018,5,3,17,30,432.0,96.0,2.3,23.0,234.0,579.04,460.25
2018,5,3,17,45,299.0,87.5,2.1,22.35,174.5,437.15,352.42
2018,5,3,18,0,166.0,79.0,1.9,21.7,115.0,279.93,226.54
2018,5,3,18,15,172.0,59.0,1.9,21.7,87.5,257.84,207.44
2018,5,3,18,30,178.0,39.0,1.9,21.7,60.0,254.36,198.41
2018,5,3,18,45,121.5,25.5,1.85,20.45,36.5,176.03,91.95
2018,5,3,19,0,65.0,12.0,1.8,19.2,13.0,60.51,0.0
2018,5,3,19,15,32.5,6.0,1.8,19.0,6.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.85,18.6,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.95,18.25,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,4,5,15,24.5,4.5,2.0,12.5,5.0,0.0,0.0
2018,5,4,5,30,49.0,9.0,2.3,13.0,10.0,7.08,0.0
2018,5,4,5,45,161.5,24.0,2.55,13.5,39.5,18.21,1.09
2018,5,4,6,0,274.0,39.0,2.8,14.0,69.0,29.65,19.46
2018,5,4,6,15,365.0,50.0,2.9,14.6,113.0,40.57,29.97
2018,5,4,6,30,456.0,61.0,3.0,15.2,157.0,49.15,37.96
2018,5,4,6,45,516.5,70.0,3.1,15.85,207.5,55.82,44.0
2018,5,4,7,0,577.0,79.0,3.2,16.5,258.0,62.41,49.75
2018,5,4,7,15,620.5,85.5,3.4,17.15,310.5,66.84,53.42
2018,5,4,7,30,664.0,92.0,3.6,17.8,363.0,71.21,56.94
2018,5,4,7,45,683.0,99.5,3.75,18.5,411.5,75.7,60.46
2018,5,4,8,0,702.0,107.0,3.9,19.2,460.0,79.96,63.73
2018,5,4,8,15,738.5,108.5,3.95,19.85,514.0,80.6,63.88
2018,5,4,8,30,775.0,110.0,4.0,20.5,568.0,88.08,69.85
2018,5,4,8,45,793.0,113.5,4.0,21.1,615.0,89.62,70.75
2018,5,4,9,0,811.0,117.0,4.0,21.7,662.0,91.05,71.57
2018,5,4,9,15,824.5,120.0,3.95,22.25,704.0,91.93,71.95
2018,5,4,9,30,838.0,123.0,3.9,22.8,746.0,92.71,72.26
2018,5,4,9,45,821.5,138.5,3.85,23.3,774.5,99.4,77.5
2018,5,4,10,0,805.0,154.0,3.8,23.8,803.0,124.91,80.75
2018,5,4,10,15,758.5,187.0,3.75,24.15,816.5,182.38,109.52
2018,5,4,10,30,712.0,220.0,3.7,24.5,830.0,244.09,154.91
2018,5,4,10,45,766.0,195.5,3.65,24.9,868.0,292.18,191.44
2018,5,4,11,0,820.0,171.0,3.6,25.3,906.0,349.65,237.92
2018,5,4,11,15,854.5,153.0,3.65,25.5,931.0,403.62,283.64
2018,5,4,11,30,889.0,135.0,3.7,25.7,956.0,460.93,331.76
2018,5,4,11,45,891.0,135.0,3.7,25.95,964.0,515.06,376.92
2018,5,4,12,0,893.0,135.0,3.7,26.2,972.0,568.28,420.11
2018,5,4,12,15,892.5,135.0,3.75,26.3,972.0,618.98,460.6
2018,5,4,12,30,892.0,135.0,3.8,26.4,972.0,668.1,498.89
2018,5,4,12,45,890.5,134.0,3.85,26.5,964.0,714.0,533.99
2018,5,4,13,0,889.0,133.0,3.9,26.6,956.0,757.7,566.78
2018,5,4,13,15,885.0,132.0,3.95,26.65,940.0,797.07,596.07
2018,5,4,13,30,881.0,131.0,4.0,26.7,924.0,833.59,621.49
2018,5,4,13,45,874.5,130.5,4.0,26.7,901.0,865.44,643.59
2018,5,4,14,0,868.0,130.0,4.0,26.7,878.0,894.02,663.49
2018,5,4,14,15,859.5,128.0,3.95,26.65,847.5,916.02,678.89
