Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,14,30,851.0,126.0,3.9,26.6,817.0,934.4,691.98
2018,5,4,14,45,840.0,124.0,3.85,26.55,780.5,960.41,710.32
2018,5,4,15,0,829.0,122.0,3.8,26.5,744.0,969.33,717.3
2018,5,4,15,15,814.0,119.5,3.7,26.35,702.0,969.9,718.97
2018,5,4,15,30,799.0,117.0,3.6,26.2,660.0,966.61,718.28
2018,5,4,15,45,780.5,113.5,3.55,26.0,613.5,954.85,712.57
2018,5,4,16,0,762.0,110.0,3.5,25.8,567.0,939.4,704.53
2018,5,4,16,15,737.0,107.0,3.3,25.5,517.5,921.42,694.15
2018,5,4,16,30,712.0,104.0,3.1,25.2,468.0,893.88,677.21
2018,5,4,16,45,679.5,99.0,2.9,24.85,416.5,853.25,651.22
2018,5,4,17,0,647.0,94.0,2.7,24.5,365.0,810.18,623.13
2018,5,4,17,15,597.5,88.5,2.5,23.9,312.0,747.58,580.97
2018,5,4,17,30,548.0,83.0,2.3,23.3,259.0,683.74,536.55
2018,5,4,17,45,389.0,80.0,2.05,22.65,193.5,511.15,408.65
2018,5,4,18,0,230.0,77.0,1.8,22.0,128.0,334.77,270.74
2018,5,4,18,15,182.0,59.0,1.8,22.0,92.5,265.98,213.75
2018,5,4,18,30,134.0,41.0,1.8,22.0,57.0,198.66,154.86
2018,5,4,18,45,88.5,26.0,1.75,21.05,34.5,133.56,74.36
2018,5,4,19,0,43.0,11.0,1.7,20.1,12.0,42.45,0.0
2018,5,4,19,15,21.5,5.5,1.7,20.0,6.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.7,19.75,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.55,19.3,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.35,18.9,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.15,18.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.95,17.95,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.55,17.2,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.45,17.05,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.35,16.95,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,5,5,5,15,4.5,3.0,0.25,17.15,3.0,0.0,0.0
2018,5,5,5,30,9.0,6.0,0.2,17.4,6.0,4.72,0.0
2018,5,5,5,45,15.5,17.5,0.15,17.65,18.5,13.57,0.67
2018,5,5,6,0,22.0,29.0,0.1,17.9,31.0,22.31,13.19
2018,5,5,6,15,99.5,51.0,0.25,18.25,71.0,38.11,27.52
2018,5,5,6,30,177.0,73.0,0.4,18.6,111.0,53.01,40.86
2018,5,5,6,45,270.0,88.0,0.6,18.95,164.0,64.1,50.67
2018,5,5,7,0,363.0,103.0,0.8,19.3,217.0,73.67,58.94
2018,5,5,7,15,281.0,132.0,1.05,19.8,230.0,92.06,74.56
2018,5,5,7,30,199.0,161.0,1.3,20.3,243.0,110.78,90.16
2018,5,5,7,45,211.0,181.0,1.55,20.8,278.5,123.09,100.09
2018,5,5,8,0,223.0,201.0,1.8,21.3,314.0,129.94,105.3
2018,5,5,8,15,155.0,226.5,1.9,21.75,309.0,147.56,119.43
2018,5,5,8,30,87.0,252.0,2.0,22.2,304.0,166.31,134.28
2018,5,5,8,45,102.5,276.0,2.1,22.6,342.0,180.13,144.96
2018,5,5,9,0,118.0,300.0,2.2,23.0,380.0,183.61,147.15
2018,5,5,9,15,76.0,294.0,2.15,23.2,346.5,190.54,152.24
2018,5,5,9,30,34.0,288.0,2.1,23.4,313.0,186.85,148.75
2018,5,5,9,45,23.0,260.0,2.1,23.6,277.5,172.0,136.37
2018,5,5,10,0,12.0,232.0,2.1,23.8,242.0,168.68,127.29
2018,5,5,10,15,14.5,257.0,2.05,23.85,269.5,187.52,141.2
2018,5,5,10,30,17.0,282.0,2.0,23.9,297.0,206.99,155.61
2018,5,5,10,45,15.5,272.0,1.95,23.95,286.0,202.95,152.38
2018,5,5,11,0,14.0,262.0,1.9,24.0,275.0,198.22,148.76
2018,5,5,11,15,13.5,253.0,1.8,24.05,265.5,193.97,145.48
2018,5,5,11,30,13.0,244.0,1.7,24.1,256.0,189.33,141.94
2018,5,5,11,45,15.0,262.5,1.6,24.1,276.5,205.67,154.33
2018,5,5,12,0,17.0,281.0,1.5,24.1,297.0,222.55,167.02
2018,5,5,12,15,18.5,296.0,1.4,24.1,313.5,237.08,177.89
2018,5,5,12,30,20.0,311.0,1.3,24.1,330.0,252.08,189.06
2018,5,5,12,45,42.5,359.5,1.25,24.1,399.0,313.25,234.68
2018,5,5,13,0,65.0,408.0,1.2,24.1,468.0,376.02,280.52
2018,5,5,13,15,83.0,415.0,1.2,24.05,490.5,405.01,301.82
2018,5,5,13,30,101.0,422.0,1.2,24.0,513.0,435.76,324.54
2018,5,5,13,45,168.5,421.5,1.2,24.0,569.0,518.6,384.99
2018,5,5,14,0,236.0,421.0,1.2,24.0,625.0,592.32,437.82
2018,5,5,14,15,227.0,405.0,1.2,23.95,595.5,585.51,433.38
2018,5,5,14,30,218.0,389.0,1.2,23.9,566.0,576.58,428.19
2018,5,5,14,45,175.5,368.0,1.2,23.9,506.5,528.47,394.67
2018,5,5,15,0,133.0,347.0,1.2,23.9,447.0,476.88,358.34
2018,5,5,15,15,124.5,326.5,1.2,23.85,416.0,456.73,345.15
2018,5,5,15,30,116.0,306.0,1.2,23.8,385.0,435.1,330.55
2018,5,5,15,45,84.0,277.0,1.2,23.75,332.0,354.17,271.57
2018,5,5,16,0,52.0,248.0,1.2,23.7,279.0,295.65,227.96
2018,5,5,16,15,44.0,222.5,1.15,23.45,247.0,264.58,205.26
2018,5,5,16,30,36.0,197.0,1.1,23.2,215.0,232.64,181.39
2018,5,5,16,45,20.0,163.0,1.0,23.0,173.0,162.75,126.8
2018,5,5,17,0,4.0,129.0,0.9,22.8,131.0,114.24,87.98
2018,5,5,17,15,2.0,105.5,0.85,22.45,106.5,90.83,69.39
2018,5,5,17,30,0.0,82.0,0.8,22.1,82.0,67.11,50.13
2018,5,5,17,45,0.0,61.0,0.7,21.7,61.0,47.76,34.23
2018,5,5,18,0,0.0,40.0,0.6,21.3,40.0,30.56,19.88
2018,5,5,18,15,0.0,30.0,0.6,21.3,30.0,22.88,13.29
2018,5,5,18,30,0.0,20.0,0.6,21.3,20.0,15.22,6.62
2018,5,5,18,45,1.0,12.5,0.65,20.8,12.5,10.32,0.84
2018,5,5,19,0,2.0,5.0,0.7,20.3,5.0,5.51,0.0
2018,5,5,19,15,1.0,2.5,0.75,20.1,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.85,18.9,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.95,18.55,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.05,18.2,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.15,17.85,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,5,6,5,15,2.0,2.5,0.7,15.45,2.5,0.0,0.0
2018,5,6,5,30,4.0,5.0,0.7,15.9,5.0,3.93,0.0
2018,5,6,5,45,5.0,10.0,0.75,16.3,10.5,7.85,0.0
2018,5,6,6,0,6.0,15.0,0.8,16.7,16.0,11.79,4.37
2018,5,6,6,15,6.0,21.5,0.85,17.25,22.5,16.93,9.18
2018,5,6,6,30,6.0,28.0,0.9,17.8,29.0,21.38,13.26
2018,5,6,6,45,10.5,39.0,1.0,18.3,42.0,30.73,21.57
2018,5,6,7,0,15.0,50.0,1.1,18.8,55.0,38.98,28.79
2018,5,6,7,15,65.5,101.5,1.15,19.3,128.0,73.1,58.39
2018,5,6,7,30,116.0,153.0,1.2,19.8,201.0,105.0,85.42
2018,5,6,7,45,272.0,155.0,1.3,20.25,287.5,105.47,85.31
2018,5,6,8,0,428.0,157.0,1.4,20.7,374.0,104.73,84.24
2018,5,6,8,15,249.5,195.0,1.45,21.0,324.5,126.6,102.21
2018,5,6,8,30,71.0,233.0,1.5,21.3,275.0,156.23,126.3
2018,5,6,8,45,262.5,229.0,1.5,21.6,403.5,143.28,115.0
2018,5,6,9,0,454.0,225.0,1.5,21.9,532.0,136.13,108.69
2018,5,6,9,15,590.5,199.0,1.55,22.15,624.5,121.88,96.59
2018,5,6,9,30,727.0,173.0,1.6,22.4,717.0,108.47,85.25
2018,5,6,9,45,744.0,174.0,1.65,22.65,754.5,106.98,83.8
2018,5,6,10,0,761.0,175.0,1.7,22.9,792.0,128.34,82.44
2018,5,6,10,15,701.0,201.0,1.85,23.15,785.5,186.17,114.13
2018,5,6,10,30,641.0,227.0,2.0,23.4,779.0,238.02,153.24
2018,5,6,10,45,334.0,244.5,2.15,23.65,532.5,225.23,157.41
2018,5,6,11,0,27.0,262.0,2.3,23.9,286.0,194.53,145.71
2018,5,6,11,15,39.5,236.0,2.4,24.15,272.0,185.95,139.0
2018,5,6,11,30,52.0,210.0,2.5,24.4,258.0,175.54,131.09
2018,5,6,11,45,201.0,298.5,2.6,24.65,487.0,309.4,231.73
2018,5,6,12,0,350.0,387.0,2.7,24.9,716.0,467.91,348.19
2018,5,6,12,15,252.5,363.0,2.8,25.05,600.5,423.8,317.16
2018,5,6,12,30,155.0,339.0,2.9,25.2,485.0,365.5,275.02
2018,5,6,12,45,180.5,265.0,2.95,25.3,433.5,343.04,260.21
2018,5,6,13,0,206.0,191.0,3.0,25.4,382.0,324.66,248.34
2018,5,6,13,15,483.5,193.0,3.0,25.4,632.0,559.33,425.65
2018,5,6,13,30,761.0,195.0,3.0,25.4,882.0,805.03,600.62
2018,5,6,13,45,805.0,167.0,3.0,25.45,878.0,853.46,633.35
2018,5,6,14,0,849.0,139.0,3.0,25.5,874.0,886.56,655.82
2018,5,6,14,15,527.0,211.0,2.95,25.45,662.0,717.43,538.35
2018,5,6,14,30,205.0,283.0,2.9,25.4,450.0,479.51,363.88
2018,5,6,14,45,131.0,249.0,2.85,25.4,354.0,365.48,280.18
2018,5,6,15,0,57.0,215.0,2.8,25.4,258.0,246.04,188.76
2018,5,6,15,15,28.5,139.5,2.75,25.25,161.0,148.96,113.66
2018,5,6,15,30,0.0,64.0,2.7,25.1,64.0,49.27,33.97
2018,5,6,15,45,2.5,93.5,2.6,24.95,95.0,74.64,54.61
2018,5,6,16,0,5.0,123.0,2.5,24.8,126.0,102.48,77.15
2018,5,6,16,15,82.0,134.0,2.4,24.5,176.5,223.57,176.72
2018,5,6,16,30,159.0,145.0,2.3,24.2,227.0,340.27,270.32
2018,5,6,16,45,214.0,134.5,2.2,23.9,232.5,386.44,308.28
2018,5,6,17,0,269.0,124.0,2.1,23.6,238.0,430.72,344.78
2018,5,6,17,15,134.5,73.5,2.0,22.95,130.5,230.49,186.92
2018,5,6,17,30,0.0,23.0,1.9,22.3,23.0,17.51,8.94
2018,5,6,17,45,46.0,20.0,1.8,21.65,30.5,71.76,56.5
2018,5,6,18,0,92.0,17.0,1.7,21.0,38.0,121.94,99.45
2018,5,6,18,15,204.0,29.0,1.7,21.0,59.0,263.52,214.67
2018,5,6,18,30,316.0,41.0,1.7,21.0,80.0,375.67,295.23
2018,5,6,18,45,197.5,27.5,1.95,19.7,48.0,245.77,156.85
2018,5,6,19,0,79.0,14.0,2.2,18.4,16.0,73.14,0.0
2018,5,6,19,15,39.5,7.0,2.4,18.2,8.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.85,17.8,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,7,5,15,18.5,5.5,1.4,11.55,6.0,0.0,0.0
2018,5,7,5,30,37.0,11.0,1.7,12.1,12.0,8.65,0.0
2018,5,7,5,45,89.5,27.0,1.95,12.6,36.0,20.15,6.66
2018,5,7,6,0,142.0,43.0,2.2,13.1,60.0,31.86,21.77
2018,5,7,6,15,236.0,59.5,2.3,13.65,104.0,43.94,33.18
2018,5,7,6,30,330.0,76.0,2.4,14.2,148.0,55.93,44.19
2018,5,7,6,45,420.0,86.0,2.5,14.75,203.5,63.46,51.0
2018,5,7,7,0,510.0,96.0,2.6,15.3,259.0,71.05,57.62
2018,5,7,7,15,530.5,107.0,2.8,15.95,303.0,78.24,63.68
2018,5,7,7,30,551.0,118.0,3.0,16.6,347.0,87.4,71.3
2018,5,7,7,45,473.0,149.0,3.15,17.2,364.0,101.99,83.51
2018,5,7,8,0,395.0,180.0,3.3,17.8,381.0,117.49,96.3
2018,5,7,8,15,502.0,172.5,3.35,18.2,455.0,114.01,92.82
2018,5,7,8,30,609.0,165.0,3.4,18.6,529.0,110.93,89.76
2018,5,7,8,45,686.5,155.0,3.45,19.05,596.0,104.19,83.63
2018,5,7,9,0,764.0,145.0,3.5,19.5,663.0,98.36,78.32
2018,5,7,9,15,770.0,152.0,3.5,19.8,702.0,100.49,79.82
2018,5,7,9,30,776.0,159.0,3.5,20.1,741.0,111.53,88.78
2018,5,7,9,45,780.0,165.0,3.5,20.45,774.5,112.73,89.46
2018,5,7,10,0,784.0,171.0,3.5,20.8,808.0,138.28,89.96
2018,5,7,10,15,695.0,219.0,3.5,21.05,799.0,196.57,123.56
2018,5,7,10,30,606.0,267.0,3.5,21.3,790.0,255.3,169.9
2018,5,7,10,45,553.5,304.5,3.45,21.6,792.0,312.04,217.21
2018,5,7,11,0,501.0,342.0,3.4,21.9,794.0,359.14,257.81
2018,5,7,11,15,474.0,361.0,3.35,22.05,794.5,399.98,292.59
2018,5,7,11,30,447.0,380.0,3.3,22.2,795.0,438.49,324.78
2018,5,7,11,45,489.0,367.5,3.25,22.35,825.5,487.62,363.34
2018,5,7,12,0,531.0,355.0,3.2,22.5,856.0,540.3,404.09
2018,5,7,12,15,689.5,263.0,3.15,22.55,913.5,604.1,453.55
2018,5,7,12,30,848.0,171.0,3.1,22.6,971.0,676.74,509.48
2018,5,7,12,45,859.5,161.0,3.05,22.7,966.5,724.53,545.44
2018,5,7,13,0,871.0,151.0,3.0,22.8,962.0,760.71,572.93
2018,5,7,13,15,767.0,208.0,2.9,22.75,913.5,789.73,592.02
2018,5,7,13,30,663.0,265.0,2.8,22.7,865.0,794.55,594.07
2018,5,7,13,45,649.0,264.5,2.75,22.65,839.5,816.91,610.41
2018,5,7,14,0,635.0,264.0,2.7,22.6,814.0,835.68,623.98
2018,5,7,14,15,729.0,206.0,2.65,22.55,817.0,896.26,668.39
2018,5,7,14,30,823.0,148.0,2.6,22.5,820.0,945.38,701.42
2018,5,7,14,45,810.5,146.0,2.55,22.4,783.5,956.37,709.27
2018,5,7,15,0,798.0,144.0,2.5,22.3,747.0,963.48,715.05
2018,5,7,15,15,784.5,139.5,2.45,22.25,705.0,963.14,715.96
2018,5,7,15,30,771.0,135.0,2.4,22.2,663.0,958.95,714.55
2018,5,7,15,45,753.0,130.5,2.4,22.1,617.0,954.56,713.83
2018,5,7,16,0,735.0,126.0,2.4,22.0,571.0,938.84,705.67
2018,5,7,16,15,710.0,121.5,2.3,21.8,521.5,912.57,689.86
2018,5,7,16,30,685.0,117.0,2.2,21.6,472.0,883.15,671.9
2018,5,7,16,45,652.0,111.5,2.05,21.4,420.5,841.49,644.86
2018,5,7,17,0,619.0,106.0,1.9,21.2,369.0,797.35,615.73
2018,5,7,17,15,573.5,99.0,1.7,20.65,317.0,736.91,574.65
2018,5,7,17,30,528.0,92.0,1.5,20.1,265.0,675.04,531.32
2018,5,7,17,45,466.0,82.5,1.3,19.6,215.0,587.14,466.87
2018,5,7,18,0,404.0,73.0,1.1,19.1,165.0,510.05,407.9
2018,5,7,18,15,322.0,60.0,1.1,19.1,121.5,412.28,330.37
2018,5,7,18,30,240.0,47.0,1.1,19.1,78.0,319.51,251.93
2018,5,7,18,45,146.0,30.0,1.05,17.85,46.5,209.52,138.36
2018,5,7,19,0,52.0,13.0,1.0,16.6,15.0,51.14,0.0
2018,5,7,19,15,26.0,6.5,1.0,16.45,7.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,8,5,15,29.0,6.5,1.4,12.1,7.0,0.0,0.0
2018,5,8,5,30,58.0,13.0,1.7,12.6,14.0,10.23,0.0
2018,5,8,5,45,164.0,28.0,1.95,13.05,45.0,21.17,8.25
2018,5,8,6,0,270.0,43.0,2.2,13.5,76.0,32.53,22.39
2018,5,8,6,15,360.0,54.5,2.25,14.0,121.0,41.37,30.91
2018,5,8,6,30,450.0,66.0,2.3,14.5,166.0,52.84,41.43
2018,5,8,6,45,514.0,74.0,2.4,14.95,217.0,58.64,46.69
2018,5,8,7,0,578.0,82.0,2.5,15.4,268.0,64.44,51.75
2018,5,8,7,15,623.0,87.5,2.65,15.95,320.5,68.1,54.76
2018,5,8,7,30,668.0,93.0,2.8,16.5,373.0,71.77,57.67
2018,5,8,7,45,696.0,98.5,2.9,17.05,424.0,75.06,60.2
2018,5,8,8,0,724.0,104.0,3.0,17.6,475.0,78.24,62.6
2018,5,8,8,15,701.5,122.5,3.1,18.1,511.5,88.26,70.84
2018,5,8,8,30,679.0,141.0,3.2,18.6,548.0,97.5,78.34
2018,5,8,8,45,648.5,164.5,3.3,19.05,578.0,108.79,87.51
2018,5,8,9,0,618.0,188.0,3.4,19.5,608.0,119.18,95.84
2018,5,8,9,15,601.5,209.5,3.4,19.9,639.5,127.94,102.75
2018,5,8,9,30,585.0,231.0,3.4,20.3,671.0,135.94,108.99
2018,5,8,9,45,643.0,218.5,3.4,20.65,724.0,126.91,101.12
2018,5,8,10,0,701.0,206.0,3.4,21.0,777.0,143.81,95.11
2018,5,8,10,15,601.0,266.5,3.3,21.25,768.5,212.43,139.23
2018,5,8,10,30,501.0,327.0,3.2,21.5,760.0,273.52,187.98
2018,5,8,10,45,567.5,301.5,3.15,21.8,804.5,314.78,218.43
2018,5,8,11,0,634.0,276.0,3.1,22.1,849.0,357.16,252.1
2018,5,8,11,15,762.5,207.0,3.05,22.3,908.0,406.8,291.36
2018,5,8,11,30,891.0,138.0,3.0,22.5,967.0,468.54,340.97
2018,5,8,11,45,774.5,198.0,2.95,22.75,923.0,508.07,376.0
2018,5,8,12,0,658.0,258.0,2.9,23.0,879.0,538.33,401.75
2018,5,8,12,15,731.0,222.5,2.85,23.1,913.0,600.02,449.36
2018,5,8,12,30,804.0,187.0,2.8,23.2,947.0,661.77,496.3
2018,5,8,12,45,775.0,200.5,2.75,23.35,928.0,698.49,523.57
2018,5,8,13,0,746.0,214.0,2.7,23.5,909.0,738.02,551.89
2018,5,8,13,15,700.0,231.0,2.65,23.55,875.0,758.51,566.48
2018,5,8,13,30,654.0,248.0,2.6,23.6,841.0,773.57,576.99
2018,5,8,13,45,667.0,238.5,2.55,23.65,830.0,810.15,603.12
2018,5,8,14,0,680.0,229.0,2.5,23.7,819.0,844.62,627.37
2018,5,8,14,15,730.5,197.5,2.45,23.65,812.0,889.71,659.44
2018,5,8,14,30,781.0,166.0,2.4,23.6,805.0,923.99,682.51
2018,5,8,14,45,799.5,150.5,2.35,23.55,780.0,950.66,700.62
2018,5,8,15,0,818.0,135.0,2.3,23.5,755.0,973.9,716.59
2018,5,8,15,15,804.5,131.5,2.25,23.4,713.0,974.75,718.21
2018,5,8,15,30,791.0,128.0,2.2,23.3,671.0,971.75,717.7
2018,5,8,15,45,773.0,124.0,2.15,23.15,624.5,959.86,711.67
2018,5,8,16,0,755.0,120.0,2.1,23.0,578.0,951.94,708.47
2018,5,8,16,15,732.5,115.5,2.0,22.75,529.0,928.16,694.51
2018,5,8,16,30,710.0,111.0,1.9,22.5,480.0,901.18,678.51
2018,5,8,16,45,680.0,105.0,1.75,22.3,428.0,861.76,653.24
2018,5,8,17,0,650.0,99.0,1.6,22.1,376.0,819.81,625.93
2018,5,8,17,15,609.0,92.0,1.45,21.45,324.0,763.54,589.01
2018,5,8,17,30,568.0,85.0,1.3,20.8,272.0,705.79,549.85
2018,5,8,17,45,511.5,76.0,1.15,20.2,222.0,629.92,495.67
2018,5,8,18,0,455.0,67.0,1.0,19.6,172.0,554.2,439.06
2018,5,8,18,15,370.0,56.0,1.0,19.6,127.0,448.24,356.52
2018,5,8,18,30,285.0,45.0,1.0,19.6,82.0,354.13,278.54
2018,5,8,18,45,180.0,30.5,1.0,18.25,50.0,239.67,163.16
2018,5,8,19,0,75.0,16.0,1.0,16.9,18.0,71.61,0.0
2018,5,8,19,15,37.5,8.0,1.0,16.7,9.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,5,9,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,5,9,5,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,5,9,5,15,35.0,6.5,0.7,12.7,7.5,0.0,0.0
2018,5,9,5,30,70.0,13.0,0.7,13.1,15.0,10.23,0.0
2018,5,9,5,45,177.0,28.0,0.7,13.5,46.5,21.22,9.08
2018,5,9,6,0,284.0,43.0,0.7,13.9,78.0,32.62,22.56
2018,5,9,6,15,369.5,54.5,0.7,14.5,123.0,41.46,31.0
2018,5,9,6,30,455.0,66.0,0.7,15.1,168.0,52.82,41.36
2018,5,9,6,45,515.0,74.5,0.7,15.7,218.5,58.98,46.87
2018,5,9,7,0,575.0,83.0,0.7,16.3,269.0,65.08,52.13
2018,5,9,7,15,618.0,89.0,0.7,17.05,321.5,69.05,55.32
2018,5,9,7,30,661.0,95.0,0.7,17.8,374.0,72.97,58.37
2018,5,9,7,45,693.5,99.5,0.65,18.5,426.0,75.63,60.27
2018,5,9,8,0,726.0,104.0,0.6,19.2,478.0,78.24,62.09
2018,5,9,8,15,749.0,108.5,0.6,19.7,528.0,87.32,69.44
2018,5,9,8,30,772.0,113.0,0.6,20.2,578.0,89.67,71.02
2018,5,9,8,45,789.5,116.5,0.55,20.75,624.5,91.09,71.81
2018,5,9,9,0,807.0,120.0,0.5,21.3,671.0,92.41,72.53
2018,5,9,9,15,823.0,121.5,0.5,21.65,713.5,92.37,72.2
2018,5,9,9,30,839.0,123.0,0.5,22.0,756.0,92.3,71.86
2018,5,9,9,45,852.0,124.0,0.45,22.35,793.5,101.96,79.54
2018,5,9,10,0,865.0,125.0,0.4,22.7,831.0,130.79,79.67
2018,5,9,10,15,872.5,126.5,0.35,22.95,861.0,186.56,106.36
2018,5,9,10,30,880.0,128.0,0.3,23.2,891.0,243.23,145.6
2018,5,9,10,45,884.5,130.0,0.25,23.5,914.0,300.16,190.49
2018,5,9,11,0,889.0,132.0,0.2,23.8,937.0,357.28,237.2
2018,5,9,11,15,891.5,133.5,0.2,24.0,952.5,413.39,283.39
2018,5,9,11,30,894.0,135.0,0.2,24.2,968.0,469.1,328.25
2018,5,9,11,45,894.0,136.5,0.2,24.4,975.5,523.04,370.49
2018,5,9,12,0,894.0,138.0,0.2,24.6,983.0,575.96,410.53
2018,5,9,12,15,896.0,136.0,0.3,24.75,983.5,626.49,448.81
2018,5,9,12,30,898.0,134.0,0.4,24.9,984.0,675.6,485.25
2018,5,9,12,45,899.5,131.5,0.5,25.0,977.0,722.33,519.43
2018,5,9,13,0,901.0,129.0,0.6,25.1,970.0,767.04,551.65
2018,5,9,13,15,896.0,129.0,0.65,25.15,954.0,806.49,578.95
2018,5,9,13,30,891.0,129.0,0.7,25.2,938.0,843.07,602.9
2018,5,9,13,45,883.5,129.0,0.8,25.25,914.5,874.51,624.45
2018,5,9,14,0,876.0,129.0,0.9,25.3,891.0,902.62,644.02
2018,5,9,14,15,867.0,127.5,0.95,25.25,860.5,924.55,659.25
2018,5,9,14,30,858.0,126.0,1.0,25.2,830.0,942.86,672.42
2018,5,9,14,45,846.5,124.5,1.1,25.15,793.5,955.14,682.87
2018,5,9,15,0,835.0,123.0,1.2,25.1,757.0,977.8,700.07
2018,5,9,15,15,821.5,120.5,1.2,25.0,715.5,979.77,702.79
2018,5,9,15,30,808.0,118.0,1.2,24.9,674.0,977.9,703.54
2018,5,9,15,45,790.0,115.0,1.25,24.8,628.0,967.15,699.71
2018,5,9,16,0,772.0,112.0,1.3,24.7,582.0,952.72,693.72
2018,5,9,16,15,749.0,108.5,1.25,24.55,533.0,929.07,680.43
2018,5,9,16,30,726.0,105.0,1.2,24.4,484.0,909.8,670.06
2018,5,9,16,45,696.0,99.5,1.15,24.3,432.0,870.86,646.49
2018,5,9,17,0,666.0,94.0,1.1,24.2,380.0,829.4,621.02
2018,5,9,17,15,625.0,88.0,1.0,23.7,328.0,774.25,585.83
2018,5,9,17,30,584.0,82.0,0.9,23.2,276.0,717.63,548.49
2018,5,9,17,45,520.5,74.5,0.85,22.75,224.5,636.73,492.7
2018,5,9,18,0,457.0,67.0,0.8,22.3,173.0,556.18,434.38
2018,5,9,18,15,380.0,56.0,0.8,22.3,129.0,456.8,358.29
2018,5,9,18,30,303.0,45.0,0.8,22.3,85.0,369.05,286.55
2018,5,9,18,45,195.0,30.5,0.85,20.95,52.0,253.08,174.47
2018,5,9,19,0,87.0,16.0,0.9,19.6,19.0,81.08,0.0
2018,5,9,19,15,43.5,8.0,0.95,19.25,9.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,5,10,5,15,1.0,5.0,1.65,14.3,5.0,0.0,0.0
2018,5,10,5,30,2.0,10.0,1.9,14.7,10.0,7.87,0.0
2018,5,10,5,45,31.0,27.0,2.15,15.1,31.0,20.24,8.87
2018,5,10,6,0,60.0,44.0,2.4,15.5,52.0,32.5,22.3
2018,5,10,6,15,113.5,63.5,2.4,15.95,86.5,46.39,35.1
2018,5,10,6,30,167.0,83.0,2.4,16.4,121.0,59.41,46.91
2018,5,10,6,45,296.0,92.5,2.45,16.85,181.0,66.29,53.06
2018,5,10,7,0,425.0,102.0,2.5,17.3,241.0,73.75,59.5
2018,5,10,7,15,498.5,108.0,2.7,18.1,298.5,78.32,63.17
2018,5,10,7,30,572.0,114.0,2.9,18.9,356.0,84.63,68.22
2018,5,10,7,45,617.0,117.5,3.1,19.65,409.5,86.18,69.1
2018,5,10,8,0,662.0,121.0,3.3,20.4,463.0,87.81,70.04
2018,5,10,8,15,687.0,126.0,3.45,21.1,512.0,89.97,71.42
2018,5,10,8,30,712.0,131.0,3.6,21.8,561.0,92.01,72.71
2018,5,10,8,45,731.0,134.5,3.8,22.5,606.0,92.89,73.01
2018,5,10,9,0,750.0,138.0,4.0,23.2,651.0,93.68,73.26
2018,5,10,9,15,756.0,145.5,4.1,23.7,690.0,104.65,82.02
2018,5,10,9,30,762.0,153.0,4.2,24.2,729.0,107.13,83.7
2018,5,10,9,45,763.0,162.0,4.25,24.7,762.5,110.0,85.71
2018,5,10,10,0,764.0,171.0,4.3,25.2,796.0,141.33,89.09
2018,5,10,10,15,772.5,174.0,4.35,25.55,825.5,193.69,115.71
2018,5,10,10,30,781.0,177.0,4.4,25.9,855.0,247.36,153.95
2018,5,10,10,45,787.0,179.0,4.45,26.25,877.5,300.95,197.33
2018,5,10,11,0,793.0,181.0,4.5,26.6,900.0,355.17,243.13
2018,5,10,11,15,796.0,182.5,4.5,26.75,915.0,408.45,288.7
2018,5,10,11,30,799.0,184.0,4.5,26.9,930.0,461.65,333.56
2018,5,10,11,45,800.0,184.5,4.55,27.05,937.0,512.97,376.18
2018,5,10,12,0,801.0,185.0,4.6,27.2,944.0,563.58,417.18
2018,5,10,12,15,797.0,188.0,4.55,27.2,943.0,612.12,455.56
2018,5,10,12,30,793.0,191.0,4.5,27.2,942.0,659.11,491.79
2018,5,10,12,45,785.5,194.0,4.45,27.2,933.0,701.9,524.23
2018,5,10,13,0,778.0,197.0,4.4,27.2,924.0,742.32,554.3
2018,5,10,13,15,707.5,230.0,4.3,27.05,883.0,764.33,569.86
2018,5,10,13,30,637.0,263.0,4.2,26.9,842.0,773.1,575.94
2018,5,10,13,45,656.0,246.5,4.05,26.8,830.0,808.5,601.88
2018,5,10,14,0,675.0,230.0,3.9,26.7,818.0,841.74,625.93
2018,5,10,14,15,524.5,288.5,3.7,26.5,736.0,782.8,582.91
2018,5,10,14,30,374.0,347.0,3.5,26.3,654.0,701.48,524.2
2018,5,10,14,45,253.0,300.0,3.3,26.1,503.5,554.87,419.9
2018,5,10,15,0,132.0,253.0,3.1,25.9,353.0,377.6,289.22
2018,5,10,15,15,115.5,205.5,2.9,25.55,289.5,318.63,246.43
2018,5,10,15,30,99.0,158.0,2.7,25.2,226.0,257.24,200.48
2018,5,10,15,45,49.5,99.5,2.45,24.9,133.5,149.14,115.55
2018,5,10,16,0,0.0,41.0,2.2,24.6,41.0,31.45,19.86
2018,5,10,16,15,0.0,38.0,2.1,24.25,38.0,29.11,18.12
2018,5,10,16,30,0.0,35.0,2.0,23.9,35.0,26.78,16.33
2018,5,10,16,45,5.0,68.0,1.9,23.55,70.0,57.25,41.66
2018,5,10,17,0,10.0,101.0,1.8,23.2,105.0,91.18,69.79
2018,5,10,17,15,6.0,77.0,1.75,22.8,79.5,65.67,49.0
2018,5,10,17,30,2.0,53.0,1.7,22.4,54.0,42.5,29.86
2018,5,10,17,45,1.0,33.5,1.6,22.0,34.0,26.49,16.57
2018,5,10,18,0,0.0,14.0,1.5,21.6,14.0,10.63,3.24
2018,5,10,18,15,0.0,11.0,1.5,21.6,11.0,8.34,1.26
2018,5,10,18,30,0.0,8.0,1.5,21.6,8.0,6.06,0.0
2018,5,10,18,45,1.5,6.0,1.45,20.9,6.0,5.78,0.0
2018,5,10,19,0,3.0,4.0,1.4,20.2,4.0,5.51,0.0
2018,5,10,19,15,1.5,2.0,1.4,20.0,2.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.35,19.55,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.25,19.1,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,11,4,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,11,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,11,5,15,41.5,7.0,1.1,14.7,8.5,0.0,0.0
2018,5,11,5,30,83.0,14.0,1.2,15.3,17.0,11.02,0.0
2018,5,11,5,45,159.5,27.5,1.35,15.95,44.5,20.82,9.74
2018,5,11,6,0,236.0,41.0,1.5,16.6,72.0,30.96,20.95
2018,5,11,6,15,264.0,56.5,1.45,17.05,105.5,42.06,31.21
2018,5,11,6,30,292.0,72.0,1.4,17.5,139.0,52.82,40.96
2018,5,11,6,45,410.0,79.5,1.35,17.95,200.0,58.99,46.45
2018,5,11,7,0,528.0,87.0,1.3,18.4,261.0,67.29,53.6
2018,5,11,7,15,586.5,91.0,1.2,19.1,315.5,69.87,55.56
2018,5,11,7,30,645.0,95.0,1.1,19.8,370.0,72.59,57.55
2018,5,11,7,45,673.0,101.0,1.0,20.5,420.5,76.12,60.19
2018,5,11,8,0,701.0,107.0,0.9,21.2,471.0,79.51,62.66
2018,5,11,8,15,724.5,111.0,1.15,22.25,519.5,81.41,63.77
2018,5,11,8,30,748.0,115.0,1.4,23.3,568.0,90.25,70.68
2018,5,11,8,45,757.5,121.0,1.6,24.3,610.5,92.96,72.42
2018,5,11,9,0,767.0,127.0,1.8,25.3,653.0,95.42,73.95
2018,5,11,9,15,773.0,133.5,1.9,25.75,691.5,97.83,75.61
2018,5,11,9,30,779.0,140.0,2.0,26.2,730.0,99.96,77.04
2018,5,11,9,45,811.5,131.5,2.05,26.65,772.0,94.4,72.2
2018,5,11,10,0,844.0,123.0,2.1,27.1,814.0,131.4,78.16
2018,5,11,10,15,852.0,124.0,2.15,27.35,843.5,185.53,105.0
2018,5,11,10,30,860.0,125.0,2.2,27.6,873.0,240.61,143.89
2018,5,11,10,45,865.0,126.0,2.2,27.8,895.0,295.7,188.29
2018,5,11,11,0,870.0,127.0,2.2,28.0,917.0,351.02,234.8
2018,5,11,11,15,872.5,128.0,2.25,28.15,932.0,405.47,281.01
2018,5,11,11,30,875.0,129.0,2.3,28.3,947.0,459.51,326.15
2018,5,11,11,45,875.5,130.0,2.35,28.4,954.5,512.02,369.16
2018,5,11,12,0,876.0,131.0,2.4,28.5,962.0,563.56,410.25
2018,5,11,12,15,872.0,133.5,2.4,28.55,961.0,612.35,448.13
2018,5,11,12,30,868.0,136.0,2.4,28.6,960.0,659.43,483.7
2018,5,11,12,45,861.0,138.5,2.4,28.65,950.5,702.55,515.61
2018,5,11,13,0,854.0,141.0,2.4,28.7,941.0,743.27,545.12
2018,5,11,13,15,847.5,142.0,2.4,28.7,925.0,780.61,571.89
2018,5,11,13,30,841.0,143.0,2.4,28.7,909.0,815.15,595.28
2018,5,11,13,45,832.5,143.5,2.4,28.7,886.0,844.64,615.06
2018,5,11,14,0,824.0,144.0,2.4,28.7,863.0,884.47,641.65
2018,5,11,14,15,813.0,144.0,2.35,28.65,833.5,905.46,655.51
2018,5,11,14,30,802.0,144.0,2.3,28.6,804.0,922.83,667.24
2018,5,11,14,45,738.0,162.5,2.25,28.5,749.5,904.11,655.84
2018,5,11,15,0,674.0,181.0,2.2,28.4,695.0,890.36,648.1
2018,5,11,15,15,380.0,212.5,2.1,28.25,499.0,636.59,474.35
2018,5,11,15,30,86.0,244.0,2.0,28.1,303.0,312.38,236.53
2018,5,11,15,45,105.5,238.0,1.9,27.95,306.0,354.7,270.54
2018,5,11,16,0,125.0,232.0,1.8,27.8,309.0,374.21,286.31
2018,5,11,16,15,105.0,225.5,1.75,27.6,286.5,352.78,270.65
2018,5,11,16,30,85.0,219.0,1.7,27.4,264.0,308.0,237.65
2018,5,11,16,45,53.0,181.0,1.65,27.15,208.0,235.26,182.31
2018,5,11,17,0,21.0,143.0,1.6,26.9,152.0,145.27,111.82
2018,5,11,17,15,20.0,121.5,1.45,26.35,129.0,124.97,96.44
2018,5,11,17,30,19.0,100.0,1.3,25.8,106.0,104.23,80.22
2018,5,11,17,45,9.5,68.5,1.2,25.25,71.5,63.91,47.33
2018,5,11,18,0,0.0,37.0,1.1,24.7,37.0,28.24,17.66
2018,5,11,18,15,0.0,28.5,1.1,24.7,28.5,21.72,12.15
2018,5,11,18,30,0.0,20.0,1.1,24.7,20.0,15.21,6.59
2018,5,11,18,45,1.0,13.0,1.1,23.7,13.0,10.7,2.23
2018,5,11,19,0,2.0,6.0,1.1,22.7,6.0,6.3,0.0
2018,5,11,19,15,1.0,3.0,1.15,22.5,3.0,2.36,0.0
2018,5,11,19,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.2,22.15,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.2,21.45,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.05,20.35,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.95,20.05,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,5,12,4,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,5,12,5,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,5,12,5,15,35.0,7.5,0.9,18.05,9.0,0.0,0.0
2018,5,12,5,30,70.0,15.0,1.0,18.6,18.0,11.8,0.0
2018,5,12,5,45,164.0,30.5,1.05,19.15,49.0,23.01,11.58
2018,5,12,6,0,258.0,46.0,1.1,19.7,80.0,34.62,23.81
2018,5,12,6,15,337.0,58.5,1.15,20.15,123.5,44.01,32.5
2018,5,12,6,30,416.0,71.0,1.2,20.6,167.0,53.36,40.9
2018,5,12,6,45,472.5,80.0,1.2,21.05,215.5,62.53,48.91
2018,5,12,7,0,529.0,89.0,1.2,21.5,264.0,68.73,54.15
2018,5,12,7,15,572.0,96.0,1.3,22.15,315.0,73.17,57.68
2018,5,12,7,30,615.0,103.0,1.4,22.8,366.0,77.53,61.04
2018,5,12,7,45,648.0,107.5,1.55,23.45,416.5,79.9,62.66
2018,5,12,8,0,681.0,112.0,1.7,24.1,467.0,82.23,64.23
2018,5,12,8,15,706.0,116.5,1.75,24.75,516.0,84.32,65.57
2018,5,12,8,30,731.0,121.0,1.8,25.4,565.0,86.31,66.82
2018,5,12,8,45,750.5,124.0,1.9,26.1,611.0,94.61,73.27
2018,5,12,9,0,770.0,127.0,2.0,26.8,657.0,95.43,73.51
2018,5,12,9,15,785.5,129.5,2.0,27.2,698.5,95.74,73.45
2018,5,12,9,30,801.0,132.0,2.0,27.6,740.0,95.97,73.34
2018,5,12,9,45,813.5,133.0,1.95,27.95,776.0,95.2,72.45
2018,5,12,10,0,826.0,134.0,1.9,28.3,812.0,127.66,74.62
2018,5,12,10,15,834.0,135.5,1.9,28.55,841.5,190.33,108.57
2018,5,12,10,30,842.0,137.0,1.9,28.8,871.0,244.71,146.83
2018,5,12,10,45,847.5,139.0,1.9,29.1,894.0,299.52,190.55
2018,5,12,11,0,853.0,141.0,1.9,29.4,917.0,354.66,236.28
2018,5,12,11,15,856.5,142.0,1.9,29.55,932.5,408.67,281.44
2018,5,12,11,30,860.0,143.0,1.9,29.7,948.0,462.42,325.61
2018,5,12,11,45,861.5,143.5,1.95,29.85,956.0,514.49,367.6
2018,5,12,12,0,863.0,144.0,2.0,30.0,964.0,565.73,407.8
2018,5,12,12,15,864.0,143.0,2.05,30.1,964.0,614.68,445.37
2018,5,12,12,30,865.0,142.0,2.1,30.2,964.0,662.29,481.0
2018,5,12,12,45,864.5,141.0,2.1,30.3,957.0,707.26,513.68
2018,5,12,13,0,864.0,140.0,2.1,30.4,950.0,750.23,544.23
2018,5,12,13,15,860.5,138.5,2.1,30.4,934.5,788.25,571.1
2018,5,12,13,30,857.0,137.0,2.1,30.4,919.0,823.52,594.42
2018,5,12,13,45,851.0,136.5,2.15,30.4,897.0,854.63,615.34
2018,5,12,14,0,845.0,136.0,2.2,30.4,875.0,882.59,634.27
2018,5,12,14,15,837.0,134.0,2.15,30.4,845.5,904.12,648.25
2018,5,12,14,30,829.0,132.0,2.1,30.4,816.0,936.04,668.95
2018,5,12,14,45,818.0,130.5,2.1,30.35,780.5,948.57,677.87
2018,5,12,15,0,807.0,129.0,2.1,30.3,745.0,957.37,684.77
2018,5,12,15,15,793.5,126.0,2.05,30.2,704.5,958.35,686.5
2018,5,12,15,30,780.0,123.0,2.0,30.1,664.0,955.57,686.08
2018,5,12,15,45,762.0,120.0,1.9,29.95,619.0,944.57,680.16
2018,5,12,16,0,744.0,117.0,1.8,29.8,574.0,929.98,672.11
2018,5,12,16,15,721.0,113.0,1.8,29.7,525.5,913.28,663.81
2018,5,12,16,30,698.0,109.0,1.8,29.6,477.0,886.4,648.9
2018,5,12,16,45,667.5,104.0,1.75,29.45,426.5,847.8,625.73
2018,5,12,17,0,637.0,99.0,1.7,29.3,376.0,806.76,600.61
2018,5,12,17,15,595.5,92.0,1.55,28.6,324.5,750.2,564.58
2018,5,12,17,30,554.0,85.0,1.4,27.9,273.0,692.3,526.48
2018,5,12,17,45,498.0,77.5,1.2,27.25,224.5,619.08,475.33
2018,5,12,18,0,442.0,70.0,1.0,26.6,176.0,545.87,421.92
2018,5,12,18,15,365.0,59.0,1.0,26.6,132.0,447.25,347.27
2018,5,12,18,30,288.0,48.0,1.0,26.6,88.0,359.76,277.1
2018,5,12,18,45,188.0,32.5,1.05,25.25,54.5,251.47,179.45
2018,5,12,19,0,88.0,17.0,1.1,23.9,21.0,82.72,0.0
2018,5,12,19,15,44.0,8.5,1.1,23.65,10.5,6.69,0.0
2018,5,12,19,30,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.05,21.95,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.95,21.15,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.85,20.25,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.85,19.7,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.85,18.6,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,13,5,15,25.0,7.5,0.8,18.7,8.5,0.0,0.0
2018,5,13,5,30,50.0,15.0,0.9,19.1,17.0,11.8,0.0
2018,5,13,5,45,112.5,32.0,1.0,19.5,45.0,23.86,12.55
2018,5,13,6,0,175.0,49.0,1.1,19.9,73.0,36.27,25.23
2018,5,13,6,15,266.0,63.5,1.15,20.3,117.5,46.9,35.0
2018,5,13,6,30,357.0,78.0,1.2,20.7,162.0,57.51,44.48
2018,5,13,6,45,427.0,87.0,1.25,21.05,212.0,64.17,50.32
2018,5,13,7,0,497.0,96.0,1.3,21.4,262.0,70.82,55.97
2018,5,13,7,15,543.5,103.0,1.35,22.1,313.0,77.71,61.56
2018,5,13,7,30,590.0,110.0,1.4,22.8,364.0,81.9,64.74
2018,5,13,7,45,627.0,114.5,1.4,23.45,415.0,84.12,66.2
2018,5,13,8,0,664.0,119.0,1.4,24.1,466.0,86.33,67.63
2018,5,13,8,15,690.5,123.0,1.6,24.9,515.0,87.94,68.52
2018,5,13,8,30,717.0,127.0,1.8,25.7,564.0,89.49,69.35
2018,5,13,8,45,737.5,130.0,1.95,26.45,610.0,90.21,69.52
2018,5,13,9,0,758.0,133.0,2.1,27.2,656.0,98.72,76.08
2018,5,13,9,15,772.0,136.0,2.0,27.6,696.5,99.12,76.06
2018,5,13,9,30,786.0,139.0,1.9,28.0,737.0,99.42,76.0
2018,5,13,9,45,796.5,142.0,1.8,28.35,772.5,99.51,75.79
2018,5,13,10,0,807.0,145.0,1.7,28.7,808.0,133.67,78.95
2018,5,13,10,15,816.0,146.5,1.6,29.0,838.0,187.37,106.53
2018,5,13,10,30,825.0,148.0,1.5,29.3,868.0,242.33,145.21
2018,5,13,10,45,832.0,148.5,1.4,29.6,891.0,297.27,188.6
2018,5,13,11,0,839.0,149.0,1.3,29.9,914.0,355.64,235.95
2018,5,13,11,15,843.0,150.0,1.35,30.1,929.5,409.09,280.14
2018,5,13,11,30,847.0,151.0,1.4,30.3,945.0,462.36,323.45
2018,5,13,11,45,849.0,151.0,1.45,30.45,953.0,513.75,364.42
2018,5,13,12,0,851.0,151.0,1.5,30.6,961.0,564.37,403.67
2018,5,13,12,15,849.5,152.0,1.55,30.7,960.5,612.67,440.27
2018,5,13,12,30,848.0,153.0,1.6,30.8,960.0,659.52,474.89
2018,5,13,12,45,844.5,153.5,1.7,30.9,952.0,702.99,506.74
2018,5,13,13,0,841.0,154.0,1.8,31.0,944.0,744.33,536.55
2018,5,13,13,15,837.0,153.5,1.85,30.95,929.0,793.81,570.8
2018,5,13,13,30,833.0,153.0,1.9,30.9,914.0,830.03,595.71
2018,5,13,13,45,827.5,151.5,1.95,30.9,892.0,861.12,616.44
2018,5,13,14,0,822.0,150.0,2.0,30.9,870.0,888.97,635.18
2018,5,13,14,15,814.0,148.0,2.0,30.8,841.0,910.73,649.88
2018,5,13,14,30,806.0,146.0,2.0,30.7,812.0,928.93,662.48
2018,5,13,14,45,796.0,143.0,2.05,30.6,777.0,940.6,671.62
2018,5,13,15,0,786.0,140.0,2.1,30.5,742.0,948.56,678.64
2018,5,13,15,15,774.0,136.0,2.05,30.4,702.0,949.8,680.53
2018,5,13,15,30,762.0,132.0,2.0,30.3,662.0,947.33,680.28
2018,5,13,15,45,747.0,127.5,1.95,30.2,618.0,937.64,675.6
2018,5,13,16,0,732.0,123.0,1.9,30.1,574.0,932.29,673.9
2018,5,13,16,15,711.5,117.5,1.85,29.95,526.0,909.23,660.97
2018,5,13,16,30,691.0,112.0,1.8,29.8,478.0,883.06,646.14
2018,5,13,16,45,665.0,105.5,1.75,29.7,428.0,847.15,624.62
2018,5,13,17,0,639.0,99.0,1.7,29.6,378.0,808.74,601.15
2018,5,13,17,15,600.5,92.0,1.5,28.85,327.0,755.13,566.82
2018,5,13,17,30,562.0,85.0,1.3,28.1,276.0,700.07,530.46
2018,5,13,17,45,509.0,77.0,1.15,27.35,227.5,628.96,481.67
2018,5,13,18,0,456.0,69.0,1.0,26.6,179.0,557.84,430.56
2018,5,13,18,15,379.0,58.0,1.0,26.6,134.5,457.8,355.16
2018,5,13,18,30,302.0,47.0,1.0,26.6,90.0,369.58,284.73
2018,5,13,18,45,199.0,32.5,1.0,25.25,56.0,259.62,187.42
2018,5,13,19,0,96.0,18.0,1.0,23.9,22.0,127.67,0.0
2018,5,13,19,15,48.0,9.0,1.0,23.75,11.0,43.17,0.0
2018,5,13,19,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.05,23.45,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.1,22.85,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.05,21.25,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,5,14,5,15,28.0,7.5,0.75,17.8,8.5,5.9,0.0
2018,5,14,5,30,56.0,15.0,0.9,18.3,17.0,11.8,0.0
2018,5,14,5,45,102.5,30.0,1.05,18.85,41.0,22.52,11.86
2018,5,14,6,0,149.0,45.0,1.2,19.4,65.0,33.53,23.01
2018,5,14,6,15,167.5,65.0,1.2,19.9,97.0,47.45,35.56
2018,5,14,6,30,186.0,85.0,1.2,20.4,129.0,60.98,47.56
2018,5,14,6,45,274.5,97.5,1.25,20.85,180.5,70.36,55.72
2018,5,14,7,0,363.0,110.0,1.3,21.3,232.0,77.96,62.12
2018,5,14,7,15,364.0,131.5,1.35,22.0,271.5,90.89,72.83
2018,5,14,7,30,365.0,153.0,1.4,22.7,311.0,103.14,82.74
2018,5,14,7,45,372.5,174.0,1.45,23.4,352.5,118.28,94.87
2018,5,14,8,0,380.0,195.0,1.5,24.1,394.0,129.93,103.9
2018,5,14,8,15,394.5,213.0,1.5,24.85,437.5,133.94,106.5
2018,5,14,8,30,409.0,231.0,1.5,25.6,481.0,142.02,112.42
2018,5,14,8,45,401.0,254.0,1.5,26.35,515.0,159.52,125.86
2018,5,14,9,0,393.0,277.0,1.5,27.1,549.0,169.54,133.11
2018,5,14,9,15,415.5,286.5,1.3,27.55,589.5,162.71,126.98
2018,5,14,9,30,438.0,296.0,1.1,28.0,630.0,164.74,127.98
2018,5,14,9,45,471.5,298.0,0.9,28.5,673.0,163.36,126.24
2018,5,14,10,0,505.0,300.0,0.7,29.0,716.0,189.26,127.02
2018,5,14,10,15,627.0,246.0,0.85,29.3,781.5,210.31,130.11
2018,5,14,10,30,749.0,192.0,1.0,29.6,847.0,247.55,151.39
2018,5,14,10,45,805.0,164.0,1.1,29.85,884.5,300.69,191.45
2018,5,14,11,0,861.0,136.0,1.2,30.1,922.0,356.32,235.54
2018,5,14,11,15,854.0,143.0,1.25,30.3,933.5,410.07,280.22
2018,5,14,11,30,847.0,150.0,1.3,30.5,945.0,462.54,323.03
2018,5,14,11,45,781.5,189.0,1.35,30.65,927.5,509.92,361.29
2018,5,14,12,0,716.0,228.0,1.4,30.8,910.0,552.17,394.12
2018,5,14,12,15,521.5,331.0,1.4,30.85,828.0,561.35,401.92
2018,5,14,12,30,327.0,434.0,1.4,30.9,746.0,548.38,392.77
2018,5,14,12,45,496.0,341.5,1.35,31.0,810.0,626.3,448.63
2018,5,14,13,0,665.0,249.0,1.3,31.1,874.0,710.03,507.12
2018,5,14,13,15,722.0,213.5,1.3,31.05,882.5,762.82,543.49
2018,5,14,13,30,779.0,178.0,1.3,31.0,891.0,808.42,575.34
