Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,13,45,787.0,170.5,1.25,31.0,875.5,844.3,598.18
2018,5,14,14,0,795.0,163.0,1.2,31.0,860.0,877.6,618.77
2018,5,14,14,15,686.0,206.5,1.2,30.95,793.5,859.16,607.4
2018,5,14,14,30,577.0,250.0,1.2,30.9,727.0,823.76,584.14
2018,5,14,14,45,624.5,215.5,1.25,30.8,711.5,857.97,609.85
2018,5,14,15,0,672.0,181.0,1.3,30.7,696.0,888.54,631.51
2018,5,14,15,15,732.5,149.0,1.3,30.6,682.5,930.39,659.08
2018,5,14,15,30,793.0,117.0,1.3,30.5,669.0,961.99,680.12
2018,5,14,15,45,651.0,148.5,1.35,30.4,581.5,872.26,625.83
2018,5,14,16,0,509.0,180.0,1.4,30.3,494.0,758.03,554.5
2018,5,14,16,15,551.5,153.5,1.4,30.1,468.5,787.6,577.78
2018,5,14,16,30,594.0,127.0,1.4,29.9,443.0,802.39,589.64
2018,5,14,16,45,574.0,119.0,1.35,29.7,398.5,771.49,570.79
2018,5,14,17,0,554.0,111.0,1.3,29.5,354.0,738.19,550.48
2018,5,14,17,15,403.5,116.0,1.2,28.9,281.0,579.57,442.46
2018,5,14,17,30,253.0,121.0,1.1,28.3,208.0,413.29,321.77
2018,5,14,17,45,194.5,105.5,1.0,27.65,165.5,337.74,265.61
2018,5,14,18,0,136.0,90.0,0.9,27.0,123.0,244.75,193.41
2018,5,14,18,15,100.0,70.0,0.9,27.0,91.0,187.55,147.05
2018,5,14,18,30,64.0,50.0,0.9,27.0,59.0,130.71,99.65
2018,5,14,18,45,42.0,33.0,0.9,25.65,38.0,92.02,64.38
2018,5,14,19,0,20.0,16.0,0.9,24.3,17.0,40.35,0.0
2018,5,14,19,15,10.0,8.0,0.9,24.0,8.5,13.82,0.0
2018,5,14,19,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.95,23.45,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.15,22.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.25,21.95,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.35,21.7,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.7,21.35,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.9,21.25,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.0,21.05,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.75,20.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.65,19.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,19.3,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,1.45,18.9,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,5,15,5,15,3.5,6.5,1.7,19.3,6.5,5.11,0.0
2018,5,15,5,30,7.0,13.0,1.9,19.7,13.0,10.23,0.0
2018,5,15,5,45,11.0,29.5,2.15,20.05,30.5,22.13,11.68
2018,5,15,6,0,15.0,46.0,2.4,20.4,48.0,33.99,23.31
2018,5,15,6,15,21.0,62.5,2.55,20.85,66.5,45.78,33.97
2018,5,15,6,30,27.0,79.0,2.7,21.3,85.0,57.44,44.33
2018,5,15,6,45,13.5,73.5,2.9,21.7,76.5,55.45,42.66
2018,5,15,7,0,0.0,68.0,3.1,22.1,68.0,52.09,39.66
2018,5,15,7,15,11.0,95.0,3.2,22.5,100.0,71.54,56.22
2018,5,15,7,30,22.0,122.0,3.3,22.9,132.0,88.24,70.16
2018,5,15,7,45,64.5,154.0,3.45,23.35,187.0,109.28,87.53
2018,5,15,8,0,107.0,186.0,3.6,23.8,242.0,124.86,100.08
2018,5,15,8,15,179.5,217.5,3.65,24.05,323.0,143.87,115.39
2018,5,15,8,30,252.0,249.0,3.7,24.3,404.0,154.0,123.22
2018,5,15,8,45,324.5,262.5,3.7,24.6,477.5,161.63,128.94
2018,5,15,9,0,397.0,276.0,3.7,24.9,551.0,169.11,134.52
2018,5,15,9,15,500.0,247.0,3.75,25.1,615.0,145.25,114.67
2018,5,15,9,30,603.0,218.0,3.8,25.3,679.0,127.73,100.09
2018,5,15,9,45,702.5,180.5,3.8,25.5,742.0,107.63,83.41
2018,5,15,10,0,802.0,143.0,3.8,25.7,805.0,134.59,79.96
2018,5,15,10,15,809.5,145.5,3.8,25.8,834.0,188.19,109.04
2018,5,15,10,30,817.0,148.0,3.8,25.9,863.0,242.9,149.06
2018,5,15,10,45,822.0,149.5,3.8,26.05,885.0,297.3,193.73
2018,5,15,11,0,827.0,151.0,3.8,26.2,907.0,352.11,240.46
2018,5,15,11,15,760.0,194.0,3.8,26.3,898.0,406.51,288.36
2018,5,15,11,30,693.0,237.0,3.8,26.4,889.0,453.14,328.73
2018,5,15,11,45,516.0,337.0,3.85,26.5,824.5,485.15,357.0
2018,5,15,12,0,339.0,437.0,3.9,26.6,760.0,498.81,369.11
2018,5,15,12,15,326.0,446.0,3.85,26.6,757.0,527.51,391.17
2018,5,15,12,30,313.0,455.0,3.8,26.6,754.0,554.97,411.78
2018,5,15,12,45,282.5,460.5,3.8,26.65,728.5,566.46,420.52
2018,5,15,13,0,252.0,466.0,3.8,26.7,703.0,574.68,426.66
2018,5,15,13,15,268.5,454.5,3.7,26.6,703.5,601.93,447.07
2018,5,15,13,30,285.0,443.0,3.6,26.5,704.0,628.79,467.03
2018,5,15,13,45,218.0,437.5,3.5,26.4,634.5,574.91,428.47
2018,5,15,14,0,151.0,432.0,3.4,26.3,565.0,527.71,394.18
2018,5,15,14,15,103.0,398.0,3.3,26.1,487.5,446.26,335.51
2018,5,15,14,30,55.0,364.0,3.2,25.9,410.0,377.59,284.87
2018,5,15,14,45,39.5,321.0,3.05,25.65,353.0,327.29,248.07
2018,5,15,15,0,24.0,278.0,2.9,25.4,296.0,254.36,193.49
2018,5,15,15,15,23.5,260.5,2.75,25.15,277.5,240.73,183.87
2018,5,15,15,30,23.0,243.0,2.6,24.9,259.0,226.81,173.82
2018,5,15,15,45,15.0,191.0,2.4,24.6,201.0,172.45,132.06
2018,5,15,16,0,7.0,139.0,2.2,24.3,143.0,118.4,89.79
2018,5,15,16,15,3.5,90.5,2.05,24.1,92.5,73.28,53.97
2018,5,15,16,30,0.0,42.0,1.9,23.9,42.0,32.16,20.69
2018,5,15,16,45,0.0,36.5,1.7,23.7,36.5,27.91,17.34
2018,5,15,17,0,0.0,31.0,1.5,23.5,31.0,23.67,13.94
2018,5,15,17,15,0.0,40.5,1.3,23.25,40.5,30.94,20.04
2018,5,15,17,30,0.0,50.0,1.1,23.0,50.0,38.24,26.18
2018,5,15,17,45,0.0,29.5,0.95,22.75,29.5,22.48,13.13
2018,5,15,18,0,0.0,9.0,0.8,22.5,9.0,6.82,0.05
2018,5,15,18,15,0.0,7.5,0.8,22.5,7.5,5.68,0.0
2018,5,15,18,30,0.0,6.0,0.8,22.5,6.0,4.54,0.0
2018,5,15,18,45,2.0,5.0,0.65,22.05,5.0,5.56,0.0
2018,5,15,19,0,4.0,4.0,0.5,21.6,4.0,6.29,0.0
2018,5,15,19,15,2.0,2.0,0.45,21.45,2.0,3.08,0.0
2018,5,15,19,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.35,21.2,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.3,21.1,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.3,20.95,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.3,20.65,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.3,20.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.35,20.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.45,19.85,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,16,5,15,0.0,4.0,1.25,19.4,4.0,3.15,0.0
2018,5,16,5,30,0.0,8.0,1.4,19.6,8.0,6.07,0.0
2018,5,16,5,45,0.0,10.5,1.5,19.8,10.5,7.96,0.67
2018,5,16,6,0,0.0,13.0,1.6,20.0,13.0,9.86,2.8
2018,5,16,6,15,0.0,21.0,1.65,20.2,21.0,15.97,8.27
2018,5,16,6,30,0.0,29.0,1.7,20.4,29.0,22.09,13.73
2018,5,16,6,45,0.0,52.0,1.8,20.6,52.0,39.79,29.26
2018,5,16,7,0,0.0,75.0,1.9,20.8,75.0,57.02,44.18
2018,5,16,7,15,0.0,73.5,1.95,21.05,73.5,56.42,43.48
2018,5,16,7,30,0.0,72.0,2.0,21.3,72.0,55.26,42.29
2018,5,16,7,45,5.5,65.5,2.1,21.55,68.5,50.36,37.88
2018,5,16,8,0,11.0,59.0,2.2,21.8,65.0,45.63,33.64
2018,5,16,8,15,41.0,154.5,2.2,22.15,179.5,110.44,88.28
2018,5,16,8,30,71.0,250.0,2.2,22.5,294.0,165.63,133.49
2018,5,16,8,45,89.0,278.5,2.25,22.85,337.5,181.72,145.94
2018,5,16,9,0,107.0,307.0,2.3,23.2,381.0,197.31,157.96
2018,5,16,9,15,89.5,317.5,2.35,23.5,382.0,202.85,161.83
2018,5,16,9,30,72.0,328.0,2.4,23.8,383.0,208.06,165.47
2018,5,16,9,45,43.5,270.0,2.45,24.15,303.5,178.06,140.86
2018,5,16,10,0,15.0,212.0,2.5,24.5,224.0,156.58,117.38
2018,5,16,10,15,23.0,213.5,2.55,24.7,233.0,151.67,112.79
2018,5,16,10,30,31.0,215.0,2.6,24.9,242.0,157.56,116.75
2018,5,16,10,45,87.0,328.0,2.65,25.1,407.0,236.92,175.08
2018,5,16,11,0,143.0,441.0,2.7,25.3,572.0,330.17,243.17
2018,5,16,11,15,156.5,448.5,2.7,25.4,594.0,357.27,263.46
2018,5,16,11,30,170.0,456.0,2.7,25.5,616.0,386.25,285.4
2018,5,16,11,45,133.0,453.0,2.75,25.65,579.0,386.1,286.4
2018,5,16,12,0,96.0,450.0,2.8,25.8,542.0,383.95,285.46
2018,5,16,12,15,150.5,461.0,2.8,25.8,605.0,436.52,324.48
2018,5,16,12,30,205.0,472.0,2.8,25.8,668.0,497.34,369.12
2018,5,16,12,45,237.5,465.0,2.8,25.85,690.5,534.92,396.81
2018,5,16,13,0,270.0,458.0,2.8,25.9,713.0,581.48,430.74
2018,5,16,13,15,239.0,454.5,2.75,25.85,677.5,569.39,422.37
2018,5,16,13,30,208.0,451.0,2.7,25.8,642.0,560.85,416.53
2018,5,16,13,45,237.5,432.0,2.7,25.7,645.0,601.24,446.58
2018,5,16,14,0,267.0,413.0,2.7,25.6,648.0,629.19,467.75
2018,5,16,14,15,200.0,349.5,2.65,25.45,522.0,507.64,382.04
2018,5,16,14,30,133.0,286.0,2.6,25.3,396.0,395.28,300.65
2018,5,16,14,45,67.0,199.5,2.55,25.2,255.0,254.79,195.12
2018,5,16,15,0,1.0,113.0,2.5,25.1,114.0,89.09,65.19
2018,5,16,15,15,1.0,103.0,2.35,24.85,104.0,80.95,59.14
2018,5,16,15,30,1.0,93.0,2.2,24.6,94.0,72.81,52.88
2018,5,16,15,45,0.5,80.0,2.1,24.4,80.5,62.15,44.54
2018,5,16,16,0,0.0,67.0,2.0,24.2,67.0,51.52,36.14
2018,5,16,16,15,1.0,73.5,1.95,23.95,74.0,57.54,41.24
2018,5,16,16,30,2.0,80.0,1.9,23.7,81.0,63.56,46.36
2018,5,16,16,45,1.0,58.0,1.8,23.45,58.5,45.48,31.79
2018,5,16,17,0,0.0,36.0,1.7,23.2,36.0,27.51,17.11
2018,5,16,17,15,3.0,57.0,1.55,22.9,58.0,46.62,33.18
2018,5,16,17,30,6.0,78.0,1.4,22.6,80.0,67.61,50.77
2018,5,16,17,45,4.0,53.0,1.3,22.35,54.0,44.36,31.53
2018,5,16,18,0,2.0,28.0,1.2,22.1,28.0,23.17,13.81
2018,5,16,18,15,1.0,26.0,1.2,22.1,26.0,20.69,11.58
2018,5,16,18,30,0.0,24.0,1.2,22.1,24.0,18.28,9.29
2018,5,16,18,45,2.0,17.5,1.1,21.55,17.5,14.98,6.06
2018,5,16,19,0,4.0,11.0,1.0,21.0,11.0,11.8,0.0
2018,5,16,19,15,2.0,5.5,1.05,20.9,5.5,5.83,0.0
2018,5,16,19,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.1,18.75,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.05,18.15,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,5,17,5,15,0.5,2.5,1.3,18.6,2.5,1.97,0.0
2018,5,17,5,30,1.0,5.0,1.5,18.9,5.0,3.79,0.0
2018,5,17,5,45,0.5,16.5,1.65,19.2,16.5,12.56,4.43
2018,5,17,6,0,0.0,28.0,1.8,19.5,28.0,21.36,12.69
2018,5,17,6,15,0.5,38.0,1.8,19.85,38.0,29.04,19.67
2018,5,17,6,30,1.0,48.0,1.8,20.2,48.0,36.74,26.55
2018,5,17,6,45,20.0,85.0,1.8,20.5,91.5,62.45,48.98
2018,5,17,7,0,39.0,122.0,1.8,20.8,135.0,86.35,69.49
2018,5,17,7,15,100.0,151.0,1.85,21.1,192.5,103.05,83.48
2018,5,17,7,30,161.0,180.0,1.9,21.4,250.0,121.02,98.32
2018,5,17,7,45,160.0,204.0,1.95,21.75,281.0,134.75,109.35
2018,5,17,8,0,159.0,228.0,2.0,22.1,312.0,147.98,119.81
2018,5,17,8,15,166.0,246.5,2.05,22.25,342.0,158.22,127.79
2018,5,17,8,30,173.0,265.0,2.1,22.4,372.0,168.09,135.41
2018,5,17,8,45,135.0,283.0,2.15,22.55,370.0,176.07,141.45
2018,5,17,9,0,97.0,301.0,2.2,22.7,368.0,194.18,155.69
2018,5,17,9,15,123.0,323.5,2.25,22.75,414.0,194.46,155.48
2018,5,17,9,30,149.0,346.0,2.3,22.8,460.0,204.95,163.58
2018,5,17,9,45,192.0,370.0,2.35,22.85,524.0,216.18,172.22
2018,5,17,10,0,235.0,394.0,2.4,22.9,588.0,244.36,179.54
2018,5,17,10,15,250.0,408.0,2.5,22.9,621.5,259.87,187.09
2018,5,17,10,30,265.0,422.0,2.6,22.9,655.0,294.29,211.95
2018,5,17,10,45,252.0,437.0,2.65,22.9,663.0,324.6,236.2
2018,5,17,11,0,239.0,452.0,2.7,22.9,671.0,366.4,269.31
2018,5,17,11,15,167.0,439.5,2.75,22.85,594.0,356.14,265.0
2018,5,17,11,30,95.0,427.0,2.8,22.8,517.0,343.3,257.72
2018,5,17,11,45,53.5,315.5,2.9,22.75,366.0,259.09,195.78
2018,5,17,12,0,12.0,204.0,3.0,22.7,215.0,162.88,122.7
2018,5,17,12,15,13.0,202.0,3.0,22.65,214.0,163.27,123.28
2018,5,17,12,30,14.0,200.0,3.0,22.6,213.0,165.73,125.31
2018,5,17,12,45,49.5,301.0,3.0,22.6,347.5,272.34,207.71
2018,5,17,13,0,85.0,402.0,3.0,22.6,482.0,386.0,293.24
2018,5,17,13,15,231.0,401.5,3.0,22.65,614.5,529.03,400.81
2018,5,17,13,30,377.0,401.0,3.0,22.7,747.0,667.18,501.94
2018,5,17,13,45,311.5,411.0,3.0,22.7,692.5,645.18,485.14
2018,5,17,14,0,246.0,421.0,3.0,22.7,638.0,617.96,465.28
2018,5,17,14,15,156.0,395.0,3.0,22.7,531.0,510.73,387.5
2018,5,17,14,30,66.0,369.0,3.0,22.7,424.0,392.54,299.39
2018,5,17,14,45,44.5,324.0,2.95,22.75,360.5,334.81,256.56
2018,5,17,15,0,23.0,279.0,2.9,22.8,297.0,254.14,195.2
2018,5,17,15,15,23.0,266.0,2.9,22.75,283.0,245.18,189.04
2018,5,17,15,30,23.0,253.0,2.9,22.7,269.0,236.09,182.58
2018,5,17,15,45,50.0,252.5,2.85,22.6,284.5,289.45,225.53
2018,5,17,16,0,77.0,252.0,2.8,22.5,300.0,322.74,252.81
2018,5,17,16,15,109.0,240.0,2.7,22.35,302.0,372.75,292.99
2018,5,17,16,30,141.0,228.0,2.6,22.2,304.0,398.22,314.5
2018,5,17,16,45,189.0,202.5,2.5,22.1,293.0,421.78,335.38
2018,5,17,17,0,237.0,177.0,2.4,22.0,282.0,466.48,371.86
2018,5,17,17,15,204.5,149.0,2.2,21.75,231.5,400.63,321.81
2018,5,17,17,30,172.0,121.0,2.0,21.5,181.0,311.68,253.27
2018,5,17,17,45,157.0,104.5,1.8,21.25,152.5,278.44,227.21
2018,5,17,18,0,142.0,88.0,1.6,21.0,124.0,245.26,200.1
2018,5,17,18,15,133.5,68.5,1.6,21.0,96.0,231.5,187.55
2018,5,17,18,30,125.0,49.0,1.6,21.0,68.0,196.6,157.01
2018,5,17,18,45,94.0,34.5,1.45,20.55,45.5,152.29,114.99
2018,5,17,19,0,63.0,20.0,1.3,20.1,23.0,94.05,8.85
2018,5,17,19,15,31.5,10.0,1.25,20.0,11.5,31.58,0.0
2018,5,17,19,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,1.15,19.75,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.85,19.55,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.75,19.6,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.55,20.15,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,5,18,5,15,3.5,5.5,1.75,20.35,5.5,4.33,0.0
2018,5,18,5,30,7.0,11.0,1.9,20.5,11.0,8.65,0.0
2018,5,18,5,45,4.5,25.0,2.05,20.65,25.0,19.09,9.69
2018,5,18,6,0,2.0,39.0,2.2,20.8,39.0,29.48,19.53
2018,5,18,6,15,3.5,53.0,2.3,20.95,53.5,39.85,28.91
2018,5,18,6,30,5.0,67.0,2.4,21.1,68.0,50.2,38.13
2018,5,18,6,45,2.5,64.5,2.5,21.3,65.0,49.2,37.32
2018,5,18,7,0,0.0,62.0,2.6,21.5,62.0,47.51,35.79
2018,5,18,7,15,8.0,91.0,2.6,21.65,94.5,68.84,54.08
2018,5,18,7,30,16.0,120.0,2.6,21.8,127.0,89.26,71.3
2018,5,18,7,45,24.5,153.0,2.65,21.95,165.5,107.97,86.84
2018,5,18,8,0,33.0,186.0,2.7,22.1,204.0,128.13,103.39
2018,5,18,8,15,22.0,191.5,2.7,22.25,204.0,138.17,111.31
2018,5,18,8,30,11.0,197.0,2.7,22.4,204.0,142.35,114.34
2018,5,18,8,45,9.5,194.5,2.75,22.55,201.0,141.55,113.26
2018,5,18,9,0,8.0,192.0,2.8,22.7,198.0,140.52,112.05
2018,5,18,9,15,22.0,247.5,2.8,22.85,264.5,176.6,141.21
2018,5,18,9,30,36.0,303.0,2.8,23.0,331.0,194.73,155.43
2018,5,18,9,45,29.0,292.0,2.8,23.15,315.0,189.12,150.47
2018,5,18,10,0,22.0,281.0,2.8,23.3,299.0,201.47,152.46
2018,5,18,10,15,40.0,334.0,2.8,23.5,368.5,224.17,168.37
2018,5,18,10,30,58.0,387.0,2.8,23.7,438.0,264.35,197.62
2018,5,18,10,45,60.5,402.5,2.8,23.9,457.0,283.41,211.69
2018,5,18,11,0,63.0,418.0,2.8,24.1,476.0,303.32,226.56
2018,5,18,11,15,62.0,425.0,2.8,24.25,483.0,317.63,237.41
2018,5,18,11,30,61.0,432.0,2.8,24.4,490.0,332.07,248.31
2018,5,18,11,45,57.0,431.5,2.8,24.5,486.0,340.21,254.56
2018,5,18,12,0,53.0,431.0,2.8,24.6,482.0,347.8,260.35
2018,5,18,12,15,48.0,419.5,2.8,24.55,465.5,346.28,259.53
2018,5,18,12,30,43.0,408.0,2.8,24.5,449.0,343.5,257.76
2018,5,18,12,45,35.0,382.5,2.8,24.5,416.0,326.47,245.35
2018,5,18,13,0,27.0,357.0,2.8,24.5,383.0,307.24,231.24
2018,5,18,13,15,27.0,335.5,2.75,24.35,361.0,295.48,222.9
2018,5,18,13,30,27.0,314.0,2.7,24.2,339.0,282.66,213.72
2018,5,18,13,45,14.0,203.0,2.65,24.1,216.0,172.03,129.74
2018,5,18,14,0,1.0,92.0,2.6,24.0,93.0,72.39,51.98
2018,5,18,14,15,1.0,99.5,2.55,23.85,100.5,78.3,56.85
2018,5,18,14,30,1.0,107.0,2.5,23.7,108.0,84.26,61.68
2018,5,18,14,45,1.0,100.0,2.4,23.6,101.0,78.62,57.34
2018,5,18,15,0,1.0,93.0,2.3,23.5,94.0,72.94,52.96
2018,5,18,15,15,3.5,133.5,2.25,23.35,136.0,108.59,81.58
2018,5,18,15,30,6.0,174.0,2.2,23.2,178.0,146.43,111.77
2018,5,18,15,45,3.0,142.0,2.15,23.05,144.0,116.15,87.98
2018,5,18,16,0,0.0,110.0,2.1,22.9,110.0,85.96,64.05
2018,5,18,16,15,0.0,95.5,1.95,22.75,95.5,73.86,54.58
2018,5,18,16,30,0.0,81.0,1.8,22.6,81.0,62.29,45.41
2018,5,18,16,45,0.0,65.0,1.7,22.4,65.0,49.87,35.48
2018,5,18,17,0,0.0,49.0,1.6,22.2,49.0,37.5,25.46
2018,5,18,17,15,0.0,43.0,1.45,22.0,43.0,32.87,21.74
2018,5,18,17,30,0.0,37.0,1.3,21.8,37.0,28.24,17.98
2018,5,18,17,45,0.0,38.5,1.2,21.55,38.5,29.39,18.99
2018,5,18,18,0,0.0,40.0,1.1,21.3,40.0,30.54,19.95
2018,5,18,18,15,0.0,30.5,1.1,21.3,30.5,23.25,13.73
2018,5,18,18,30,0.0,21.0,1.1,21.3,21.0,15.98,7.48
2018,5,18,18,45,0.0,14.5,1.05,20.85,14.5,11.02,3.02
2018,5,18,19,0,0.0,8.0,1.0,20.4,8.0,6.07,0.0
2018,5,18,19,15,0.0,4.0,1.05,20.3,4.0,3.15,0.0
2018,5,18,19,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.15,19.95,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.25,19.7,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.35,19.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.45,19.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.9,19.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.95,19.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,2.05,19.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,2.0,19.35,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.8,19.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.65,19.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,5,19,5,15,2.5,5.5,1.55,19.35,5.5,4.33,0.0
2018,5,19,5,30,5.0,11.0,1.6,19.5,11.0,8.64,0.0
2018,5,19,5,45,2.5,20.0,1.65,19.65,20.0,15.25,6.74
2018,5,19,6,0,0.0,29.0,1.7,19.8,29.0,22.13,13.37
2018,5,19,6,15,0.0,41.5,1.75,19.95,41.5,31.74,22.03
2018,5,19,6,30,0.0,54.0,1.8,20.1,54.0,41.27,30.53
2018,5,19,6,45,2.5,68.0,1.85,20.3,69.0,51.66,39.64
2018,5,19,7,0,5.0,82.0,1.9,20.5,84.0,61.99,48.53
2018,5,19,7,15,51.0,129.0,1.95,20.7,151.5,92.17,74.33
2018,5,19,7,30,97.0,176.0,2.0,20.9,219.0,121.1,98.59
2018,5,19,7,45,76.5,191.0,2.05,21.1,227.5,130.54,106.08
2018,5,19,8,0,56.0,206.0,2.1,21.3,236.0,139.67,113.25
2018,5,19,8,15,58.0,222.0,2.15,21.55,255.5,149.57,120.98
2018,5,19,8,30,60.0,238.0,2.2,21.8,275.0,159.23,128.45
2018,5,19,8,45,59.0,265.0,2.25,22.05,304.0,174.23,140.24
2018,5,19,9,0,58.0,292.0,2.3,22.3,333.0,188.7,151.5
2018,5,19,9,15,54.5,308.5,2.35,22.6,348.5,197.51,158.07
2018,5,19,9,30,51.0,325.0,2.4,22.9,364.0,206.01,164.38
2018,5,19,9,45,61.5,350.0,2.4,23.15,399.5,218.65,174.0
2018,5,19,10,0,72.0,375.0,2.4,23.4,435.0,239.42,179.68
2018,5,19,10,15,73.0,389.0,2.45,23.6,451.5,257.58,192.0
2018,5,19,10,30,74.0,403.0,2.5,23.8,468.0,276.21,205.49
2018,5,19,10,45,80.0,415.0,2.55,24.0,487.0,295.53,219.73
2018,5,19,11,0,86.0,427.0,2.6,24.2,506.0,315.92,234.97
2018,5,19,11,15,163.0,444.5,2.6,24.35,597.5,357.86,264.81
2018,5,19,11,30,240.0,462.0,2.6,24.5,689.0,411.54,304.01
2018,5,19,11,45,156.5,453.5,2.65,24.65,602.0,397.99,295.85
2018,5,19,12,0,73.0,445.0,2.7,24.8,515.0,368.3,274.88
2018,5,19,12,15,128.0,459.0,2.75,24.9,581.5,422.01,314.91
2018,5,19,12,30,183.0,473.0,2.8,25.0,648.0,484.18,360.64
2018,5,19,12,45,199.5,449.5,2.85,25.1,639.0,497.17,370.82
2018,5,19,13,0,216.0,426.0,2.9,25.2,630.0,509.54,380.86
2018,5,19,13,15,195.0,420.5,2.95,25.15,602.5,507.2,379.71
2018,5,19,13,30,174.0,415.0,3.0,25.1,575.0,502.15,376.55
2018,5,19,13,45,173.0,399.5,3.0,25.1,555.5,502.62,377.7
2018,5,19,14,0,172.0,384.0,3.0,25.1,536.0,501.54,377.72
2018,5,19,14,15,360.5,315.5,3.05,25.0,620.5,658.66,495.63
2018,5,19,14,30,549.0,247.0,3.1,24.9,705.0,794.68,595.32
2018,5,19,14,45,470.0,282.5,3.15,24.8,663.0,767.53,575.28
2018,5,19,15,0,391.0,318.0,3.2,24.7,621.0,720.62,542.64
2018,5,19,15,15,299.5,314.0,3.2,24.55,539.0,639.17,484.99
2018,5,19,15,30,208.0,310.0,3.2,24.4,457.0,529.41,405.72
2018,5,19,15,45,191.0,277.5,3.2,24.3,405.5,484.69,374.66
2018,5,19,16,0,174.0,245.0,3.2,24.2,354.0,437.68,341.05
2018,5,19,16,15,312.5,201.5,3.15,24.0,378.0,559.48,437.67
2018,5,19,16,30,451.0,158.0,3.1,23.8,402.0,680.29,530.57
2018,5,19,16,45,520.5,132.0,3.05,23.6,386.5,719.71,560.79
2018,5,19,17,0,590.0,106.0,3.0,23.4,371.0,768.02,597.4
2018,5,19,17,15,387.0,118.5,2.85,23.15,283.5,565.7,449.91
2018,5,19,17,30,184.0,131.0,2.7,22.9,196.0,336.92,272.08
2018,5,19,17,45,258.5,104.5,2.6,22.65,179.5,395.05,321.13
2018,5,19,18,0,333.0,78.0,2.5,22.4,163.0,448.89,363.9
2018,5,19,18,15,296.5,64.0,2.5,22.4,127.0,391.61,316.67
2018,5,19,18,30,260.0,50.0,2.5,22.4,91.0,335.7,268.62
2018,5,19,18,45,198.5,36.5,2.2,21.85,61.0,262.41,201.73
2018,5,19,19,0,137.0,23.0,1.9,21.3,31.0,174.83,54.96
2018,5,19,19,15,68.5,11.5,1.9,21.15,15.5,60.66,0.0
2018,5,19,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.85,20.85,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.8,20.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.85,20.65,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.9,20.55,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,2.3,20.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,2.3,20.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,2.35,20.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,2.35,20.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.3,20.15,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.25,20.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.15,19.95,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.05,19.65,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.0,19.55,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.0,19.45,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.95,19.35,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.9,19.25,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,5,15,10.5,9.0,2.0,19.5,9.5,7.08,0.0
2018,5,20,5,30,21.0,18.0,2.1,19.8,19.0,13.75,0.0
2018,5,20,5,45,79.0,35.0,2.2,20.05,46.0,25.98,15.51
2018,5,20,6,0,137.0,52.0,2.3,20.3,73.0,38.26,27.12
2018,5,20,6,15,162.5,70.0,2.35,20.65,104.0,50.79,38.42
2018,5,20,6,30,188.0,88.0,2.4,21.0,135.0,63.02,49.26
2018,5,20,6,45,356.5,90.0,2.45,21.35,204.5,65.2,51.17
2018,5,20,7,0,525.0,92.0,2.5,21.7,274.0,70.46,55.58
2018,5,20,7,15,442.0,119.0,2.5,22.1,289.5,84.15,67.06
2018,5,20,7,30,359.0,146.0,2.5,22.5,305.0,98.48,78.89
2018,5,20,7,45,215.5,183.0,2.5,22.9,281.5,120.03,96.6
2018,5,20,8,0,72.0,220.0,2.5,23.3,258.0,147.45,118.89
2018,5,20,8,15,142.0,234.5,2.4,23.7,319.5,151.75,121.78
2018,5,20,8,30,212.0,249.0,2.3,24.1,381.0,161.35,129.02
2018,5,20,8,45,224.5,279.5,2.2,24.45,428.5,176.96,141.1
2018,5,20,9,0,237.0,310.0,2.1,24.8,476.0,180.44,143.26
2018,5,20,9,15,243.0,333.0,2.05,25.05,512.0,189.39,149.92
2018,5,20,9,30,249.0,356.0,2.0,25.3,548.0,197.72,156.05
2018,5,20,9,45,328.0,350.0,1.95,25.6,615.0,195.39,153.65
2018,5,20,10,0,407.0,344.0,1.9,25.9,682.0,206.63,143.61
2018,5,20,10,15,418.0,353.0,1.85,26.1,711.0,245.08,166.51
2018,5,20,10,30,429.0,362.0,1.8,26.3,740.0,285.5,195.34
2018,5,20,10,45,446.0,364.5,1.8,26.5,766.5,325.91,226.22
2018,5,20,11,0,463.0,367.0,1.8,26.7,793.0,368.61,259.7
2018,5,20,11,15,617.5,279.0,1.8,26.8,857.0,405.34,286.8
2018,5,20,11,30,772.0,191.0,1.8,26.9,921.0,460.84,329.32
2018,5,20,11,45,760.0,197.0,1.85,27.05,920.5,507.38,367.11
2018,5,20,12,0,748.0,203.0,1.9,27.2,920.0,552.15,402.5
2018,5,20,12,15,552.0,310.0,1.9,27.2,839.5,565.72,413.6
2018,5,20,12,30,356.0,417.0,1.9,27.2,759.0,554.82,405.74
2018,5,20,12,45,404.5,393.5,1.9,27.25,779.0,602.87,440.94
2018,5,20,13,0,453.0,370.0,1.9,27.3,799.0,651.98,476.19
2018,5,20,13,15,427.0,382.0,1.95,27.3,781.5,673.01,491.04
2018,5,20,13,30,401.0,394.0,2.0,27.3,764.0,690.79,503.67
2018,5,20,13,45,406.5,380.5,2.0,27.25,748.0,711.0,518.53
2018,5,20,14,0,412.0,367.0,2.0,27.2,732.0,729.07,531.91
2018,5,20,14,15,492.0,316.5,2.0,27.1,738.0,779.4,568.99
2018,5,20,14,30,572.0,266.0,2.0,27.0,744.0,828.24,604.71
2018,5,20,14,45,520.5,276.5,2.0,26.85,697.5,810.08,592.77
2018,5,20,15,0,469.0,287.0,2.0,26.7,651.0,787.65,578.46
2018,5,20,15,15,483.0,264.0,1.95,26.5,621.5,792.92,584.39
2018,5,20,15,30,497.0,241.0,1.9,26.3,592.0,795.31,588.28
2018,5,20,15,45,453.5,236.0,1.85,26.1,540.0,755.69,562.43
2018,5,20,16,0,410.0,231.0,1.8,25.9,488.0,713.26,534.69
2018,5,20,16,15,424.5,208.5,1.8,25.6,456.0,708.63,535.01
2018,5,20,16,30,439.0,186.0,1.8,25.3,424.0,701.16,533.1
2018,5,20,16,45,301.0,176.0,1.75,25.0,331.5,524.92,407.21
2018,5,20,17,0,163.0,166.0,1.7,24.7,239.0,352.99,278.3
2018,5,20,17,15,108.0,139.0,1.65,24.35,185.0,267.63,212.85
2018,5,20,17,30,53.0,112.0,1.6,24.0,131.0,162.96,129.27
2018,5,20,17,45,26.5,75.5,1.6,23.65,85.0,95.6,74.32
2018,5,20,18,0,0.0,39.0,1.6,23.3,39.0,29.77,19.08
2018,5,20,18,15,0.0,29.5,1.6,23.3,29.5,22.48,12.95
2018,5,20,18,30,0.0,20.0,1.6,23.3,20.0,15.21,6.77
2018,5,20,18,45,0.0,14.0,1.6,22.8,14.0,10.63,2.72
2018,5,20,19,0,0.0,8.0,1.6,22.3,8.0,6.06,0.0
2018,5,20,19,15,0.0,4.0,1.65,22.2,4.0,3.15,0.0
2018,5,20,19,30,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.65,21.8,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.6,21.65,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.55,20.95,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.45,20.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.35,20.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.25,20.35,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.05,19.85,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.75,19.05,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.65,18.6,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.65,18.55,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,21,5,15,1.5,5.0,0.9,19.0,5.0,3.93,0.0
2018,5,21,5,30,3.0,10.0,1.1,19.4,10.0,7.6,0.0
2018,5,21,5,45,10.0,25.0,1.3,19.8,26.5,19.36,10.23
2018,5,21,6,0,17.0,40.0,1.5,20.2,43.0,30.41,20.47
2018,5,21,6,15,32.5,61.5,1.5,20.6,69.0,45.58,33.97
2018,5,21,6,30,48.0,83.0,1.5,21.0,95.0,60.44,47.04
2018,5,21,6,45,24.0,90.5,1.55,21.4,96.5,66.09,51.92
2018,5,21,7,0,0.0,98.0,1.6,21.8,98.0,72.73,57.49
2018,5,21,7,15,11.0,121.0,1.65,22.3,126.0,88.94,71.05
2018,5,21,7,30,22.0,144.0,1.7,22.8,154.0,104.98,84.21
2018,5,21,7,45,132.5,183.0,1.7,23.3,253.0,123.28,99.04
2018,5,21,8,0,243.0,222.0,1.7,23.8,352.0,141.27,113.36
2018,5,21,8,15,218.0,249.0,1.75,24.15,374.0,160.84,128.84
2018,5,21,8,30,193.0,276.0,1.8,24.5,396.0,173.93,138.87
2018,5,21,8,45,120.5,271.0,1.85,24.85,348.0,169.95,135.04
2018,5,21,9,0,48.0,266.0,1.9,25.2,300.0,175.29,138.81
2018,5,21,9,15,36.5,260.5,1.9,25.5,287.0,172.51,136.06
2018,5,21,9,30,25.0,255.0,1.9,25.8,274.0,169.34,133.07
2018,5,21,9,45,20.5,254.0,1.9,26.05,270.0,181.95,142.74
2018,5,21,10,0,16.0,253.0,1.9,26.3,266.0,183.59,136.87
2018,5,21,10,15,23.5,294.0,1.85,26.4,314.0,199.97,148.43
2018,5,21,10,30,31.0,335.0,1.8,26.5,362.0,230.49,170.7
2018,5,21,10,45,57.5,376.0,1.75,26.6,428.0,267.88,197.3
2018,5,21,11,0,84.0,417.0,1.7,26.7,494.0,309.66,227.23
2018,5,21,11,15,104.0,440.5,1.65,26.65,537.5,343.0,251.39
2018,5,21,11,30,124.0,464.0,1.6,26.6,581.0,371.91,272.47
2018,5,21,11,45,189.5,469.5,1.5,26.55,650.5,424.23,309.98
2018,5,21,12,0,255.0,475.0,1.4,26.5,720.0,479.57,349.51
2018,5,21,12,15,225.5,480.0,1.35,26.4,696.5,494.03,360.21
2018,5,21,12,30,196.0,485.0,1.3,26.3,673.0,501.19,365.66
2018,5,21,12,45,188.5,480.5,1.25,26.2,660.5,513.23,374.57
2018,5,21,13,0,181.0,476.0,1.2,26.1,648.0,523.74,382.23
2018,5,21,13,15,226.5,462.5,1.15,26.0,674.0,566.2,412.81
2018,5,21,13,30,272.0,449.0,1.1,25.9,700.0,622.98,452.4
2018,5,21,13,45,247.0,441.0,1.05,25.85,665.0,616.76,447.72
2018,5,21,14,0,222.0,433.0,1.0,25.8,630.0,590.53,430.22
2018,5,21,14,15,186.5,393.0,0.95,25.8,554.5,536.11,393.3
2018,5,21,14,30,151.0,353.0,0.9,25.8,479.0,476.83,352.54
2018,5,21,14,45,76.0,216.0,0.9,25.75,279.5,279.25,210.53
2018,5,21,15,0,1.0,79.0,0.9,25.7,80.0,62.03,43.54
2018,5,21,15,15,1.0,80.0,0.85,25.55,81.0,62.76,44.55
2018,5,21,15,30,1.0,81.0,0.8,25.4,82.0,63.49,45.27
2018,5,21,15,45,1.5,81.0,0.8,25.25,82.0,63.96,45.83
2018,5,21,16,0,2.0,81.0,0.8,25.1,82.0,64.43,46.4
2018,5,21,16,15,1.0,63.5,0.8,24.9,64.0,49.81,34.8
2018,5,21,16,30,0.0,46.0,0.8,24.7,46.0,35.25,23.13
2018,5,21,16,45,15.5,66.0,0.85,24.45,73.0,71.11,53.2
2018,5,21,17,0,31.0,86.0,0.9,24.2,100.0,106.45,82.67
2018,5,21,17,15,34.5,101.5,0.85,23.9,115.5,128.07,100.44
2018,5,21,17,30,38.0,117.0,0.8,23.6,131.0,154.67,122.12
2018,5,21,17,45,19.0,67.0,0.7,23.3,74.0,78.27,59.82
2018,5,21,18,0,0.0,17.0,0.6,23.0,17.0,12.92,5.12
2018,5,21,18,15,0.0,11.5,0.6,23.0,11.5,8.72,1.6
2018,5,21,18,30,0.0,6.0,0.6,23.0,6.0,4.54,0.0
2018,5,21,18,45,0.0,4.5,0.6,22.35,4.5,3.4,0.0
2018,5,21,19,0,0.0,3.0,0.6,21.7,3.0,2.27,0.0
2018,5,21,19,15,0.0,1.5,0.6,21.55,1.5,1.18,0.0
2018,5,21,19,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.55,20.6,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.5,20.45,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.5,20.15,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.55,19.05,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.65,18.85,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,22,5,15,18.5,10.0,0.95,18.8,11.0,7.87,0.0
2018,5,22,5,30,37.0,20.0,1.2,19.2,22.0,15.2,0.0
2018,5,22,5,45,144.5,35.5,1.4,19.65,56.0,26.55,16.21
2018,5,22,6,0,252.0,51.0,1.6,20.1,90.0,38.14,27.11
2018,5,22,6,15,361.0,60.0,1.7,20.45,138.5,45.28,33.73
2018,5,22,6,30,470.0,69.0,1.8,20.8,187.0,54.71,42.12
2018,5,22,6,45,531.5,75.0,1.9,21.15,237.5,59.0,45.85
2018,5,22,7,0,593.0,81.0,2.0,21.5,288.0,63.36,49.49
2018,5,22,7,15,631.0,85.5,2.1,21.95,338.0,66.3,51.79
2018,5,22,7,30,669.0,90.0,2.2,22.4,388.0,69.24,54.02
2018,5,22,7,45,698.0,94.0,2.25,22.8,438.0,71.64,55.77
2018,5,22,8,0,727.0,98.0,2.3,23.2,488.0,80.12,62.63
2018,5,22,8,15,748.0,101.5,2.35,23.6,536.0,81.98,63.86
2018,5,22,8,30,769.0,105.0,2.4,24.0,584.0,83.76,65.03
2018,5,22,8,45,780.0,110.0,2.4,24.4,627.0,86.07,66.64
2018,5,22,9,0,791.0,115.0,2.4,24.8,670.0,88.18,68.09
2018,5,22,9,15,765.5,137.0,2.45,25.1,700.0,98.87,76.64
2018,5,22,9,30,740.0,159.0,2.5,25.4,730.0,99.67,77.01
2018,5,22,9,45,777.5,147.5,2.5,25.65,772.5,101.14,77.98
2018,5,22,10,0,815.0,136.0,2.5,25.9,815.0,138.32,79.79
2018,5,22,10,15,780.5,160.0,2.5,26.05,829.0,198.25,116.91
2018,5,22,10,30,746.0,184.0,2.5,26.2,843.0,254.92,160.54
2018,5,22,10,45,783.0,168.0,2.5,26.4,875.5,303.11,198.86
2018,5,22,11,0,820.0,152.0,2.5,26.6,908.0,354.99,241.8
2018,5,22,11,15,844.5,141.5,2.55,26.7,931.0,410.47,288.23
2018,5,22,11,30,869.0,131.0,2.6,26.8,954.0,465.01,333.53
2018,5,22,11,45,839.5,148.0,2.6,26.9,949.0,511.52,372.36
2018,5,22,12,0,810.0,165.0,2.6,27.0,944.0,560.01,411.01
2018,5,22,12,15,650.5,252.0,2.6,27.05,877.5,579.13,426.71
2018,5,22,12,30,491.0,339.0,2.6,27.1,811.0,586.52,432.3
2018,5,22,12,45,551.0,306.5,2.6,27.2,832.5,638.05,470.59
2018,5,22,13,0,611.0,274.0,2.6,27.3,854.0,690.87,509.16
2018,5,22,13,15,733.5,203.5,2.6,27.3,889.0,763.9,562.53
2018,5,22,13,30,856.0,133.0,2.6,27.3,924.0,820.79,603.45
2018,5,22,13,45,853.0,130.0,2.6,27.35,902.5,851.75,624.05
2018,5,22,14,0,850.0,127.0,2.6,27.4,881.0,879.63,642.79
2018,5,22,14,15,766.0,161.0,2.55,27.35,824.0,879.67,643.11
2018,5,22,14,30,682.0,195.0,2.5,27.3,767.0,869.65,637.14
2018,5,22,14,45,440.0,280.5,2.5,27.25,643.5,736.27,543.87
2018,5,22,15,0,198.0,366.0,2.5,27.2,520.0,557.61,415.65
2018,5,22,15,15,229.5,341.5,2.45,27.1,511.0,574.29,430.72
2018,5,22,15,30,261.0,317.0,2.4,27.0,502.0,614.51,460.9
2018,5,22,15,45,362.0,262.0,2.35,26.9,500.5,665.6,501.29
2018,5,22,16,0,463.0,207.0,2.3,26.8,499.0,740.71,557.36
2018,5,22,16,15,577.0,157.0,2.15,26.6,491.5,816.93,612.09
2018,5,22,16,30,691.0,107.0,2.0,26.4,484.0,875.81,652.28
2018,5,22,16,45,674.5,99.5,1.9,26.25,437.5,848.21,634.73
2018,5,22,17,0,658.0,92.0,1.8,26.1,391.0,817.94,616.01
2018,5,22,17,15,637.0,84.0,1.65,25.7,344.0,780.11,591.86
2018,5,22,17,30,616.0,76.0,1.5,25.3,297.0,740.27,565.65
2018,5,22,17,45,547.5,72.5,1.35,24.9,245.5,659.74,509.59
2018,5,22,18,0,479.0,69.0,1.2,24.5,194.0,579.64,451.82
2018,5,22,18,15,298.0,63.5,1.2,24.5,135.5,391.3,310.18
2018,5,22,18,30,117.0,58.0,1.2,24.5,77.0,203.85,159.95
2018,5,22,18,45,81.5,40.5,1.05,23.45,51.5,134.17,101.68
2018,5,22,19,0,46.0,23.0,0.9,22.4,26.0,75.07,34.01
2018,5,22,19,15,27.0,12.5,0.95,22.2,14.0,30.2,0.0
2018,5,22,19,30,8.0,2.0,1.0,22.0,2.0,0.0,0.0
2018,5,22,19,45,4.0,1.0,1.0,21.8,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.15,21.3,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.3,21.15,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.55,20.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.8,20.35,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.8,20.05,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.75,19.95,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.65,19.85,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.55,19.75,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.45,19.65,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.45,19.4,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,23,5,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,23,5,15,11.5,9.5,1.7,19.65,10.0,7.47,0.0
2018,5,23,5,30,23.0,19.0,1.9,19.9,20.0,14.53,0.0
2018,5,23,5,45,70.0,37.0,2.1,20.2,46.5,27.56,17.06
2018,5,23,6,0,117.0,55.0,2.3,20.5,73.0,40.16,28.79
2018,5,23,6,15,201.0,70.5,2.3,20.95,115.5,51.51,39.03
2018,5,23,6,30,285.0,86.0,2.3,21.4,158.0,62.04,48.34
2018,5,23,6,45,328.0,100.5,2.35,21.8,201.5,71.69,56.67
2018,5,23,7,0,371.0,115.0,2.4,22.2,245.0,81.08,64.56
2018,5,23,7,15,373.0,136.5,2.35,22.7,285.0,93.87,75.14
2018,5,23,7,30,375.0,158.0,2.3,23.2,325.0,105.98,84.96
2018,5,23,7,45,399.5,173.0,2.25,23.7,370.5,114.05,91.22
2018,5,23,8,0,424.0,188.0,2.2,24.2,416.0,121.73,97.08
2018,5,23,8,15,443.0,203.0,2.05,24.6,461.0,128.87,102.45
2018,5,23,8,30,462.0,218.0,1.9,25.0,506.0,135.58,107.43
2018,5,23,8,45,461.5,236.5,1.8,25.4,542.5,143.18,113.09
2018,5,23,9,0,461.0,255.0,1.7,25.8,579.0,150.17,118.22
2018,5,23,9,15,441.0,280.0,1.6,26.1,605.0,159.2,125.0
2018,5,23,9,30,421.0,305.0,1.5,26.4,631.0,167.38,131.04
2018,5,23,9,45,464.5,300.0,1.4,26.7,675.0,162.85,126.95
2018,5,23,10,0,508.0,295.0,1.3,27.0,719.0,192.84,129.07
2018,5,23,10,15,633.0,238.5,1.25,27.25,785.5,213.02,132.66
2018,5,23,10,30,758.0,182.0,1.2,27.5,852.0,256.68,159.55
2018,5,23,10,45,750.0,193.0,1.15,27.7,870.0,309.7,202.24
2018,5,23,11,0,742.0,204.0,1.1,27.9,888.0,358.2,242.52
2018,5,23,11,15,646.5,263.5,1.1,28.05,867.0,407.69,284.8
2018,5,23,11,30,551.0,323.0,1.1,28.2,846.0,454.38,322.69
2018,5,23,11,45,429.5,392.0,1.1,28.35,801.5,479.41,343.46
2018,5,23,12,0,308.0,461.0,1.1,28.5,757.0,498.8,358.35
2018,5,23,12,15,310.0,460.0,1.05,28.55,758.0,528.22,379.47
2018,5,23,12,30,312.0,459.0,1.0,28.6,759.0,557.38,399.89
2018,5,23,12,45,328.5,448.5,1.0,28.65,762.5,588.75,422.06
2018,5,23,13,0,345.0,438.0,1.0,28.7,766.0,620.05,443.95
2018,5,23,13,15,373.0,418.0,0.95,28.7,767.5,652.01,466.01
2018,5,23,13,30,401.0,398.0,0.9,28.7,769.0,683.67,487.67
2018,5,23,13,45,482.5,344.5,0.85,28.7,780.5,744.73,529.24
2018,5,23,14,0,564.0,291.0,0.8,28.7,792.0,795.13,563.35
2018,5,23,14,15,572.5,272.0,0.75,28.7,766.5,814.92,576.08
2018,5,23,14,30,581.0,253.0,0.7,28.7,741.0,829.66,586.0
2018,5,23,14,45,558.5,240.5,0.65,28.7,693.5,817.47,578.51
2018,5,23,15,0,536.0,228.0,0.6,28.7,646.0,792.7,563.61
2018,5,23,15,15,468.5,225.5,0.5,28.65,577.0,737.59,527.51
2018,5,23,15,30,401.0,223.0,0.4,28.6,508.0,678.46,488.63
2018,5,23,15,45,513.5,190.5,0.35,28.55,531.0,765.93,549.53
2018,5,23,16,0,626.0,158.0,0.3,28.5,554.0,863.92,611.7
2018,5,23,16,15,641.5,142.0,0.25,28.5,519.5,866.11,612.49
2018,5,23,16,30,657.0,126.0,0.2,28.5,485.0,864.76,612.69
2018,5,23,16,45,612.0,123.0,0.15,28.5,432.0,814.16,582.08
2018,5,23,17,0,567.0,120.0,0.1,28.5,379.0,761.32,550.22
2018,5,23,17,15,334.0,102.0,0.15,28.15,249.5,490.23,369.77
2018,5,23,17,30,101.0,84.0,0.2,27.8,120.0,191.77,148.93
2018,5,23,17,45,100.5,87.5,0.25,27.45,118.5,198.24,156.04
2018,5,23,18,0,100.0,91.0,0.3,27.1,117.0,208.3,163.74
2018,5,23,18,15,84.0,73.5,0.3,27.1,92.0,173.66,135.54
2018,5,23,18,30,68.0,56.0,0.3,27.1,67.0,139.07,106.76
2018,5,23,18,45,47.0,38.5,0.3,26.15,45.0,99.88,73.38
2018,5,23,19,0,26.0,21.0,0.3,25.2,23.0,53.98,24.66
2018,5,23,19,15,14.5,11.0,0.3,24.95,12.0,19.6,0.0
2018,5,23,19,30,3.0,1.0,0.3,24.7,1.0,0.0,0.0
2018,5,23,19,45,1.5,0.5,0.3,24.5,0.5,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.3,24.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.25,24.05,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.2,23.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.2,23.6,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.2,23.4,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.25,23.15,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.3,22.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.35,22.65,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.45,22.2,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.55,21.75,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.75,21.35,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,20.85,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.65,20.6,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.25,20.05,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.35,19.9,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.0,2.35,19.15,0.0,0.0,0.0
2018,5,24,5,0,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,5,24,5,15,10.0,10.0,2.35,19.15,10.5,7.87,0.0
2018,5,24,5,30,20.0,20.0,2.4,19.2,21.0,15.23,0.18
2018,5,24,5,45,82.0,38.0,2.4,19.25,50.0,28.1,17.65
2018,5,24,6,0,144.0,56.0,2.4,19.3,79.0,41.01,29.7
2018,5,24,6,15,248.5,70.0,2.45,19.55,126.5,51.15,38.97
2018,5,24,6,30,353.0,84.0,2.5,19.8,174.0,61.43,48.14
2018,5,24,6,45,389.5,97.0,2.5,20.0,217.0,70.18,55.78
2018,5,24,7,0,426.0,110.0,2.5,20.2,260.0,78.68,63.02
2018,5,24,7,15,443.5,125.0,2.55,20.45,303.0,87.86,70.67
2018,5,24,7,30,461.0,140.0,2.6,20.7,346.0,96.62,77.85
2018,5,24,7,45,446.5,163.5,2.7,21.0,383.0,109.36,88.29
2018,5,24,8,0,432.0,187.0,2.8,21.3,420.0,121.29,97.91
2018,5,24,8,15,415.0,212.0,2.8,21.55,453.0,133.18,107.41
2018,5,24,8,30,398.0,237.0,2.8,21.8,486.0,144.19,116.09
2018,5,24,8,45,424.0,247.5,2.8,22.05,530.5,147.89,118.67
2018,5,24,9,0,450.0,258.0,2.8,22.3,575.0,151.31,121.05
2018,5,24,9,15,462.5,269.5,2.8,22.5,612.0,154.54,123.3
2018,5,24,9,30,475.0,281.0,2.8,22.7,649.0,157.44,125.29
2018,5,24,9,45,413.5,324.0,2.75,22.95,655.0,172.24,136.93
2018,5,24,10,0,352.0,367.0,2.7,23.2,661.0,228.05,163.03
2018,5,24,10,15,318.0,393.0,2.65,23.45,665.5,264.68,187.48
2018,5,24,10,30,284.0,419.0,2.6,23.7,670.0,298.54,213.68
2018,5,24,10,45,305.0,420.5,2.55,23.9,696.5,331.32,238.39
2018,5,24,11,0,326.0,422.0,2.5,24.1,723.0,366.62,265.7
2018,5,24,11,15,318.0,424.0,2.45,24.35,721.5,393.81,287.84
