Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,11,30,310.0,426.0,2.4,24.6,720.0,420.21,309.02
2018,5,24,11,45,328.5,428.5,2.35,24.85,742.5,458.99,338.45
2018,5,24,12,0,347.0,431.0,2.3,25.1,765.0,499.8,368.85
2018,5,24,12,15,394.0,406.0,2.25,25.25,785.5,538.64,397.94
2018,5,24,12,30,441.0,381.0,2.2,25.4,806.0,584.52,431.72
2018,5,24,12,45,283.5,413.5,2.15,25.55,686.0,531.05,393.05
2018,5,24,13,0,126.0,446.0,2.1,25.7,566.0,459.5,340.37
2018,5,24,13,15,161.0,444.0,2.05,25.8,595.0,500.04,370.53
2018,5,24,13,30,196.0,442.0,2.0,25.9,624.0,542.74,401.39
2018,5,24,13,45,288.5,404.0,1.95,25.95,664.5,618.63,456.55
2018,5,24,14,0,381.0,366.0,1.9,26.0,705.0,685.27,504.53
2018,5,24,14,15,381.0,356.0,1.85,25.95,685.5,696.45,512.5
2018,5,24,14,30,381.0,346.0,1.8,25.9,666.0,705.64,519.57
2018,5,24,14,45,437.5,292.5,1.75,25.9,645.5,745.26,548.74
2018,5,24,15,0,494.0,239.0,1.7,25.9,625.0,762.78,563.23
2018,5,24,15,15,397.0,253.0,1.65,25.85,552.5,695.03,516.03
2018,5,24,15,30,300.0,267.0,1.6,25.8,480.0,598.36,448.87
2018,5,24,15,45,371.5,239.0,1.55,25.7,486.0,674.63,505.46
2018,5,24,16,0,443.0,211.0,1.5,25.6,492.0,724.35,542.25
2018,5,24,16,15,476.5,185.0,1.45,25.5,465.5,734.41,551.39
2018,5,24,16,30,510.0,159.0,1.4,25.4,439.0,740.99,558.26
2018,5,24,16,45,560.0,134.0,1.3,25.3,413.5,773.92,581.78
2018,5,24,17,0,610.0,109.0,1.2,25.2,388.0,791.44,594.35
2018,5,24,17,15,589.5,99.0,1.15,24.9,342.0,752.52,569.59
2018,5,24,17,30,569.0,89.0,1.1,24.6,296.0,711.62,543.35
2018,5,24,17,45,485.0,84.0,1.0,24.3,240.5,614.64,475.71
2018,5,24,18,0,401.0,79.0,0.9,24.0,185.0,512.27,401.67
2018,5,24,18,15,368.0,66.5,0.9,24.0,147.5,458.35,360.73
2018,5,24,18,30,335.0,54.0,0.9,24.0,110.0,405.51,317.53
2018,5,24,18,45,244.0,40.5,0.85,22.95,74.0,304.75,234.47
2018,5,24,19,0,153.0,27.0,0.8,21.9,38.0,199.69,113.3
2018,5,24,19,15,80.5,14.5,0.8,21.6,20.0,72.19,0.0
2018,5,24,19,30,8.0,2.0,0.8,21.3,2.0,0.0,0.0
2018,5,24,19,45,4.0,1.0,0.8,21.05,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,25,4,45,0.5,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,25,5,0,1.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,25,5,15,40.5,8.5,1.05,19.0,11.0,6.69,0.0
2018,5,25,5,30,80.0,17.0,1.3,19.4,22.0,12.9,0.0
2018,5,25,5,45,40.0,16.0,1.5,19.8,18.5,12.46,4.71
2018,5,25,6,0,0.0,15.0,1.7,20.2,15.0,11.39,4.17
2018,5,25,6,15,7.5,27.0,1.8,20.55,29.0,21.31,12.95
2018,5,25,6,30,15.0,39.0,1.9,20.9,43.0,30.73,21.27
2018,5,25,6,45,7.5,45.5,1.95,21.3,47.5,34.87,24.87
2018,5,25,7,0,0.0,52.0,2.0,21.7,52.0,39.79,29.06
2018,5,25,7,15,0.5,75.0,2.05,22.05,75.0,57.59,44.28
2018,5,25,7,30,1.0,98.0,2.1,22.4,98.0,74.21,58.26
2018,5,25,7,45,3.0,126.5,2.1,22.75,128.0,94.24,74.9
2018,5,25,8,0,5.0,155.0,2.1,23.1,158.0,113.82,90.91
2018,5,25,8,15,2.5,141.5,2.05,23.4,143.0,105.48,83.5
2018,5,25,8,30,0.0,128.0,2.0,23.7,128.0,96.58,75.74
2018,5,25,8,45,0.0,125.5,1.95,24.0,125.5,95.08,74.18
2018,5,25,9,0,0.0,123.0,1.9,24.3,123.0,93.48,72.57
2018,5,25,9,15,4.0,160.0,1.9,24.6,163.0,119.52,93.67
2018,5,25,9,30,8.0,197.0,1.9,24.9,203.0,144.73,113.78
2018,5,25,9,45,31.5,267.0,1.9,25.15,293.0,176.03,138.55
2018,5,25,10,0,55.0,337.0,1.9,25.4,383.0,220.19,163.91
2018,5,25,10,15,165.0,359.0,1.9,25.65,504.0,242.41,174.93
2018,5,25,10,30,275.0,381.0,1.9,25.9,625.0,277.86,196.36
2018,5,25,10,45,522.5,278.0,1.9,26.1,755.5,300.36,205.52
2018,5,25,11,0,770.0,175.0,1.9,26.3,886.0,354.08,242.09
2018,5,25,11,15,615.0,264.5,1.95,26.4,838.5,396.82,281.78
2018,5,25,11,30,460.0,354.0,2.0,26.5,791.0,434.27,314.55
2018,5,25,11,45,568.5,291.0,2.05,26.65,835.5,476.84,347.53
2018,5,25,12,0,677.0,228.0,2.1,26.8,880.0,533.79,391.15
2018,5,25,12,15,584.0,269.0,2.15,26.75,831.5,551.71,406.28
2018,5,25,12,30,491.0,310.0,2.2,26.7,783.0,565.18,417.16
2018,5,25,12,45,528.0,288.0,2.25,26.65,793.5,607.78,449.4
2018,5,25,13,0,565.0,266.0,2.3,26.6,804.0,650.82,481.51
2018,5,25,13,15,709.5,198.0,2.3,26.6,863.0,740.34,546.56
2018,5,25,13,30,854.0,130.0,2.3,26.6,922.0,816.42,600.24
2018,5,25,13,45,850.5,128.0,2.35,26.6,901.0,847.57,621.22
2018,5,25,14,0,847.0,126.0,2.4,26.6,880.0,875.7,640.61
2018,5,25,14,15,842.5,123.0,2.35,26.6,852.5,898.86,655.96
2018,5,25,14,30,838.0,120.0,2.3,26.6,825.0,918.68,669.21
2018,5,25,14,45,820.5,120.5,2.3,26.55,787.0,926.14,675.09
2018,5,25,15,0,803.0,121.0,2.3,26.5,749.0,943.95,688.0
2018,5,25,15,15,717.0,138.5,2.3,26.45,677.5,894.61,656.99
2018,5,25,15,30,631.0,156.0,2.3,26.4,606.0,848.84,628.59
2018,5,25,15,45,561.5,158.5,2.25,26.35,540.0,791.12,591.25
2018,5,25,16,0,492.0,161.0,2.2,26.3,474.0,716.55,541.69
2018,5,25,16,15,604.5,126.0,2.15,26.2,480.0,808.86,607.56
2018,5,25,16,30,717.0,91.0,2.1,26.1,486.0,875.51,653.64
2018,5,25,16,45,706.0,87.0,2.05,25.95,444.0,857.45,642.9
2018,5,25,17,0,695.0,83.0,2.0,25.8,402.0,836.58,630.97
2018,5,25,17,15,660.5,78.5,1.8,25.5,352.0,795.42,603.88
2018,5,25,17,30,626.0,74.0,1.6,25.2,302.0,746.98,571.18
2018,5,25,17,45,578.0,68.0,1.45,24.9,253.0,682.43,526.46
2018,5,25,18,0,530.0,62.0,1.3,24.6,204.0,617.84,479.96
2018,5,25,18,15,417.0,55.0,1.3,24.6,151.5,493.88,387.81
2018,5,25,18,30,304.0,48.0,1.3,24.6,99.0,368.05,290.01
2018,5,25,18,45,182.0,33.0,1.1,23.5,60.5,237.76,183.91
2018,5,25,19,0,60.0,18.0,0.9,22.4,22.0,86.88,49.33
2018,5,25,19,15,34.0,9.5,0.95,22.2,11.5,33.16,0.0
2018,5,25,19,30,8.0,1.0,1.0,22.0,1.0,0.0,0.0
2018,5,25,19,45,4.0,0.5,1.05,21.8,0.5,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.15,21.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.25,21.2,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.45,20.85,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.55,20.8,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.6,20.75,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.55,20.65,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.55,20.6,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,20.55,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.65,20.45,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.65,20.15,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.6,20.05,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,5,26,4,45,3.0,0.5,1.6,20.0,0.5,0.0,0.0
2018,5,26,5,0,6.0,1.0,1.6,20.0,1.0,0.0,0.0
2018,5,26,5,15,6.0,6.0,1.7,20.15,6.0,4.72,0.0
2018,5,26,5,30,6.0,11.0,1.8,20.3,11.0,8.64,0.0
2018,5,26,5,45,3.0,19.0,1.95,20.5,19.0,14.48,6.37
2018,5,26,6,0,0.0,27.0,2.1,20.7,27.0,20.58,12.06
2018,5,26,6,15,0.0,38.5,2.2,20.95,38.5,29.41,19.96
2018,5,26,6,30,0.0,50.0,2.3,21.2,50.0,38.26,27.79
2018,5,26,6,45,7.0,74.0,2.4,21.45,76.5,55.99,43.19
2018,5,26,7,0,14.0,98.0,2.5,21.7,103.0,73.07,57.82
2018,5,26,7,15,27.0,125.5,2.55,21.95,137.0,89.9,71.98
2018,5,26,7,30,40.0,153.0,2.6,22.2,171.0,107.48,86.57
2018,5,26,7,45,96.0,163.0,2.7,22.4,213.0,111.51,89.57
2018,5,26,8,0,152.0,173.0,2.8,22.6,255.0,118.79,95.29
2018,5,26,8,15,97.0,194.0,2.85,22.8,248.0,129.38,103.71
2018,5,26,8,30,42.0,215.0,2.9,23.0,241.0,146.47,117.43
2018,5,26,8,45,25.0,202.5,2.95,23.2,218.5,139.39,111.14
2018,5,26,9,0,8.0,190.0,3.0,23.4,196.0,139.33,110.73
2018,5,26,9,15,11.5,215.5,3.0,23.55,224.5,156.43,124.37
2018,5,26,9,30,15.0,241.0,3.0,23.7,253.0,173.2,137.62
2018,5,26,9,45,13.0,232.5,3.05,23.9,243.0,168.24,133.21
2018,5,26,10,0,11.0,224.0,3.1,24.1,233.0,164.55,123.86
2018,5,26,10,15,9.0,204.0,3.2,24.25,211.5,152.53,114.28
2018,5,26,10,30,7.0,184.0,3.3,24.4,190.0,139.48,104.06
2018,5,26,10,45,4.5,160.0,3.35,24.6,164.0,122.53,90.85
2018,5,26,11,0,2.0,136.0,3.4,24.8,138.0,104.69,76.93
2018,5,26,11,15,1.0,118.0,3.45,24.85,119.0,91.17,66.36
2018,5,26,11,30,0.0,100.0,3.5,24.9,100.0,77.3,55.47
2018,5,26,11,45,10.0,198.5,3.55,25.0,208.0,156.53,116.98
2018,5,26,12,0,20.0,297.0,3.6,25.1,316.0,234.68,176.49
2018,5,26,12,15,51.5,377.0,3.6,25.1,426.5,317.14,238.52
2018,5,26,12,30,83.0,457.0,3.6,25.1,537.0,405.73,304.1
2018,5,26,12,45,174.0,447.0,3.6,25.1,613.5,477.41,357.89
2018,5,26,13,0,265.0,437.0,3.6,25.1,690.0,560.43,419.52
2018,5,26,13,15,328.5,377.5,3.6,25.1,686.0,583.5,438.28
2018,5,26,13,30,392.0,318.0,3.6,25.1,682.0,619.97,466.86
2018,5,26,13,45,320.5,329.0,3.55,25.1,622.0,578.18,436.48
2018,5,26,14,0,249.0,340.0,3.5,25.1,562.0,544.42,411.46
2018,5,26,14,15,236.0,325.5,3.4,25.1,530.5,534.66,405.04
2018,5,26,14,30,223.0,311.0,3.3,25.1,499.0,522.43,396.69
2018,5,26,14,45,171.5,299.0,3.25,25.1,440.0,452.42,345.37
2018,5,26,15,0,120.0,287.0,3.2,25.1,381.0,398.66,305.11
2018,5,26,15,15,108.0,262.0,3.05,25.05,343.5,368.05,282.9
2018,5,26,15,30,96.0,237.0,2.9,25.0,306.0,335.7,259.09
2018,5,26,15,45,232.5,242.0,2.75,24.95,394.0,510.13,393.7
2018,5,26,16,0,369.0,247.0,2.6,24.9,482.0,663.01,507.04
2018,5,26,16,15,258.5,224.0,2.45,24.8,382.5,529.5,408.74
2018,5,26,16,30,148.0,201.0,2.3,24.7,283.0,369.63,289.03
2018,5,26,16,45,75.0,121.0,2.15,24.55,162.5,204.44,161.3
2018,5,26,17,0,2.0,41.0,2.0,24.4,42.0,33.37,21.81
2018,5,26,17,15,1.0,30.5,1.85,24.15,31.0,24.27,14.46
2018,5,26,17,30,0.0,20.0,1.7,23.9,20.0,15.23,7.0
2018,5,26,17,45,1.0,21.5,1.55,23.7,22.0,17.31,8.82
2018,5,26,18,0,2.0,23.0,1.4,23.5,24.0,19.35,10.56
2018,5,26,18,15,1.5,20.5,1.4,23.5,21.0,16.93,8.46
2018,5,26,18,30,1.0,18.0,1.4,23.5,18.0,14.54,6.32
2018,5,26,18,45,0.5,13.0,1.35,23.0,13.0,10.28,2.6
2018,5,26,19,0,0.0,8.0,1.3,22.5,8.0,6.06,0.0
2018,5,26,19,15,0.0,4.0,1.3,22.4,4.0,3.15,0.0
2018,5,26,19,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,1.3,22.25,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.25,21.95,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.25,21.85,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.3,21.75,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.35,21.7,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.5,21.55,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.55,21.45,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.6,21.35,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.65,21.25,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.7,21.05,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.7,20.75,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.65,20.6,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.55,20.45,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.5,20.35,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,5,27,4,45,2.0,0.5,1.5,20.3,0.5,0.0,0.0
2018,5,27,5,0,4.0,1.0,1.5,20.3,1.0,0.0,0.0
2018,5,27,5,15,56.0,13.5,1.6,20.45,17.0,10.62,0.0
2018,5,27,5,30,108.0,26.0,1.7,20.6,33.0,19.45,4.19
2018,5,27,5,45,190.5,40.5,1.85,20.75,66.0,30.33,19.54
2018,5,27,6,0,273.0,55.0,2.0,20.9,99.0,41.08,29.61
2018,5,27,6,15,285.0,67.0,2.05,21.15,127.5,49.41,37.24
2018,5,27,6,30,297.0,79.0,2.1,21.4,156.0,57.45,44.4
2018,5,27,6,45,185.5,96.0,2.2,21.65,147.5,68.46,53.92
2018,5,27,7,0,74.0,113.0,2.3,21.9,139.0,80.14,63.82
2018,5,27,7,15,39.0,123.5,2.3,22.2,137.5,88.91,71.05
2018,5,27,7,30,4.0,134.0,2.3,22.5,136.0,98.41,78.77
2018,5,27,7,45,107.0,163.5,2.35,22.85,221.5,112.04,89.83
2018,5,27,8,0,210.0,193.0,2.4,23.2,307.0,124.75,99.99
2018,5,27,8,15,392.5,177.0,2.3,23.6,414.5,112.76,89.49
2018,5,27,8,30,575.0,161.0,2.2,24.0,522.0,105.53,83.08
2018,5,27,8,45,398.0,216.0,2.1,24.35,474.5,130.23,103.05
2018,5,27,9,0,221.0,271.0,2.0,24.7,427.0,160.85,127.49
2018,5,27,9,15,299.5,268.0,1.9,24.95,493.0,160.07,126.32
2018,5,27,9,30,378.0,265.0,1.8,25.2,559.0,146.22,114.73
2018,5,27,9,45,253.5,323.5,1.7,25.45,524.5,180.54,141.9
2018,5,27,10,0,129.0,382.0,1.6,25.7,490.0,233.11,170.94
2018,5,27,10,15,128.5,403.0,1.55,25.85,514.0,258.56,187.91
2018,5,27,10,30,128.0,424.0,1.5,26.0,538.0,284.79,206.82
2018,5,27,10,45,160.0,439.0,1.5,26.2,585.0,317.3,229.72
2018,5,27,11,0,192.0,454.0,1.5,26.4,632.0,354.17,256.28
2018,5,27,11,15,233.0,455.0,1.5,26.45,674.5,390.77,282.97
2018,5,27,11,30,274.0,456.0,1.5,26.5,717.0,422.79,306.77
2018,5,27,11,45,312.5,450.0,1.55,26.6,750.0,464.77,337.92
2018,5,27,12,0,351.0,444.0,1.6,26.7,783.0,510.43,371.51
2018,5,27,12,15,331.0,451.5,1.65,26.75,771.0,534.34,389.53
2018,5,27,12,30,311.0,459.0,1.7,26.8,759.0,556.29,405.85
2018,5,27,12,45,342.0,442.5,1.75,26.85,770.5,592.96,432.76
2018,5,27,13,0,373.0,426.0,1.8,26.9,782.0,630.43,459.99
2018,5,27,13,15,350.0,429.5,1.8,26.9,759.5,643.16,469.02
2018,5,27,13,30,327.0,433.0,1.8,26.9,737.0,653.0,476.09
2018,5,27,13,45,318.5,424.0,1.85,26.85,714.5,661.31,482.88
2018,5,27,14,0,310.0,415.0,1.9,26.8,692.0,667.23,488.05
2018,5,27,14,15,309.0,396.0,1.9,26.75,664.5,668.25,489.94
2018,5,27,14,30,308.0,377.0,1.9,26.7,637.0,666.89,490.32
2018,5,27,14,45,191.5,335.0,1.95,26.6,494.5,507.37,378.87
2018,5,27,15,0,75.0,293.0,2.0,26.5,352.0,338.35,255.44
2018,5,27,15,15,84.5,291.5,1.95,26.35,354.5,352.22,267.44
2018,5,27,15,30,94.0,290.0,1.9,26.2,357.0,366.62,279.1
2018,5,27,15,45,117.0,274.0,1.9,26.1,352.0,403.52,307.87
2018,5,27,16,0,140.0,258.0,1.9,26.0,347.0,416.01,318.85
2018,5,27,16,15,196.5,244.0,1.9,25.8,358.5,464.5,357.67
2018,5,27,16,30,253.0,230.0,1.9,25.6,370.0,536.9,413.02
2018,5,27,16,45,336.0,191.0,1.85,25.4,358.0,577.77,446.56
2018,5,27,17,0,419.0,152.0,1.8,25.2,346.0,640.39,495.07
2018,5,27,17,15,334.5,142.5,1.7,24.9,285.5,517.72,406.11
2018,5,27,17,30,250.0,133.0,1.6,24.6,225.0,423.35,335.69
2018,5,27,17,45,194.0,112.5,1.5,24.25,177.0,342.92,274.34
2018,5,27,18,0,138.0,92.0,1.4,23.9,129.0,243.44,196.0
2018,5,27,18,15,179.5,74.0,1.4,23.9,111.5,277.37,223.32
2018,5,27,18,30,221.0,56.0,1.4,23.9,94.0,308.94,245.92
2018,5,27,18,45,159.0,41.5,1.4,23.2,64.0,213.54,166.45
2018,5,27,19,0,97.0,27.0,1.4,22.5,34.0,138.94,88.08
2018,5,27,19,15,53.0,14.5,1.45,22.35,18.0,51.49,0.0
2018,5,27,19,30,9.0,2.0,1.5,22.2,2.0,0.0,0.0
2018,5,27,19,45,4.5,1.0,1.5,22.0,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.35,21.35,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.25,21.05,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.15,20.75,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.65,19.6,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.6,19.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.5,19.25,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,4,45,4.0,1.0,0.5,19.35,1.0,0.0,0.0
2018,5,28,5,0,8.0,2.0,0.5,19.4,2.0,0.0,0.0
2018,5,28,5,15,19.0,11.0,0.6,19.7,12.0,8.65,0.0
2018,5,28,5,30,30.0,20.0,0.7,20.0,22.0,15.35,2.6
2018,5,28,5,45,39.5,36.5,0.8,20.3,41.5,27.28,17.12
2018,5,28,6,0,49.0,53.0,0.9,20.6,61.0,39.02,27.93
2018,5,28,6,15,66.0,72.5,1.05,20.85,87.5,52.47,39.95
2018,5,28,6,30,83.0,92.0,1.2,21.1,114.0,65.67,51.56
2018,5,28,6,45,87.0,108.0,1.3,21.35,135.0,76.41,60.81
2018,5,28,7,0,91.0,124.0,1.4,21.6,156.0,86.9,69.65
2018,5,28,7,15,66.5,146.5,1.5,21.75,172.0,102.92,83.05
2018,5,28,7,30,42.0,169.0,1.6,21.9,188.0,116.63,94.28
2018,5,28,7,45,42.0,190.5,1.7,22.1,211.5,129.9,104.98
2018,5,28,8,0,42.0,212.0,1.8,22.3,235.0,142.86,115.31
2018,5,28,8,15,35.0,224.0,1.9,22.4,244.5,150.33,121.04
2018,5,28,8,30,28.0,236.0,2.0,22.5,254.0,157.54,126.56
2018,5,28,8,45,30.5,256.5,2.1,22.6,277.0,169.24,135.73
2018,5,28,9,0,33.0,277.0,2.2,22.7,300.0,180.61,144.58
2018,5,28,9,15,26.5,267.5,2.3,22.8,287.0,175.96,140.4
2018,5,28,9,30,20.0,258.0,2.4,22.9,274.0,183.91,146.53
2018,5,28,9,45,13.0,216.5,2.55,22.95,227.0,157.98,125.23
2018,5,28,10,0,6.0,175.0,2.7,23.0,180.0,131.11,98.41
2018,5,28,10,15,7.5,187.5,2.8,23.05,194.0,140.97,105.87
2018,5,28,10,30,9.0,200.0,2.9,23.1,208.0,151.13,113.55
2018,5,28,10,45,10.5,218.0,3.0,23.15,227.5,165.47,124.52
2018,5,28,11,0,12.0,236.0,3.1,23.2,247.0,180.19,135.78
2018,5,28,11,15,14.5,265.0,3.1,23.25,278.5,203.5,153.58
2018,5,28,11,30,17.0,294.0,3.1,23.3,310.0,227.5,171.82
2018,5,28,11,45,26.0,340.5,3.15,23.35,365.5,263.18,198.81
2018,5,28,12,0,35.0,387.0,3.2,23.4,421.0,307.08,231.81
2018,5,28,12,15,30.5,370.0,3.2,23.4,399.5,299.54,226.21
2018,5,28,12,30,26.0,353.0,3.2,23.4,378.0,290.63,219.69
2018,5,28,12,45,22.5,335.0,3.15,23.35,356.5,280.29,212.08
2018,5,28,13,0,19.0,317.0,3.1,23.3,335.0,261.8,198.28
2018,5,28,13,15,27.5,347.5,3.1,23.3,373.0,305.36,231.5
2018,5,28,13,30,36.0,378.0,3.1,23.3,411.0,344.12,260.74
2018,5,28,13,45,24.0,306.0,3.1,23.25,328.0,277.53,210.85
2018,5,28,14,0,12.0,234.0,3.1,23.2,245.0,196.69,149.34
2018,5,28,14,15,10.5,220.5,3.1,23.15,230.0,185.35,140.95
2018,5,28,14,30,9.0,207.0,3.1,23.1,215.0,173.72,132.14
2018,5,28,14,45,10.0,214.5,3.15,23.1,223.0,182.06,138.93
2018,5,28,15,0,11.0,222.0,3.2,23.1,231.0,190.8,146.04
2018,5,28,15,15,7.5,197.5,3.2,23.05,203.5,167.19,127.8
2018,5,28,15,30,4.0,173.0,3.2,23.0,176.0,143.23,109.19
2018,5,28,15,45,3.0,151.0,3.15,22.95,153.0,123.77,94.07
2018,5,28,16,0,2.0,129.0,3.1,22.9,130.0,104.2,78.72
2018,5,28,16,15,1.0,99.0,3.0,22.75,99.5,77.79,57.73
2018,5,28,16,30,0.0,69.0,2.9,22.6,69.0,53.01,37.8
2018,5,28,16,45,2.5,73.5,2.8,22.5,74.5,59.0,43.01
2018,5,28,17,0,5.0,78.0,2.7,22.4,80.0,64.95,48.19
2018,5,28,17,15,3.0,67.5,2.65,22.3,68.5,54.75,39.88
2018,5,28,17,30,1.0,57.0,2.6,22.2,57.0,44.62,31.55
2018,5,28,17,45,0.5,47.0,2.5,22.05,47.0,36.4,24.78
2018,5,28,18,0,0.0,37.0,2.4,21.9,37.0,28.23,17.96
2018,5,28,18,15,0.0,29.5,2.4,21.9,29.5,22.48,13.08
2018,5,28,18,30,0.0,22.0,2.4,21.9,22.0,16.74,8.16
2018,5,28,18,45,0.0,15.0,2.3,21.65,15.0,11.39,3.54
2018,5,28,19,0,0.0,8.0,2.2,21.4,8.0,6.06,0.0
2018,5,28,19,15,2.5,5.0,2.15,21.35,5.0,5.83,0.0
2018,5,28,19,30,5.0,2.0,2.1,21.3,2.0,0.0,0.0
2018,5,28,19,45,2.5,1.0,2.1,21.25,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.05,21.15,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.9,21.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.55,20.85,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.4,20.75,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.25,20.65,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.15,20.55,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.1,20.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.95,20.05,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,29,4,45,1.5,0.0,0.9,20.05,0.0,0.0,0.0
2018,5,29,5,0,3.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,29,5,15,3.0,2.5,1.0,20.45,2.5,1.97,0.0
2018,5,29,5,30,3.0,5.0,1.1,20.8,5.0,3.91,0.0
2018,5,29,5,45,1.5,8.0,1.25,21.1,8.0,6.06,0.0
2018,5,29,6,0,0.0,11.0,1.4,21.4,11.0,8.34,1.53
2018,5,29,6,15,0.0,19.0,1.4,21.6,19.0,14.44,6.93
2018,5,29,6,30,0.0,27.0,1.4,21.8,27.0,20.56,12.33
2018,5,29,6,45,0.5,57.5,1.45,22.05,57.5,44.05,32.77
2018,5,29,7,0,1.0,88.0,1.5,22.3,88.0,66.21,51.77
2018,5,29,7,15,1.0,102.0,1.5,22.6,102.0,76.41,60.24
2018,5,29,7,30,1.0,116.0,1.5,22.9,116.0,86.53,68.54
2018,5,29,7,45,0.5,116.0,1.5,23.2,116.0,87.14,68.7
2018,5,29,8,0,0.0,116.0,1.5,23.5,116.0,87.59,68.74
2018,5,29,8,15,1.0,133.5,1.45,23.8,134.0,100.06,78.81
2018,5,29,8,30,2.0,151.0,1.4,24.1,152.0,112.38,88.63
2018,5,29,8,45,3.0,163.5,1.35,24.4,165.5,121.24,95.5
2018,5,29,9,0,4.0,176.0,1.3,24.7,179.0,130.02,102.26
2018,5,29,9,15,3.0,164.0,1.3,24.9,166.5,122.23,95.57
2018,5,29,9,30,2.0,152.0,1.3,25.1,154.0,114.14,88.73
2018,5,29,9,45,5.0,175.5,1.25,25.35,180.0,130.49,101.7
2018,5,29,10,0,8.0,199.0,1.2,25.6,206.0,147.67,109.82
2018,5,29,10,15,8.0,192.0,1.25,25.75,199.0,144.17,106.79
2018,5,29,10,30,8.0,185.0,1.3,25.9,192.0,140.41,103.73
2018,5,29,10,45,11.5,226.5,1.35,26.1,237.0,171.68,127.29
2018,5,29,11,0,15.0,268.0,1.4,26.3,282.0,203.54,151.01
2018,5,29,11,15,14.5,263.0,1.45,26.4,276.5,202.09,149.82
2018,5,29,11,30,14.0,258.0,1.5,26.5,271.0,200.4,148.58
2018,5,29,11,45,14.0,258.0,1.55,26.65,271.5,202.4,150.09
2018,5,29,12,0,14.0,258.0,1.6,26.8,272.0,204.37,151.56
2018,5,29,12,15,19.0,305.5,1.65,26.9,324.0,244.94,181.83
2018,5,29,12,30,24.0,353.0,1.7,27.0,376.0,289.3,214.46
2018,5,29,12,45,26.0,352.5,1.75,27.1,377.5,296.35,219.61
2018,5,29,13,0,28.0,352.0,1.8,27.2,379.0,303.44,224.98
2018,5,29,13,15,39.0,372.0,1.9,27.25,409.0,334.53,248.16
2018,5,29,13,30,50.0,392.0,2.0,27.3,439.0,367.41,272.47
2018,5,29,13,45,85.5,411.5,2.05,27.4,489.0,422.47,313.18
2018,5,29,14,0,121.0,431.0,2.1,27.5,539.0,498.29,367.93
2018,5,29,14,15,104.5,410.0,2.1,27.45,501.0,457.07,338.81
2018,5,29,14,30,88.0,389.0,2.1,27.4,463.0,430.89,320.62
2018,5,29,14,45,139.0,379.5,2.15,27.4,491.0,501.17,373.18
2018,5,29,15,0,190.0,370.0,2.2,27.4,519.0,552.3,411.46
2018,5,29,15,15,160.0,348.5,2.2,27.3,469.5,510.76,382.19
2018,5,29,15,30,130.0,327.0,2.2,27.2,420.0,466.94,351.39
2018,5,29,15,45,82.5,278.0,2.2,27.05,335.5,348.19,264.89
2018,5,29,16,0,35.0,229.0,2.2,26.9,251.0,251.56,192.02
2018,5,29,16,15,17.5,160.0,2.1,26.75,171.0,148.83,113.18
2018,5,29,16,30,0.0,91.0,2.0,26.6,91.0,70.15,50.78
2018,5,29,16,45,0.0,90.0,1.95,26.4,90.0,69.56,50.62
2018,5,29,17,0,0.0,89.0,1.9,26.2,89.0,69.17,50.54
2018,5,29,17,15,0.0,77.0,1.8,25.9,77.0,59.13,42.66
2018,5,29,17,30,0.0,65.0,1.7,25.6,65.0,49.83,35.27
2018,5,29,17,45,0.0,48.5,1.6,25.25,48.5,37.08,24.96
2018,5,29,18,0,0.0,32.0,1.5,24.9,32.0,24.39,14.54
2018,5,29,18,15,0.0,24.0,1.5,24.9,24.0,18.26,9.42
2018,5,29,18,30,0.0,16.0,1.5,24.9,16.0,12.15,4.28
2018,5,29,18,45,0.0,12.0,1.35,24.05,12.0,9.1,1.64
2018,5,29,19,0,0.0,8.0,1.2,23.2,8.0,6.06,0.0
2018,5,29,19,15,6.0,5.0,1.2,23.0,5.0,8.48,0.0
2018,5,29,19,30,12.0,2.0,1.2,22.8,2.0,0.0,0.0
2018,5,29,19,45,6.0,1.0,1.25,22.65,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.25,22.2,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.2,21.75,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,4,45,1.5,0.5,1.1,21.15,0.5,0.0,0.0
2018,5,30,5,0,3.0,1.0,1.1,21.2,1.0,0.0,0.0
2018,5,30,5,15,3.0,7.0,1.2,21.4,7.0,5.51,0.0
2018,5,30,5,30,3.0,13.0,1.3,21.6,13.0,9.9,0.08
2018,5,30,5,45,1.5,22.0,1.4,21.75,22.0,16.77,8.32
2018,5,30,6,0,0.0,31.0,1.5,21.9,31.0,23.66,14.66
2018,5,30,6,15,0.0,44.5,1.55,22.1,44.5,34.04,23.88
2018,5,30,6,30,0.0,58.0,1.6,22.3,58.0,44.25,32.85
2018,5,30,6,45,0.0,65.0,1.65,22.45,65.0,49.7,37.58
2018,5,30,7,0,0.0,72.0,1.7,22.6,72.0,55.11,42.15
2018,5,30,7,15,0.0,68.0,1.75,22.8,68.0,52.16,39.45
2018,5,30,7,30,0.0,64.0,1.8,23.0,64.0,49.08,36.64
2018,5,30,7,45,1.0,92.5,1.85,23.2,93.0,70.78,54.93
2018,5,30,8,0,2.0,121.0,1.9,23.4,122.0,91.09,71.76
2018,5,30,8,15,5.0,157.0,1.95,23.55,160.0,115.93,92.14
2018,5,30,8,30,8.0,193.0,2.0,23.7,198.0,140.01,111.63
2018,5,30,8,45,19.5,231.5,2.05,23.8,245.0,165.19,131.8
2018,5,30,9,0,31.0,270.0,2.1,23.9,292.0,176.98,140.92
2018,5,30,9,15,48.5,307.5,2.15,24.1,344.0,197.02,156.59
2018,5,30,9,30,66.0,345.0,2.2,24.3,396.0,216.11,171.34
2018,5,30,9,45,59.5,354.5,2.25,24.45,402.0,220.79,174.61
2018,5,30,10,0,53.0,364.0,2.3,24.6,408.0,233.9,174.88
2018,5,30,10,15,45.5,362.0,2.35,24.85,401.0,240.87,179.44
2018,5,30,10,30,38.0,360.0,2.4,25.1,394.0,246.44,183.55
2018,5,30,10,45,31.5,344.0,2.45,25.35,372.5,242.72,180.86
2018,5,30,11,0,25.0,328.0,2.5,25.6,351.0,237.12,176.8
2018,5,30,11,15,18.5,279.0,2.55,25.8,296.0,214.89,160.24
2018,5,30,11,30,12.0,230.0,2.6,26.0,241.0,179.24,133.36
2018,5,30,11,45,15.0,263.0,2.65,26.2,277.0,206.55,154.04
2018,5,30,12,0,18.0,296.0,2.7,26.4,313.0,234.66,175.07
2018,5,30,12,15,23.0,322.0,2.7,26.5,344.0,259.63,193.71
2018,5,30,12,30,28.0,348.0,2.7,26.6,375.0,288.01,214.8
2018,5,30,12,45,34.5,354.5,2.75,26.7,387.5,303.69,226.55
2018,5,30,13,0,41.0,361.0,2.8,26.8,400.0,320.13,238.92
2018,5,30,13,15,69.0,406.0,2.8,26.9,470.5,385.92,287.67
2018,5,30,13,30,97.0,451.0,2.8,27.0,541.0,456.35,338.92
2018,5,30,13,45,127.5,447.5,2.8,27.05,563.0,505.16,374.54
2018,5,30,14,0,158.0,444.0,2.8,27.1,585.0,542.62,402.14
2018,5,30,14,15,123.0,413.0,2.8,27.1,521.0,495.61,368.59
2018,5,30,14,30,88.0,382.0,2.8,27.1,457.0,423.9,317.22
2018,5,30,14,45,75.0,360.0,2.8,27.15,422.0,398.01,298.94
2018,5,30,15,0,62.0,338.0,2.8,27.2,387.0,370.57,279.15
2018,5,30,15,15,117.5,331.5,2.75,27.1,418.0,449.99,339.91
2018,5,30,15,30,173.0,325.0,2.7,27.0,449.0,507.91,384.2
2018,5,30,15,45,167.0,302.0,2.6,26.9,415.5,485.26,368.53
2018,5,30,16,0,161.0,279.0,2.5,26.8,382.0,461.09,352.1
2018,5,30,16,15,162.0,259.0,2.4,26.65,356.0,446.29,342.7
2018,5,30,16,30,163.0,239.0,2.3,26.5,330.0,430.39,332.39
2018,5,30,16,45,129.5,215.0,2.2,26.35,283.0,373.25,290.04
2018,5,30,17,0,96.0,191.0,2.1,26.2,236.0,292.74,229.28
2018,5,30,17,15,110.5,166.5,2.0,25.95,212.5,304.21,239.87
2018,5,30,17,30,125.0,142.0,1.9,25.7,189.0,291.22,231.35
2018,5,30,17,45,176.0,114.5,1.75,25.45,169.5,327.81,261.98
2018,5,30,18,0,227.0,87.0,1.6,25.2,150.0,337.44,271.11
2018,5,30,18,15,246.5,72.0,1.6,25.2,127.5,356.14,284.58
2018,5,30,18,30,266.0,57.0,1.6,25.2,105.0,348.78,276.59
2018,5,30,18,45,207.5,43.5,1.5,24.45,73.5,276.94,215.66
2018,5,30,19,0,149.0,30.0,1.4,23.7,42.0,207.47,141.55
2018,5,30,19,15,82.0,17.0,1.45,23.55,23.0,75.5,0.0
2018,5,30,19,30,15.0,4.0,1.5,23.4,4.0,3.15,0.0
2018,5,30,19,45,7.5,2.0,1.6,23.25,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.65,22.95,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.6,22.65,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.45,21.4,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.4,21.25,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.4,21.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.3,20.85,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.3,20.65,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,4,45,4.0,1.0,1.35,20.85,1.0,0.0,0.0
2018,5,31,5,0,8.0,2.0,1.4,20.9,2.0,0.0,0.0
2018,5,31,5,15,13.0,12.0,1.55,21.2,12.5,9.44,0.0
2018,5,31,5,30,18.0,22.0,1.7,21.5,23.0,16.75,4.36
2018,5,31,5,45,42.0,40.0,1.9,21.8,46.0,29.61,19.0
2018,5,31,6,0,66.0,58.0,2.1,22.1,69.0,42.33,30.57
2018,5,31,6,15,68.0,70.5,2.2,22.35,85.0,51.34,38.73
2018,5,31,6,30,70.0,83.0,2.3,22.6,101.0,60.15,46.51
2018,5,31,6,45,58.0,99.0,2.35,22.85,116.5,72.06,56.74
2018,5,31,7,0,46.0,115.0,2.4,23.1,132.0,82.85,65.81
2018,5,31,7,15,23.0,109.5,2.4,23.35,118.0,80.02,63.13
2018,5,31,7,30,0.0,104.0,2.4,23.6,104.0,78.39,61.47
2018,5,31,7,45,9.5,142.0,2.4,23.9,147.0,104.71,83.32
2018,5,31,8,0,19.0,180.0,2.4,24.2,190.0,130.16,104.06
2018,5,31,8,15,41.0,220.5,2.35,24.45,245.5,148.65,118.79
2018,5,31,8,30,63.0,261.0,2.3,24.7,301.0,171.48,136.88
2018,5,31,8,45,51.5,262.5,2.3,24.95,296.5,172.99,137.52
2018,5,31,9,0,40.0,264.0,2.3,25.2,292.0,174.13,137.94
2018,5,31,9,15,52.0,295.5,2.3,25.45,334.5,191.19,151.16
2018,5,31,9,30,64.0,327.0,2.3,25.7,377.0,207.55,163.67
2018,5,31,9,45,103.0,366.5,2.3,25.95,451.0,227.79,179.14
2018,5,31,10,0,142.0,406.0,2.3,26.2,525.0,245.17,179.48
2018,5,31,10,15,105.5,407.0,2.25,26.45,497.0,272.7,199.48
2018,5,31,10,30,69.0,408.0,2.2,26.7,469.0,278.92,205.0
2018,5,31,10,45,69.0,417.0,2.2,26.9,479.5,294.62,216.56
2018,5,31,11,0,69.0,426.0,2.2,27.1,490.0,310.54,228.36
2018,5,31,11,15,59.5,417.5,2.2,27.25,473.5,312.43,230.16
2018,5,31,11,30,50.0,409.0,2.2,27.4,457.0,312.61,230.62
2018,5,31,11,45,49.0,396.0,2.2,27.55,443.0,312.28,230.57
2018,5,31,12,0,48.0,383.0,2.2,27.7,429.0,311.11,229.88
2018,5,31,12,15,162.5,422.5,2.25,27.8,579.5,415.94,306.72
2018,5,31,12,30,277.0,462.0,2.3,27.9,730.0,536.0,392.66
2018,5,31,12,45,470.5,357.5,2.3,27.95,809.0,620.19,454.43
2018,5,31,13,0,664.0,253.0,2.3,28.0,888.0,711.72,521.16
2018,5,31,13,15,694.0,230.5,2.25,28.0,885.5,754.69,551.39
2018,5,31,13,30,724.0,208.0,2.2,28.0,883.0,796.13,580.57
2018,5,31,13,45,768.0,178.0,2.2,28.0,879.5,833.39,607.28
2018,5,31,14,0,812.0,148.0,2.2,28.0,876.0,876.86,636.11
2018,5,31,14,15,769.0,159.5,2.2,27.95,831.5,879.07,638.04
2018,5,31,14,30,726.0,171.0,2.2,27.9,787.0,876.18,637.13
2018,5,31,14,45,742.0,157.5,2.2,27.85,764.5,901.12,654.59
2018,5,31,15,0,758.0,144.0,2.2,27.8,742.0,923.0,669.9
2018,5,31,15,15,715.0,151.5,2.15,27.7,692.5,913.15,664.4
2018,5,31,15,30,672.0,159.0,2.1,27.6,643.0,892.36,652.16
2018,5,31,15,45,679.0,145.0,2.1,27.45,608.0,894.21,655.58
2018,5,31,16,0,686.0,131.0,2.1,27.3,573.0,892.57,656.64
2018,5,31,16,15,656.0,129.0,2.05,27.1,525.0,864.33,639.87
2018,5,31,16,30,626.0,127.0,2.0,26.9,477.0,833.23,621.31
2018,5,31,16,45,521.5,135.0,1.95,26.7,408.0,735.35,556.67
2018,5,31,17,0,417.0,143.0,1.9,26.5,339.0,626.64,482.13
2018,5,31,17,15,266.0,130.5,1.8,26.15,250.0,432.9,340.44
2018,5,31,17,30,115.0,118.0,1.7,25.8,161.0,248.14,197.05
2018,5,31,17,45,134.0,95.0,1.6,25.45,138.0,238.7,191.78
2018,5,31,18,0,153.0,72.0,1.5,25.1,115.0,245.7,198.14
2018,5,31,18,15,187.0,60.5,1.5,25.1,102.0,260.66,210.17
2018,5,31,18,30,221.0,49.0,1.5,25.1,89.0,295.92,235.84
2018,5,31,18,45,137.5,35.0,1.3,24.2,57.5,201.81,157.13
2018,5,31,19,0,54.0,21.0,1.1,23.3,26.0,89.67,59.79
2018,5,31,19,15,31.0,12.5,1.1,23.15,15.0,33.33,0.0
2018,5,31,19,30,8.0,4.0,1.1,23.0,4.0,3.15,0.0
2018,5,31,19,45,4.0,2.0,1.1,22.8,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.0,22.15,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.25,21.25,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.55,21.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.6,20.75,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,20.55,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,1,4,45,0.5,0.5,0.8,19.0,0.5,0.0,0.0
2018,6,1,5,0,1.0,1.0,0.8,19.0,1.0,0.0,0.0
2018,6,1,5,15,9.0,11.5,0.95,19.25,12.0,9.05,0.0
2018,6,1,5,30,17.0,22.0,1.1,19.5,23.0,16.77,4.73
2018,6,1,5,45,16.5,36.5,1.25,19.75,38.5,27.37,17.35
2018,6,1,6,0,16.0,51.0,1.4,20.0,54.0,37.89,27.08
2018,6,1,6,15,25.0,72.0,1.45,20.25,78.0,52.42,40.04
2018,6,1,6,30,34.0,93.0,1.5,20.5,102.0,66.7,52.6
2018,6,1,6,45,78.5,118.0,1.5,20.7,144.5,83.53,67.12
2018,6,1,7,0,123.0,143.0,1.5,20.9,187.0,98.18,79.5
2018,6,1,7,15,158.0,164.5,1.5,21.25,230.5,111.86,90.77
2018,6,1,7,30,193.0,186.0,1.5,21.6,274.0,125.28,101.62
2018,6,1,7,45,220.0,207.0,1.45,21.9,318.5,137.99,111.73
2018,6,1,8,0,247.0,228.0,1.4,22.2,363.0,144.38,116.45
2018,6,1,8,15,297.5,240.5,1.4,22.75,418.0,151.35,121.53
2018,6,1,8,30,348.0,253.0,1.4,23.3,473.0,158.12,126.41
2018,6,1,8,45,524.0,203.5,1.35,23.8,562.0,126.98,100.33
2018,6,1,9,0,700.0,154.0,1.3,24.3,651.0,99.83,77.66
2018,6,1,9,15,575.0,189.5,1.35,24.95,613.5,112.91,88.03
2018,6,1,9,30,450.0,225.0,1.4,25.6,576.0,128.79,100.46
2018,6,1,9,45,369.0,256.5,1.4,26.25,553.0,138.37,107.66
2018,6,1,10,0,288.0,288.0,1.4,26.9,530.0,186.43,130.18
2018,6,1,10,15,486.0,252.0,1.35,27.3,677.0,207.12,134.02
2018,6,1,10,30,684.0,216.0,1.3,27.7,824.0,256.37,162.34
2018,6,1,10,45,755.5,182.0,1.25,28.1,869.5,306.48,199.78
2018,6,1,11,0,827.0,148.0,1.2,28.5,915.0,359.51,241.18
2018,6,1,11,15,791.5,171.5,1.25,28.6,915.5,409.06,283.3
2018,6,1,11,30,756.0,195.0,1.3,28.7,916.0,457.56,323.33
2018,6,1,11,45,677.5,246.5,1.35,28.85,897.0,500.72,358.13
2018,6,1,12,0,599.0,298.0,1.4,29.0,878.0,537.28,386.51
2018,6,1,12,15,680.5,247.0,1.55,28.95,906.5,592.14,428.14
2018,6,1,12,30,762.0,196.0,1.7,28.9,935.0,645.49,468.65
2018,6,1,12,45,808.0,165.5,1.85,28.9,944.0,697.36,507.34
2018,6,1,13,0,854.0,135.0,2.0,28.9,953.0,739.78,539.62
2018,6,1,13,15,851.0,134.0,2.1,28.8,938.5,777.38,567.11
2018,6,1,13,30,848.0,133.0,2.2,28.7,924.0,812.39,591.37
2018,6,1,13,45,843.0,131.5,2.25,28.6,903.0,842.54,612.07
2018,6,1,14,0,838.0,130.0,2.3,28.5,882.0,869.63,630.85
2018,6,1,14,15,804.5,143.0,2.3,28.35,846.0,895.14,648.4
2018,6,1,14,30,771.0,156.0,2.3,28.2,810.0,903.7,655.02
2018,6,1,14,45,788.5,140.0,2.25,28.1,785.5,927.86,671.47
2018,6,1,15,0,806.0,124.0,2.2,28.0,761.0,948.54,685.57
2018,6,1,15,15,793.5,121.5,2.15,27.8,722.0,950.89,688.28
2018,6,1,15,30,781.0,119.0,2.1,27.6,683.0,949.65,689.01
2018,6,1,15,45,754.5,120.0,2.05,27.4,636.5,934.65,681.0
2018,6,1,16,0,728.0,121.0,2.0,27.2,590.0,916.08,670.89
2018,6,1,16,15,674.5,123.5,1.9,26.9,532.0,876.37,646.62
2018,6,1,16,30,621.0,126.0,1.8,26.6,474.0,826.77,615.66
2018,6,1,16,45,576.0,127.5,1.7,26.35,426.5,782.02,587.48
2018,6,1,17,0,531.0,129.0,1.6,26.1,379.0,723.37,549.14
2018,6,1,17,15,377.5,133.5,1.55,25.7,300.5,573.69,444.51
2018,6,1,17,30,224.0,138.0,1.5,25.3,222.0,403.71,318.36
2018,6,1,17,45,116.5,83.0,1.45,24.95,126.5,205.73,164.98
2018,6,1,18,0,9.0,28.0,1.4,24.6,31.0,30.41,19.88
2018,6,1,18,15,4.5,17.5,1.4,24.6,19.0,17.8,9.27
2018,6,1,18,30,0.0,7.0,1.4,24.6,7.0,5.3,0.0
2018,6,1,18,45,0.0,5.5,1.5,23.9,5.5,4.16,0.0
2018,6,1,19,0,0.0,4.0,1.6,23.2,4.0,3.02,0.0
2018,6,1,19,15,0.0,2.5,1.6,23.0,2.5,1.97,0.0
2018,6,1,19,30,0.0,1.0,1.6,22.8,1.0,0.79,0.0
2018,6,1,19,45,0.0,0.5,1.6,22.65,0.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.6,21.85,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.55,21.4,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.25,20.9,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,2,4,45,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,6,2,5,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,2,5,15,0.0,3.5,1.25,19.6,3.5,2.75,0.0
2018,6,2,5,30,0.0,7.0,1.5,19.9,7.0,5.3,0.0
2018,6,2,5,45,0.0,13.0,1.7,20.2,13.0,9.87,2.64
2018,6,2,6,0,0.0,19.0,1.9,20.5,19.0,14.44,6.83
2018,6,2,6,15,0.0,21.0,1.95,20.85,21.0,15.97,8.29
2018,6,2,6,30,0.0,23.0,2.0,21.2,23.0,17.5,9.69
2018,6,2,6,45,0.0,34.0,2.05,21.6,34.0,25.93,17.04
2018,6,2,7,0,0.0,45.0,2.1,22.0,45.0,34.39,24.33
2018,6,2,7,15,73.5,97.5,2.15,22.5,131.0,71.02,55.71
2018,6,2,7,30,147.0,150.0,2.2,23.0,217.0,104.64,83.86
2018,6,2,7,45,155.0,185.5,2.25,23.5,263.5,125.29,100.64
2018,6,2,8,0,163.0,221.0,2.3,24.0,310.0,144.9,116.29
2018,6,2,8,15,204.5,245.0,2.3,24.5,367.0,158.73,126.98
2018,6,2,8,30,246.0,269.0,2.3,25.0,424.0,163.42,130.13
2018,6,2,8,45,308.5,279.0,2.35,25.5,488.0,168.78,133.84
2018,6,2,9,0,371.0,289.0,2.4,26.0,552.0,174.01,137.43
2018,6,2,9,15,540.0,231.0,2.45,26.3,639.0,137.22,107.29
2018,6,2,9,30,709.0,173.0,2.5,26.6,726.0,105.36,81.18
2018,6,2,9,45,729.0,171.0,2.55,26.9,762.0,102.36,78.53
2018,6,2,10,0,749.0,169.0,2.6,27.2,798.0,155.32,92.8
2018,6,2,10,15,683.5,210.0,2.65,27.35,799.5,207.55,126.91
2018,6,2,10,30,618.0,251.0,2.7,27.5,801.0,262.12,170.38
2018,6,2,10,45,475.0,321.0,2.75,27.65,750.0,312.01,215.3
2018,6,2,11,0,332.0,391.0,2.8,27.8,699.0,351.43,251.16
2018,6,2,11,15,257.5,382.5,2.85,27.9,624.0,346.5,251.41
2018,6,2,11,30,183.0,374.0,2.9,28.0,549.0,341.42,250.43
2018,6,2,11,45,152.0,398.0,2.9,28.05,544.0,359.53,264.85
2018,6,2,12,0,121.0,422.0,2.9,28.1,539.0,375.49,277.04
2018,6,2,12,15,129.0,380.0,2.9,28.15,505.0,365.7,270.74
2018,6,2,12,30,137.0,338.0,2.9,28.2,471.0,353.75,262.99
2018,6,2,12,45,318.0,330.5,2.9,28.3,636.0,488.9,363.56
2018,6,2,13,0,499.0,323.0,2.9,28.4,801.0,646.9,476.82
2018,6,2,13,15,499.5,298.5,2.85,28.4,771.0,659.19,485.86
2018,6,2,13,30,500.0,274.0,2.8,28.4,741.0,668.1,493.36
2018,6,2,13,45,584.0,231.0,2.75,28.4,764.5,732.42,540.1
2018,6,2,14,0,668.0,188.0,2.7,28.4,788.0,794.38,584.42
2018,6,2,14,15,741.0,163.0,2.65,28.3,809.0,856.26,626.31
2018,6,2,14,30,814.0,138.0,2.6,28.2,830.0,925.76,672.24
2018,6,2,14,45,533.0,163.0,2.5,28.15,608.5,713.24,529.81
2018,6,2,15,0,252.0,188.0,2.4,28.1,387.0,469.25,354.77
2018,6,2,15,15,155.0,182.0,2.35,28.0,302.5,350.82,267.93
2018,6,2,15,30,58.0,176.0,2.3,27.9,218.0,213.87,162.96
2018,6,2,15,45,160.0,186.0,2.2,27.8,291.5,371.95,286.18
2018,6,2,16,0,262.0,196.0,2.1,27.7,365.0,493.07,377.8
2018,6,2,16,15,449.0,163.5,1.95,27.5,426.5,679.21,514.65
2018,6,2,16,30,636.0,131.0,1.8,27.3,488.0,847.97,630.09
2018,6,2,16,45,648.0,114.5,1.65,27.15,449.0,839.35,623.5
2018,6,2,17,0,660.0,98.0,1.5,27.0,410.0,826.95,616.12
2018,6,2,17,15,627.0,92.5,1.45,26.65,361.0,780.9,587.4
2018,6,2,17,30,594.0,87.0,1.4,26.3,312.0,733.23,557.08
2018,6,2,17,45,550.0,79.5,1.3,25.95,263.5,671.2,515.07
2018,6,2,18,0,506.0,72.0,1.2,25.6,215.0,608.83,471.2
2018,6,2,18,15,383.0,60.5,1.2,25.6,156.0,470.49,369.24
2018,6,2,18,30,260.0,49.0,1.2,25.6,97.0,329.36,260.4
2018,6,2,18,45,211.5,40.0,1.0,24.4,71.0,272.67,212.76
2018,6,2,19,0,163.0,31.0,0.8,23.2,45.0,221.65,157.33
2018,6,2,19,15,91.0,17.5,0.85,22.9,24.5,82.84,0.0
2018,6,2,19,30,19.0,4.0,0.9,22.6,4.0,16.85,0.0
2018,6,2,19,45,9.5,2.0,0.9,22.3,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,6,3,4,45,5.5,1.0,0.9,18.25,1.0,0.0,0.0
2018,6,3,5,0,11.0,2.0,0.9,18.3,2.0,0.0,0.0
2018,6,3,5,15,100.5,14.0,1.15,18.75,21.0,11.02,0.0
2018,6,3,5,30,190.0,26.0,1.4,19.2,40.0,19.8,7.1
2018,6,3,5,45,229.5,37.0,1.65,19.7,66.5,28.06,17.96
2018,6,3,6,0,269.0,48.0,1.9,20.2,93.0,36.17,25.58
2018,6,3,6,15,381.5,57.5,1.9,20.7,145.5,45.57,34.04
2018,6,3,6,30,494.0,67.0,1.9,21.2,198.0,53.18,40.75
2018,6,3,6,45,559.5,72.0,1.9,21.7,250.5,56.93,43.95
2018,6,3,7,0,625.0,77.0,1.9,22.2,303.0,60.79,47.11
2018,6,3,7,15,660.5,82.0,2.0,22.95,353.5,64.22,49.75
2018,6,3,7,30,696.0,87.0,2.1,23.7,404.0,67.59,52.28
2018,6,3,7,45,722.5,91.5,2.2,24.45,454.5,76.18,59.17
2018,6,3,8,0,749.0,96.0,2.3,25.2,505.0,79.05,61.16
2018,6,3,8,15,769.0,99.5,2.3,25.6,553.0,80.97,62.44
2018,6,3,8,30,789.0,103.0,2.3,26.0,601.0,82.78,63.64
2018,6,3,8,45,804.5,106.0,2.3,26.4,646.0,84.05,64.38
2018,6,3,9,0,820.0,109.0,2.3,26.8,691.0,85.2,65.04
2018,6,3,9,15,831.0,111.5,2.3,27.05,731.0,95.82,73.48
2018,6,3,9,30,842.0,114.0,2.3,27.3,771.0,96.77,74.01
2018,6,3,9,45,850.0,117.0,2.3,27.55,806.0,97.69,74.52
