Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,10,0,858.0,120.0,2.3,27.8,841.0,148.09,83.7
2018,6,3,10,15,863.5,122.0,2.3,27.95,869.5,201.6,114.77
2018,6,3,10,30,869.0,124.0,2.3,28.1,898.0,255.79,155.09
2018,6,3,10,45,790.5,168.0,2.3,28.3,885.5,307.4,200.34
2018,6,3,11,0,712.0,212.0,2.3,28.5,873.0,354.36,242.25
2018,6,3,11,15,622.5,254.0,2.25,28.65,839.0,393.02,276.99
2018,6,3,11,30,533.0,296.0,2.2,28.8,805.0,429.5,308.15
2018,6,3,11,45,617.0,257.5,2.2,28.95,851.5,477.9,345.41
2018,6,3,12,0,701.0,219.0,2.2,29.1,898.0,539.18,391.59
2018,6,3,12,15,720.0,218.0,2.15,29.2,916.0,594.32,432.4
2018,6,3,12,30,739.0,217.0,2.1,29.3,934.0,650.26,472.77
2018,6,3,12,45,786.5,189.0,2.1,29.45,947.5,699.87,508.82
2018,6,3,13,0,834.0,161.0,2.1,29.6,961.0,754.98,547.91
2018,6,3,13,15,817.5,167.5,2.05,29.6,942.0,789.55,571.61
2018,6,3,13,30,801.0,174.0,2.0,29.6,923.0,820.77,592.75
2018,6,3,13,45,780.0,180.0,1.95,29.65,895.5,844.29,608.03
2018,6,3,14,0,759.0,186.0,1.9,29.7,868.0,863.93,620.56
2018,6,3,14,15,715.0,201.0,1.8,29.65,827.5,877.09,628.72
2018,6,3,14,30,671.0,216.0,1.7,29.6,787.0,876.99,628.08
2018,6,3,14,45,696.5,196.5,1.65,29.55,768.0,904.94,646.89
2018,6,3,15,0,722.0,177.0,1.6,29.5,749.0,929.89,663.1
2018,6,3,15,15,666.0,188.0,1.55,29.45,695.0,903.24,646.72
2018,6,3,15,30,610.0,199.0,1.5,29.4,641.0,871.74,627.77
2018,6,3,15,45,417.5,240.0,1.45,29.35,534.0,720.54,526.23
2018,6,3,16,0,225.0,281.0,1.4,29.3,427.0,527.91,392.51
2018,6,3,16,15,248.5,255.5,1.4,29.1,405.0,554.8,415.0
2018,6,3,16,30,272.0,230.0,1.4,28.9,383.0,554.55,417.36
2018,6,3,16,45,362.5,190.5,1.45,28.7,374.5,602.5,456.2
2018,6,3,17,0,453.0,151.0,1.5,28.5,366.0,672.38,509.12
2018,6,3,17,15,459.0,134.0,1.35,28.05,330.0,654.95,497.97
2018,6,3,17,30,465.0,117.0,1.2,27.6,294.0,634.99,485.17
2018,6,3,17,45,378.5,106.5,1.1,27.15,236.5,533.04,413.14
2018,6,3,18,0,292.0,96.0,1.0,26.7,179.0,433.64,339.74
2018,6,3,18,15,250.0,79.5,1.0,26.7,140.5,347.57,274.74
2018,6,3,18,30,208.0,63.0,1.0,26.7,102.0,285.8,225.21
2018,6,3,18,45,158.5,48.0,0.95,25.85,72.5,222.45,172.61
2018,6,3,19,0,109.0,33.0,0.9,25.0,43.0,162.61,115.17
2018,6,3,19,15,60.0,18.5,0.9,24.75,23.5,85.39,0.0
2018,6,3,19,30,11.0,4.0,0.9,24.5,4.0,11.08,0.0
2018,6,3,19,45,5.5,2.0,0.9,24.3,2.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,0.9,23.95,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,0.9,23.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.45,22.95,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.8,22.65,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.1,22.25,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.3,21.75,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.35,21.25,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.3,20.4,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.85,19.45,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,6,4,4,45,5.0,1.0,1.15,16.65,1.0,0.0,0.0
2018,6,4,5,0,10.0,2.0,1.2,16.6,2.0,0.0,0.0
2018,6,4,5,15,103.5,15.5,1.45,17.0,22.5,12.2,0.0
2018,6,4,5,30,197.0,29.0,1.7,17.4,43.0,21.99,8.81
2018,6,4,5,45,306.5,40.0,1.9,17.8,82.0,32.72,22.08
2018,6,4,6,0,416.0,51.0,2.1,18.2,121.0,41.57,30.49
2018,6,4,6,15,490.5,59.0,2.1,18.6,169.0,47.75,36.25
2018,6,4,6,30,565.0,67.0,2.1,19.0,217.0,53.97,41.83
2018,6,4,6,45,615.0,73.5,2.1,19.45,269.0,58.77,45.97
2018,6,4,7,0,665.0,80.0,2.1,19.9,321.0,63.54,49.95
2018,6,4,7,15,700.5,85.0,2.2,20.55,373.5,66.97,52.63
2018,6,4,7,30,736.0,90.0,2.3,21.2,426.0,70.36,55.2
2018,6,4,7,45,761.5,95.0,2.4,21.8,478.0,79.5,62.65
2018,6,4,8,0,787.0,100.0,2.5,22.4,530.0,82.67,64.94
2018,6,4,8,15,805.0,103.5,2.5,22.8,578.5,84.51,66.16
2018,6,4,8,30,823.0,107.0,2.5,23.2,627.0,86.25,67.28
2018,6,4,8,45,836.5,110.5,2.55,23.65,672.5,87.73,68.19
2018,6,4,9,0,850.0,114.0,2.6,24.1,718.0,89.06,68.98
2018,6,4,9,15,864.5,115.0,2.5,24.35,760.0,98.72,76.7
2018,6,4,9,30,879.0,116.0,2.4,24.6,802.0,99.01,76.68
2018,6,4,9,45,890.0,116.5,2.3,24.85,838.0,98.82,76.28
2018,6,4,10,0,901.0,117.0,2.2,25.1,874.0,150.46,85.13
2018,6,4,10,15,907.0,118.0,2.2,25.3,903.0,205.93,117.5
2018,6,4,10,30,913.0,119.0,2.2,25.5,932.0,262.1,159.61
2018,6,4,10,45,917.0,120.0,2.2,25.7,954.5,318.25,206.01
2018,6,4,11,0,921.0,121.0,2.2,25.9,977.0,374.49,253.84
2018,6,4,11,15,924.0,121.0,2.25,26.1,992.0,429.67,300.82
2018,6,4,11,30,927.0,121.0,2.3,26.3,1007.0,484.44,346.61
2018,6,4,11,45,928.5,120.5,2.35,26.45,1014.5,537.59,390.13
2018,6,4,12,0,930.0,120.0,2.4,26.6,1022.0,589.82,431.73
2018,6,4,12,15,931.0,119.0,2.4,26.7,1022.5,640.34,470.81
2018,6,4,12,30,932.0,118.0,2.4,26.8,1023.0,689.49,507.82
2018,6,4,12,45,933.0,115.5,2.45,26.9,1016.0,735.88,542.26
2018,6,4,13,0,934.0,113.0,2.5,27.0,1009.0,780.23,574.58
2018,6,4,13,15,931.5,111.5,2.55,27.05,994.0,820.37,602.57
2018,6,4,13,30,929.0,110.0,2.6,27.1,979.0,857.72,627.75
2018,6,4,13,45,926.0,108.0,2.6,27.15,957.5,891.24,649.97
2018,6,4,14,0,923.0,106.0,2.6,27.2,936.0,921.58,670.1
2018,6,4,14,15,916.5,104.5,2.6,27.15,907.0,945.92,686.62
2018,6,4,14,30,910.0,103.0,2.6,27.1,878.0,966.73,700.97
2018,6,4,14,45,902.5,101.0,2.6,27.05,843.5,982.49,712.2
2018,6,4,15,0,895.0,99.0,2.6,27.0,809.0,994.59,721.26
2018,6,4,15,15,885.0,97.0,2.5,26.95,769.0,1000.54,725.59
2018,6,4,15,30,875.0,95.0,2.4,26.9,729.0,1002.82,727.72
2018,6,4,15,45,861.5,92.5,2.35,26.85,684.5,997.35,725.56
2018,6,4,16,0,848.0,90.0,2.3,26.8,640.0,988.31,721.32
2018,6,4,16,15,830.0,87.0,2.2,26.65,591.5,970.64,711.38
2018,6,4,16,30,812.0,84.0,2.1,26.5,543.0,962.47,707.78
2018,6,4,16,45,788.5,81.0,2.0,26.35,492.5,932.67,689.91
2018,6,4,17,0,765.0,78.0,1.9,26.2,442.0,900.04,670.21
2018,6,4,17,15,733.0,74.5,1.75,25.7,390.0,855.77,642.71
2018,6,4,17,30,701.0,71.0,1.6,25.2,338.0,809.45,613.19
2018,6,4,17,45,656.5,66.5,1.4,24.7,287.0,754.93,576.42
2018,6,4,18,0,612.0,62.0,1.2,24.2,236.0,694.1,533.71
2018,6,4,18,15,547.5,55.0,1.2,24.2,187.5,611.67,474.24
2018,6,4,18,30,483.0,48.0,1.2,24.2,139.0,531.05,412.81
2018,6,4,18,45,383.0,39.5,1.15,22.5,98.0,421.24,327.7
2018,6,4,19,0,283.0,31.0,1.1,20.8,57.0,317.36,232.12
2018,6,4,19,15,160.0,18.5,1.15,20.45,31.5,173.69,0.0
2018,6,4,19,30,37.0,6.0,1.2,20.1,6.0,31.44,0.0
2018,6,4,19,45,18.5,3.0,1.25,19.75,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.35,19.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.65,18.4,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.8,17.65,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.85,17.4,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,5,4,45,0.0,0.5,1.15,15.25,0.5,0.0,0.0
2018,6,5,5,0,0.0,1.0,1.1,15.3,1.0,0.0,0.0
2018,6,5,5,15,0.5,10.0,1.15,15.7,10.0,7.87,0.0
2018,6,5,5,30,1.0,19.0,1.2,16.1,19.0,14.51,4.06
2018,6,5,5,45,45.5,38.0,1.25,16.5,45.5,28.44,18.62
2018,6,5,6,0,90.0,57.0,1.3,16.9,72.0,41.98,31.05
2018,6,5,6,15,138.0,76.5,1.25,17.15,108.5,54.93,42.79
2018,6,5,6,30,186.0,96.0,1.2,17.4,145.0,68.16,54.56
2018,6,5,6,45,198.5,108.5,1.1,17.65,171.0,76.41,61.73
2018,6,5,7,0,211.0,121.0,1.0,17.9,197.0,84.39,68.48
2018,6,5,7,15,139.0,149.5,0.95,18.25,203.0,103.37,84.5
2018,6,5,7,30,67.0,178.0,0.9,18.6,209.0,122.21,100.09
2018,6,5,7,45,133.5,205.0,0.8,18.95,275.0,135.15,110.41
2018,6,5,8,0,200.0,232.0,0.7,19.3,341.0,151.32,123.25
2018,6,5,8,15,292.0,237.5,0.75,19.9,413.5,149.63,121.12
2018,6,5,8,30,384.0,243.0,0.8,20.5,486.0,153.94,124.05
2018,6,5,8,45,398.5,259.0,0.85,21.1,527.0,152.73,122.42
2018,6,5,9,0,413.0,275.0,0.9,21.7,568.0,158.37,126.44
2018,6,5,9,15,362.5,312.0,0.95,22.1,580.0,182.9,145.77
2018,6,5,9,30,312.0,349.0,1.0,22.5,592.0,195.99,155.65
2018,6,5,9,45,348.5,352.5,1.05,22.85,636.0,196.39,155.46
2018,6,5,10,0,385.0,356.0,1.1,23.2,680.0,227.65,160.08
2018,6,5,10,15,478.5,325.0,1.1,23.45,742.0,242.84,163.03
2018,6,5,10,30,572.0,294.0,1.1,23.7,804.0,281.72,187.98
2018,6,5,10,45,735.0,212.0,1.1,24.0,884.5,312.89,208.04
2018,6,5,11,0,898.0,130.0,1.1,24.3,965.0,371.99,252.03
2018,6,5,11,15,789.5,196.0,1.05,24.5,939.0,422.54,296.64
2018,6,5,11,30,681.0,262.0,1.0,24.7,913.0,465.41,333.07
2018,6,5,11,45,530.0,348.0,1.0,24.95,857.5,499.06,360.74
2018,6,5,12,0,379.0,434.0,1.0,25.2,802.0,517.13,375.05
2018,6,5,12,15,333.5,451.0,1.0,25.3,775.0,533.55,387.57
2018,6,5,12,30,288.0,468.0,1.0,25.4,748.0,546.07,396.72
2018,6,5,12,45,344.5,445.5,1.0,25.55,778.0,594.81,431.45
2018,6,5,13,0,401.0,423.0,1.0,25.7,808.0,646.25,467.39
2018,6,5,13,15,507.5,362.5,1.1,25.65,842.5,716.38,517.75
2018,6,5,13,30,614.0,302.0,1.2,25.6,877.0,783.35,565.73
2018,6,5,13,45,685.0,253.0,1.3,25.6,880.5,835.99,603.38
2018,6,5,14,0,756.0,204.0,1.4,25.6,884.0,886.0,639.46
2018,6,5,14,15,729.5,210.0,1.45,25.45,849.5,898.22,648.59
2018,6,5,14,30,703.0,216.0,1.5,25.3,815.0,906.28,655.49
2018,6,5,14,45,645.0,233.0,1.55,25.15,765.5,890.44,646.33
2018,6,5,15,0,587.0,250.0,1.6,25.0,716.0,868.75,633.48
2018,6,5,15,15,645.5,208.5,1.6,24.95,697.0,903.16,659.47
2018,6,5,15,30,704.0,167.0,1.6,24.9,678.0,932.32,679.58
2018,6,5,15,45,765.5,133.5,1.55,24.85,657.5,959.92,698.17
2018,6,5,16,0,827.0,100.0,1.5,24.8,637.0,992.06,719.68
2018,6,5,16,15,810.5,96.0,1.5,24.75,589.0,974.82,710.47
2018,6,5,16,30,794.0,92.0,1.5,24.7,541.0,954.22,699.73
2018,6,5,16,45,772.5,87.0,1.5,24.65,490.5,924.11,682.77
2018,6,5,17,0,751.0,82.0,1.5,24.6,440.0,891.12,663.77
2018,6,5,17,15,720.5,77.5,1.4,24.15,388.5,847.24,636.82
2018,6,5,17,30,690.0,73.0,1.3,23.7,337.0,807.52,612.09
2018,6,5,17,45,648.5,67.5,1.25,23.25,286.5,748.79,573.76
2018,6,5,18,0,607.0,62.0,1.2,22.8,236.0,689.51,533.42
2018,6,5,18,15,543.5,55.5,1.2,22.8,188.0,608.84,474.88
2018,6,5,18,30,480.0,49.0,1.2,22.8,140.0,529.84,414.36
2018,6,5,18,45,384.0,40.0,1.15,21.25,99.0,422.78,330.75
2018,6,5,19,0,288.0,31.0,1.1,19.7,58.0,321.61,237.88
2018,6,5,19,15,169.0,19.5,1.15,19.4,33.0,182.2,0.0
2018,6,5,19,30,50.0,8.0,1.2,19.1,8.0,42.42,0.0
2018,6,5,19,45,25.0,4.0,1.3,18.75,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,6,4,45,7.0,1.0,1.0,14.95,1.0,0.0,0.0
2018,6,6,5,0,14.0,2.0,1.0,15.0,2.0,0.0,0.0
2018,6,6,5,15,116.0,14.5,1.15,15.65,22.5,11.41,0.0
2018,6,6,5,30,218.0,27.0,1.3,16.3,43.0,20.63,8.28
2018,6,6,5,45,318.0,37.0,1.5,16.95,80.5,30.24,20.1
2018,6,6,6,0,418.0,47.0,1.7,17.6,118.0,38.31,27.76
2018,6,6,6,15,378.0,65.0,1.6,18.1,145.5,48.89,37.34
2018,6,6,6,30,338.0,83.0,1.5,18.6,173.0,60.54,47.65
2018,6,6,6,45,438.0,88.0,1.45,19.1,230.5,64.86,51.34
2018,6,6,7,0,538.0,93.0,1.4,19.6,288.0,70.94,56.42
2018,6,6,7,15,619.0,91.0,1.55,20.45,348.5,69.69,54.98
2018,6,6,7,30,700.0,89.0,1.7,21.3,409.0,68.98,53.99
2018,6,6,7,45,721.0,95.0,1.85,22.1,458.0,72.58,56.67
2018,6,6,8,0,742.0,101.0,2.0,22.9,507.0,82.3,64.48
2018,6,6,8,15,758.0,105.5,2.0,23.4,553.5,84.65,66.09
2018,6,6,8,30,774.0,110.0,2.0,23.9,600.0,86.84,67.56
2018,6,6,8,45,785.0,115.0,2.05,24.4,643.0,89.02,69.03
2018,6,6,9,0,796.0,120.0,2.1,24.9,686.0,90.99,70.32
2018,6,6,9,15,804.5,124.5,2.05,25.2,725.0,92.37,71.19
2018,6,6,9,30,813.0,129.0,2.0,25.5,764.0,93.55,71.9
2018,6,6,9,45,818.0,134.0,1.95,25.8,797.5,94.66,72.57
2018,6,6,10,0,823.0,139.0,1.9,26.1,831.0,145.4,83.18
2018,6,6,10,15,826.5,143.0,1.85,26.35,859.0,199.08,114.94
2018,6,6,10,30,830.0,147.0,1.8,26.6,887.0,253.43,155.48
2018,6,6,10,45,830.5,151.5,1.75,26.8,908.0,307.78,199.86
2018,6,6,11,0,831.0,156.0,1.7,27.0,929.0,362.12,245.31
2018,6,6,11,15,813.0,169.5,1.7,27.15,936.0,414.91,289.79
2018,6,6,11,30,795.0,183.0,1.7,27.3,943.0,465.64,331.61
2018,6,6,11,45,550.0,232.0,1.75,27.45,760.0,428.09,311.27
2018,6,6,12,0,305.0,281.0,1.8,27.6,577.0,372.14,274.23
2018,6,6,12,15,313.0,317.0,1.85,27.7,621.0,427.64,315.66
2018,6,6,12,30,321.0,353.0,1.9,27.8,665.0,482.57,355.41
2018,6,6,12,45,450.0,318.5,1.95,27.85,752.5,575.04,422.6
2018,6,6,13,0,579.0,284.0,2.0,27.9,840.0,671.37,491.33
2018,6,6,13,15,630.5,261.5,2.0,27.95,859.0,728.83,531.55
2018,6,6,13,30,682.0,239.0,2.0,28.0,878.0,786.78,571.86
2018,6,6,13,45,464.0,301.0,2.0,28.0,731.5,687.76,502.53
2018,6,6,14,0,246.0,363.0,2.0,28.0,585.0,560.68,412.39
2018,6,6,14,15,415.0,295.5,1.95,28.0,655.5,686.0,504.1
2018,6,6,14,30,584.0,228.0,1.9,28.0,726.0,805.93,588.02
2018,6,6,14,45,463.5,260.5,1.8,27.95,646.0,735.54,538.11
2018,6,6,15,0,343.0,293.0,1.7,27.9,566.0,643.47,474.37
2018,6,6,15,15,379.0,274.0,1.65,27.85,561.5,695.74,512.19
2018,6,6,15,30,415.0,255.0,1.6,27.8,557.0,723.68,532.66
2018,6,6,15,45,532.5,206.5,1.55,27.75,569.0,800.39,588.05
2018,6,6,16,0,650.0,158.0,1.5,27.7,581.0,886.06,645.57
2018,6,6,16,15,657.5,145.5,1.45,27.55,545.5,884.41,645.16
2018,6,6,16,30,665.0,133.0,1.4,27.4,510.0,879.5,643.72
2018,6,6,16,45,637.5,127.0,1.3,27.3,461.5,843.49,621.21
2018,6,6,17,0,610.0,121.0,1.2,27.2,413.0,804.99,597.12
2018,6,6,17,15,576.5,113.5,1.15,26.7,364.0,756.58,567.44
2018,6,6,17,30,543.0,106.0,1.1,26.2,315.0,706.47,535.78
2018,6,6,17,45,499.0,97.0,1.05,25.7,267.0,634.86,487.77
2018,6,6,18,0,455.0,88.0,1.0,25.2,219.0,573.87,445.54
2018,6,6,18,15,391.5,76.5,1.0,25.2,173.5,492.57,385.61
2018,6,6,18,30,328.0,65.0,1.0,25.2,128.0,413.99,324.88
2018,6,6,18,45,245.5,50.5,1.0,23.65,90.0,318.51,248.96
2018,6,6,19,0,163.0,36.0,1.0,22.1,52.0,229.41,168.79
2018,6,6,19,15,92.0,21.5,1.1,21.8,29.5,117.24,0.0
2018,6,6,19,30,21.0,7.0,1.2,21.5,7.0,20.69,0.0
2018,6,6,19,45,10.5,3.5,1.3,21.15,3.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.5,20.55,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,2.1,19.25,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,2.25,18.8,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,2.3,18.45,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,2.25,18.1,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,6,7,4,45,2.0,1.0,2.25,15.7,1.0,0.0,0.0
2018,6,7,5,0,4.0,2.0,2.3,15.7,2.0,0.0,0.0
2018,6,7,5,15,54.0,16.0,2.35,16.0,20.0,12.59,0.0
2018,6,7,5,30,104.0,30.0,2.4,16.3,38.0,22.29,9.5
2018,6,7,5,45,169.0,46.0,2.5,16.6,70.0,34.02,23.34
2018,6,7,6,0,234.0,62.0,2.6,16.9,102.0,45.65,34.22
2018,6,7,6,15,301.0,73.0,2.55,17.45,142.0,53.63,41.58
2018,6,7,6,30,368.0,84.0,2.5,18.0,182.0,61.54,48.64
2018,6,7,6,45,429.0,99.0,2.5,18.55,237.0,71.93,57.64
2018,6,7,7,0,490.0,114.0,2.5,19.1,292.0,82.12,66.25
2018,6,7,7,15,528.5,123.5,2.4,19.65,342.0,88.26,71.19
2018,6,7,7,30,567.0,133.0,2.3,20.2,392.0,94.23,75.89
2018,6,7,7,45,595.5,140.5,2.2,20.7,441.0,100.01,80.36
2018,6,7,8,0,624.0,148.0,2.1,21.2,490.0,103.3,82.68
2018,6,7,8,15,643.0,155.5,2.05,21.7,536.0,106.16,84.62
2018,6,7,8,30,662.0,163.0,2.0,22.2,582.0,108.78,86.36
2018,6,7,8,45,687.0,165.5,1.9,22.75,628.0,108.38,85.56
2018,6,7,9,0,712.0,168.0,1.8,23.3,674.0,107.96,84.78
2018,6,7,9,15,737.0,166.0,1.75,23.7,716.5,105.07,82.06
2018,6,7,9,30,762.0,164.0,1.7,24.1,759.0,111.68,87.16
2018,6,7,9,45,787.0,158.0,1.6,24.5,797.0,106.6,82.68
2018,6,7,10,0,812.0,152.0,1.5,24.9,835.0,151.42,88.53
2018,6,7,10,15,820.0,153.5,1.45,25.2,864.0,203.83,119.19
2018,6,7,10,30,828.0,155.0,1.4,25.5,893.0,257.39,158.86
2018,6,7,10,45,834.5,156.0,1.3,25.85,916.0,311.22,202.35
2018,6,7,11,0,841.0,157.0,1.2,26.2,939.0,365.63,247.25
2018,6,7,11,15,845.5,157.5,1.1,26.4,955.0,419.39,291.43
2018,6,7,11,30,850.0,158.0,1.0,26.6,971.0,471.61,333.37
2018,6,7,11,45,853.0,157.5,0.95,26.85,979.5,522.02,372.86
2018,6,7,12,0,856.0,157.0,0.9,27.1,988.0,571.89,410.55
2018,6,7,12,15,858.5,155.5,0.8,27.25,989.5,620.16,445.5
2018,6,7,12,30,861.0,154.0,0.7,27.4,991.0,667.46,478.38
2018,6,7,12,45,863.0,151.0,0.65,27.55,985.0,712.12,508.92
2018,6,7,13,0,865.0,148.0,0.6,27.7,979.0,755.02,537.39
2018,6,7,13,15,861.0,147.5,0.55,27.8,964.5,793.13,562.03
2018,6,7,13,30,857.0,147.0,0.5,27.9,950.0,828.61,583.39
2018,6,7,13,45,850.5,146.5,0.5,27.95,928.5,859.17,602.28
2018,6,7,14,0,844.0,146.0,0.5,28.0,907.0,886.61,619.25
2018,6,7,14,15,836.0,144.5,0.5,28.0,878.5,923.12,641.9
2018,6,7,14,30,828.0,143.0,0.5,28.0,850.0,942.18,653.8
2018,6,7,14,45,780.0,160.0,0.5,28.0,805.0,937.89,651.92
2018,6,7,15,0,732.0,177.0,0.5,28.0,760.0,938.44,653.46
2018,6,7,15,15,701.5,178.5,0.5,27.95,714.5,927.47,648.17
2018,6,7,15,30,671.0,180.0,0.5,27.9,669.0,912.6,640.75
2018,6,7,15,45,630.5,180.0,0.55,27.85,617.0,882.23,624.8
2018,6,7,16,0,590.0,180.0,0.6,27.8,565.0,848.23,606.54
2018,6,7,16,15,555.0,175.5,0.6,27.7,516.0,801.21,578.88
2018,6,7,16,30,520.0,171.0,0.6,27.6,467.0,763.36,556.88
2018,6,7,16,45,543.0,149.5,0.65,27.5,433.0,761.82,559.18
2018,6,7,17,0,566.0,128.0,0.7,27.4,399.0,768.68,566.6
2018,6,7,17,15,477.0,127.0,0.75,27.1,337.5,663.49,498.62
2018,6,7,17,30,388.0,126.0,0.8,26.8,276.0,571.25,437.14
2018,6,7,17,45,386.5,108.5,0.8,26.5,239.0,543.03,419.75
2018,6,7,18,0,385.0,91.0,0.8,26.2,202.0,512.89,398.94
2018,6,7,18,15,336.0,76.0,0.8,26.2,159.0,441.63,345.76
2018,6,7,18,30,287.0,61.0,0.8,26.2,116.0,371.89,291.3
2018,6,7,18,45,227.0,48.0,0.8,24.65,83.5,298.55,232.57
2018,6,7,19,0,167.0,35.0,0.8,23.1,51.0,230.22,169.57
2018,6,7,19,15,95.5,21.0,0.8,22.75,29.0,130.84,0.0
2018,6,7,19,30,24.0,7.0,0.8,22.4,7.0,22.87,0.0
2018,6,7,19,45,12.0,3.5,0.85,22.05,3.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,0.85,19.45,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,0.65,19.15,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,0.55,18.65,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,6,8,4,45,2.0,1.0,0.5,18.75,1.0,0.0,0.0
2018,6,8,5,0,4.0,2.0,0.5,18.8,2.0,0.0,0.0
2018,6,8,5,15,22.5,14.0,0.6,19.35,15.5,11.02,0.0
2018,6,8,5,30,41.0,26.0,0.7,19.9,29.0,19.56,7.58
2018,6,8,5,45,93.0,43.0,0.8,20.4,57.0,31.67,21.02
2018,6,8,6,0,145.0,60.0,0.9,20.9,85.0,43.81,32.09
2018,6,8,6,15,225.0,73.5,0.85,21.5,126.5,53.84,41.08
2018,6,8,6,30,305.0,87.0,0.8,22.1,168.0,62.83,48.92
2018,6,8,6,45,343.5,102.0,0.7,22.65,212.0,72.74,57.32
2018,6,8,7,0,382.0,117.0,0.6,23.2,256.0,82.36,65.25
2018,6,8,7,15,388.5,136.0,0.65,23.8,296.0,93.59,74.35
2018,6,8,7,30,395.0,155.0,0.7,24.4,336.0,104.26,82.81
2018,6,8,7,45,432.5,167.5,0.7,25.0,386.5,111.17,88.01
2018,6,8,8,0,470.0,180.0,0.7,25.6,437.0,117.81,92.92
2018,6,8,8,15,586.0,160.5,0.75,25.95,511.0,107.91,84.36
2018,6,8,8,30,702.0,141.0,0.8,26.3,585.0,96.52,74.69
2018,6,8,8,45,721.5,143.5,0.85,26.7,629.0,96.55,74.4
2018,6,8,9,0,741.0,146.0,0.9,27.1,673.0,96.53,74.07
2018,6,8,9,15,756.0,149.0,0.95,27.35,713.5,105.15,80.8
2018,6,8,9,30,771.0,152.0,1.0,27.6,754.0,105.09,80.48
2018,6,8,9,45,646.5,221.0,1.0,27.85,741.5,124.88,96.11
2018,6,8,10,0,522.0,290.0,1.0,28.1,729.0,193.99,127.99
2018,6,8,10,15,466.5,331.0,1.0,28.35,733.5,243.65,160.96
2018,6,8,10,30,411.0,372.0,1.0,28.6,738.0,288.4,195.31
2018,6,8,10,45,424.0,381.0,1.0,28.8,767.0,329.57,226.13
2018,6,8,11,0,437.0,390.0,1.0,29.0,796.0,372.8,259.1
2018,6,8,11,15,436.5,398.0,1.0,29.2,809.5,412.42,289.74
2018,6,8,11,30,436.0,406.0,1.0,29.4,823.0,452.46,320.15
2018,6,8,11,45,429.5,413.0,0.95,29.55,827.0,489.37,347.55
2018,6,8,12,0,423.0,420.0,0.9,29.7,831.0,525.93,373.9
2018,6,8,12,15,424.5,418.0,0.9,29.8,830.5,560.85,398.92
2018,6,8,12,30,426.0,416.0,0.9,29.9,830.0,595.37,423.15
2018,6,8,12,45,420.0,415.5,0.85,30.0,821.5,625.08,443.21
2018,6,8,13,0,414.0,415.0,0.8,30.1,813.0,653.08,461.7
2018,6,8,13,15,438.5,402.5,0.75,30.15,818.5,693.37,488.39
2018,6,8,13,30,463.0,390.0,0.7,30.2,824.0,733.26,514.28
2018,6,8,13,45,468.0,376.0,0.7,30.2,806.5,754.72,528.71
2018,6,8,14,0,473.0,362.0,0.7,30.2,789.0,773.81,541.81
2018,6,8,14,15,459.0,350.5,0.7,30.2,754.0,775.42,543.58
2018,6,8,14,30,445.0,339.0,0.7,30.2,719.0,773.65,543.45
2018,6,8,14,45,462.5,316.0,0.65,30.15,697.0,788.02,553.72
2018,6,8,15,0,480.0,293.0,0.6,30.1,675.0,799.91,562.28
2018,6,8,15,15,479.5,275.5,0.65,30.0,641.0,796.84,562.84
2018,6,8,15,30,479.0,258.0,0.7,29.9,607.0,790.89,561.83
2018,6,8,15,45,512.5,228.0,0.75,29.8,581.0,803.24,573.52
2018,6,8,16,0,546.0,198.0,0.8,29.7,555.0,812.18,583.02
2018,6,8,16,15,577.0,174.0,0.8,29.65,525.5,832.77,598.28
2018,6,8,16,30,608.0,150.0,0.8,29.6,496.0,840.43,604.9
2018,6,8,16,45,560.0,145.5,0.8,29.55,441.5,785.48,571.34
2018,6,8,17,0,512.0,141.0,0.8,29.5,387.0,718.79,529.91
2018,6,8,17,15,468.0,131.0,0.8,29.15,336.0,659.63,493.06
2018,6,8,17,30,424.0,121.0,0.8,28.8,285.0,599.86,454.4
2018,6,8,17,45,343.5,111.0,0.85,28.45,231.5,505.21,388.7
2018,6,8,18,0,263.0,101.0,0.9,28.1,178.0,390.22,305.2
2018,6,8,18,15,222.0,84.5,0.9,28.1,140.5,329.13,258.69
2018,6,8,18,30,181.0,68.0,0.9,28.1,103.0,269.45,211.04
2018,6,8,18,45,148.5,51.5,0.8,26.65,74.5,218.7,169.52
2018,6,8,19,0,116.0,35.0,0.7,25.2,46.0,169.29,123.92
2018,6,8,19,15,68.0,21.0,0.75,24.8,26.5,97.66,0.0
2018,6,8,19,30,20.0,7.0,0.8,24.4,7.0,19.99,0.0
2018,6,8,19,45,10.0,3.5,0.85,24.05,3.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.95,22.1,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.85,19.45,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,9,4,45,2.5,1.0,0.7,18.8,1.0,0.0,0.0
2018,6,9,5,0,5.0,2.0,0.7,18.9,2.0,0.0,0.0
2018,6,9,5,15,40.5,15.0,0.8,19.45,18.0,11.8,0.0
2018,6,9,5,30,76.0,28.0,0.9,20.0,34.0,20.88,8.52
2018,6,9,5,45,119.0,43.5,1.05,20.6,60.5,32.14,21.39
2018,6,9,6,0,162.0,59.0,1.2,21.2,87.0,43.29,31.6
2018,6,9,6,15,256.5,71.5,1.25,21.8,132.5,52.19,39.6
2018,6,9,6,30,351.0,84.0,1.3,22.4,178.0,61.35,47.59
2018,6,9,6,45,387.5,97.0,1.35,23.0,221.0,70.07,54.97
2018,6,9,7,0,424.0,110.0,1.4,23.6,264.0,78.54,61.96
2018,6,9,7,15,450.0,124.5,1.4,24.15,310.5,87.51,69.21
2018,6,9,7,30,476.0,139.0,1.4,24.7,357.0,96.12,76.03
2018,6,9,7,45,495.5,152.5,1.4,25.25,402.5,103.63,81.82
2018,6,9,8,0,515.0,166.0,1.4,25.8,448.0,110.77,87.24
2018,6,9,8,15,524.0,180.5,1.35,26.25,490.0,117.84,92.55
2018,6,9,8,30,533.0,195.0,1.3,26.7,532.0,124.45,97.45
2018,6,9,8,45,528.0,213.0,1.25,27.15,567.5,132.07,103.12
2018,6,9,9,0,523.0,231.0,1.2,27.6,603.0,139.07,108.25
2018,6,9,9,15,513.0,253.0,1.15,27.9,635.5,147.31,114.39
2018,6,9,9,30,503.0,275.0,1.1,28.2,668.0,154.79,119.9
2018,6,9,9,45,485.5,298.5,1.1,28.5,692.0,161.98,125.17
2018,6,9,10,0,468.0,322.0,1.1,28.8,716.0,204.45,137.0
2018,6,9,10,15,444.0,345.5,1.05,28.95,729.5,247.32,164.18
2018,6,9,10,30,420.0,369.0,1.0,29.1,743.0,288.5,194.61
2018,6,9,10,45,385.0,395.0,0.95,29.3,745.0,338.32,233.09
2018,6,9,11,0,350.0,421.0,0.9,29.5,747.0,372.64,260.29
2018,6,9,11,15,341.0,433.0,0.9,29.65,755.0,405.98,285.98
2018,6,9,11,30,332.0,445.0,0.9,29.8,763.0,438.97,310.91
2018,6,9,11,45,355.5,438.5,0.85,29.9,781.5,475.75,337.52
2018,6,9,12,0,379.0,432.0,0.8,30.0,800.0,514.55,365.1
2018,6,9,12,15,399.0,428.0,0.75,30.05,816.0,554.8,393.21
2018,6,9,12,30,419.0,424.0,0.7,30.1,832.0,595.96,421.36
2018,6,9,12,45,479.5,384.0,0.7,30.2,847.5,642.68,453.76
2018,6,9,13,0,540.0,344.0,0.7,30.3,863.0,690.62,486.62
2018,6,9,13,15,507.0,352.0,0.65,30.3,834.0,706.07,496.19
2018,6,9,13,30,474.0,360.0,0.6,30.3,805.0,717.46,503.18
2018,6,9,13,45,435.5,357.0,0.55,30.3,758.5,710.96,498.74
2018,6,9,14,0,397.0,354.0,0.5,30.3,712.0,699.79,491.37
2018,6,9,14,15,316.0,359.5,0.45,30.2,639.0,636.63,450.0
2018,6,9,14,30,235.0,365.0,0.4,30.1,566.0,583.49,414.55
2018,6,9,14,45,171.0,325.0,0.35,30.0,468.0,475.33,342.5
2018,6,9,15,0,107.0,285.0,0.3,29.9,370.0,381.77,278.13
2018,6,9,15,15,96.5,268.0,0.25,29.75,342.0,360.76,264.5
2018,6,9,15,30,86.0,251.0,0.2,29.6,314.0,338.47,249.22
2018,6,9,15,45,44.0,176.0,0.2,29.5,208.0,201.55,149.81
2018,6,9,16,0,2.0,101.0,0.2,29.4,102.0,80.35,57.39
2018,6,9,16,15,2.5,88.0,0.2,29.35,89.5,70.35,50.17
2018,6,9,16,30,3.0,75.0,0.2,29.3,77.0,60.73,42.85
2018,6,9,16,45,2.5,64.0,0.2,29.25,65.5,51.66,35.84
2018,6,9,17,0,2.0,53.0,0.2,29.2,54.0,42.62,28.77
2018,6,9,17,15,101.5,64.5,0.25,28.85,104.0,182.49,143.4
2018,6,9,17,30,201.0,76.0,0.3,28.5,154.0,319.63,250.32
2018,6,9,17,45,165.0,76.0,0.35,28.15,134.0,260.56,204.9
2018,6,9,18,0,129.0,76.0,0.4,27.8,114.0,227.82,179.46
2018,6,9,18,15,64.5,47.5,0.4,27.8,66.5,112.54,87.38
2018,6,9,18,30,0.0,19.0,0.4,27.8,19.0,14.44,6.05
2018,6,9,18,45,0.0,13.5,0.4,26.95,13.5,10.24,2.58
2018,6,9,19,0,0.0,8.0,0.4,26.1,8.0,6.06,0.0
2018,6,9,19,15,1.0,5.0,0.4,25.8,5.0,4.55,0.0
2018,6,9,19,30,2.0,2.0,0.4,25.5,2.0,3.02,0.0
2018,6,9,19,45,1.0,1.0,0.45,25.2,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,0.55,24.6,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,0.65,23.35,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,0.75,22.35,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,6,10,4,45,2.5,1.0,0.7,19.45,1.0,0.0,0.0
2018,6,10,5,0,5.0,2.0,0.7,19.6,2.0,0.0,0.0
2018,6,10,5,15,59.5,15.5,0.8,20.05,20.0,12.2,0.0
2018,6,10,5,30,114.0,29.0,0.9,20.5,38.0,21.67,9.08
2018,6,10,5,45,191.5,45.0,1.05,20.95,72.5,33.54,22.52
2018,6,10,6,0,269.0,61.0,1.2,21.4,107.0,45.21,33.21
2018,6,10,6,15,335.0,73.5,1.2,21.9,150.0,54.28,41.38
2018,6,10,6,30,401.0,86.0,1.2,22.4,193.0,63.25,49.22
2018,6,10,6,45,452.0,95.5,1.2,22.95,240.5,69.96,54.88
2018,6,10,7,0,503.0,105.0,1.2,23.5,288.0,76.57,60.29
2018,6,10,7,15,541.0,112.5,1.25,24.05,336.5,83.5,65.84
2018,6,10,7,30,579.0,120.0,1.3,24.6,385.0,87.66,68.96
2018,6,10,7,45,608.5,126.5,1.35,25.15,433.5,90.82,71.19
2018,6,10,8,0,638.0,133.0,1.4,25.7,482.0,93.84,73.28
2018,6,10,8,15,660.0,138.0,1.45,26.1,528.5,95.57,74.34
2018,6,10,8,30,682.0,143.0,1.5,26.5,575.0,97.18,75.3
2018,6,10,8,45,699.5,147.0,1.5,26.9,618.0,97.94,75.56
2018,6,10,9,0,717.0,151.0,1.5,27.3,661.0,98.58,75.75
2018,6,10,9,15,728.0,156.0,1.6,27.55,699.5,99.41,76.17
2018,6,10,9,30,739.0,161.0,1.7,27.8,738.0,100.05,76.45
2018,6,10,9,45,746.5,166.0,1.75,28.05,771.5,109.61,83.93
2018,6,10,10,0,754.0,171.0,1.8,28.3,805.0,156.15,92.88
2018,6,10,10,15,760.5,174.0,1.85,28.4,833.0,205.86,121.78
2018,6,10,10,30,767.0,177.0,1.9,28.5,861.0,256.62,159.15
2018,6,10,10,45,771.0,180.0,1.95,28.6,882.5,307.61,200.39
2018,6,10,11,0,775.0,183.0,2.0,28.7,904.0,359.04,243.18
2018,6,10,11,15,778.0,184.5,2.0,28.65,919.0,409.47,285.3
2018,6,10,11,30,781.0,186.0,2.0,28.6,934.0,459.89,326.7
2018,6,10,11,45,723.5,223.0,2.0,28.6,920.5,504.67,363.24
2018,6,10,12,0,666.0,260.0,2.0,28.6,907.0,545.11,395.05
2018,6,10,12,15,583.5,309.5,2.0,28.55,877.0,573.88,417.29
2018,6,10,12,30,501.0,359.0,2.0,28.5,847.0,602.58,438.11
2018,6,10,12,45,526.0,338.5,2.0,28.45,847.5,640.45,466.02
2018,6,10,13,0,551.0,318.0,2.0,28.4,848.0,677.86,493.27
2018,6,10,13,15,669.5,247.0,1.95,28.35,882.0,745.37,541.88
2018,6,10,13,30,788.0,176.0,1.9,28.3,916.0,808.92,587.28
2018,6,10,13,45,786.0,172.5,1.85,28.25,896.5,839.9,607.63
2018,6,10,14,0,784.0,169.0,1.8,28.2,877.0,867.93,625.78
2018,6,10,14,15,717.5,197.0,1.8,28.2,829.5,872.81,629.38
2018,6,10,14,30,651.0,225.0,1.8,28.2,782.0,864.39,623.85
2018,6,10,14,45,450.5,289.0,1.75,28.15,667.5,750.0,545.38
2018,6,10,15,0,250.0,353.0,1.7,28.1,553.0,613.36,449.85
2018,6,10,15,15,227.0,345.5,1.65,28.1,520.0,571.51,422.6
2018,6,10,15,30,204.0,338.0,1.6,28.1,487.0,550.83,408.71
2018,6,10,15,45,364.5,269.5,1.6,28.15,516.0,672.16,498.63
2018,6,10,16,0,525.0,201.0,1.6,28.2,545.0,793.73,585.04
2018,6,10,16,15,591.0,165.5,1.5,28.05,525.5,837.94,614.91
2018,6,10,16,30,657.0,130.0,1.4,27.9,506.0,867.32,634.83
2018,6,10,16,45,587.0,132.0,1.35,27.8,445.0,797.76,590.21
2018,6,10,17,0,517.0,134.0,1.3,27.7,384.0,714.82,536.45
2018,6,10,17,15,439.0,125.0,1.2,27.4,320.5,622.97,474.8
2018,6,10,17,30,361.0,116.0,1.1,27.1,257.0,531.7,410.91
2018,6,10,17,45,378.5,102.0,1.05,26.8,230.5,526.47,409.52
2018,6,10,18,0,396.0,88.0,1.0,26.5,204.0,518.78,404.37
2018,6,10,18,15,343.5,76.0,1.0,26.5,162.5,448.21,351.47
2018,6,10,18,30,291.0,64.0,1.0,26.5,121.0,379.72,297.88
2018,6,10,18,45,231.5,50.5,0.9,25.65,87.5,305.94,238.0
2018,6,10,19,0,172.0,37.0,0.8,24.8,54.0,236.86,175.56
2018,6,10,19,15,99.0,22.0,0.8,24.7,30.5,136.97,15.43
2018,6,10,19,30,26.0,7.0,0.8,24.6,7.0,24.36,0.0
2018,6,10,19,45,13.0,3.5,0.85,24.45,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,0.9,24.15,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.05,22.2,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.2,21.95,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.75,21.3,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.8,21.15,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.65,20.95,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.35,20.7,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.75,20.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,11,4,45,4.0,1.0,0.65,20.2,1.0,0.0,0.0
2018,6,11,5,0,8.0,2.0,0.6,20.2,2.0,0.0,0.0
2018,6,11,5,15,26.5,13.5,0.7,20.4,15.0,10.62,0.0
2018,6,11,5,30,45.0,25.0,0.8,20.6,28.0,18.93,7.24
2018,6,11,5,45,63.5,42.0,0.85,20.8,50.5,31.14,20.54
2018,6,11,6,0,82.0,59.0,0.9,21.0,73.0,43.2,31.56
2018,6,11,6,15,164.5,75.0,0.95,21.2,115.0,54.24,41.47
2018,6,11,6,30,247.0,91.0,1.0,21.4,157.0,65.76,51.59
2018,6,11,6,45,384.5,94.5,1.05,21.55,222.5,68.39,53.85
2018,6,11,7,0,522.0,98.0,1.1,21.7,288.0,74.34,58.83
2018,6,11,7,15,516.0,114.5,1.15,22.15,326.0,82.41,65.43
2018,6,11,7,30,510.0,131.0,1.2,22.6,364.0,91.9,73.11
2018,6,11,7,45,444.0,165.5,1.3,23.05,385.5,110.24,88.1
2018,6,11,8,0,378.0,200.0,1.4,23.5,407.0,132.42,106.02
2018,6,11,8,15,389.0,220.0,1.45,23.9,450.0,136.59,108.89
2018,6,11,8,30,400.0,240.0,1.5,24.3,493.0,145.4,115.59
2018,6,11,8,45,469.0,233.0,1.55,24.7,550.5,141.01,111.49
2018,6,11,9,0,538.0,226.0,1.6,25.1,608.0,136.95,107.74
2018,6,11,9,15,622.5,200.5,1.6,25.3,667.5,120.41,93.97
2018,6,11,9,30,707.0,175.0,1.6,25.5,727.0,106.24,82.19
2018,6,11,9,45,702.0,188.0,1.6,25.7,757.0,109.83,84.91
2018,6,11,10,0,697.0,201.0,1.6,25.9,787.0,157.91,96.86
2018,6,11,10,15,620.0,252.5,1.55,26.0,787.5,219.74,139.02
2018,6,11,10,30,543.0,304.0,1.5,26.1,788.0,279.65,186.38
2018,6,11,10,45,455.0,354.0,1.5,26.25,766.5,322.63,223.35
2018,6,11,11,0,367.0,404.0,1.5,26.4,745.0,368.13,261.57
2018,6,11,11,15,399.5,391.0,1.5,26.45,768.5,393.65,281.85
2018,6,11,11,30,432.0,378.0,1.5,26.5,792.0,433.27,312.48
2018,6,11,11,45,337.0,424.5,1.5,26.55,749.0,457.3,332.28
2018,6,11,12,0,242.0,471.0,1.5,26.6,706.0,466.12,339.89
2018,6,11,12,15,185.5,463.5,1.45,26.6,644.0,456.11,333.53
2018,6,11,12,30,129.0,456.0,1.4,26.6,582.0,434.4,318.4
2018,6,11,12,45,85.0,367.5,1.35,26.65,450.0,347.33,256.62
2018,6,11,13,0,41.0,279.0,1.3,26.7,318.0,253.35,188.17
2018,6,11,13,15,29.0,269.5,1.2,26.65,297.0,241.27,179.46
2018,6,11,13,30,17.0,260.0,1.1,26.6,276.0,218.84,162.63
2018,6,11,13,45,25.5,275.0,0.95,26.6,298.5,251.11,186.88
2018,6,11,14,0,34.0,290.0,0.8,26.6,321.0,275.63,204.96
2018,6,11,14,15,21.5,242.0,0.65,26.45,261.5,225.6,167.77
2018,6,11,14,30,9.0,194.0,0.5,26.3,202.0,162.65,120.61
2018,6,11,14,45,12.5,213.0,0.35,26.2,223.5,182.85,136.3
2018,6,11,15,0,16.0,232.0,0.2,26.1,245.0,203.95,152.13
2018,6,11,15,15,43.5,270.5,0.35,25.85,303.0,288.11,216.12
2018,6,11,15,30,71.0,309.0,0.5,25.6,361.0,361.1,270.7
2018,6,11,15,45,72.0,289.0,0.65,25.4,339.0,347.22,261.81
2018,6,11,16,0,73.0,269.0,0.8,25.2,317.0,332.65,252.9
2018,6,11,16,15,115.0,242.0,0.95,24.9,311.0,375.44,287.78
2018,6,11,16,30,157.0,215.0,1.1,24.6,305.0,392.48,303.68
2018,6,11,16,45,189.0,207.0,1.2,24.3,305.5,420.83,327.4
2018,6,11,17,0,221.0,199.0,1.3,24.0,306.0,448.63,350.7
2018,6,11,17,15,139.0,162.5,1.3,23.7,227.0,324.15,256.24
2018,6,11,17,30,57.0,126.0,1.3,23.4,148.0,180.08,142.72
2018,6,11,17,45,28.5,85.5,1.35,23.1,96.5,106.68,83.45
2018,6,11,18,0,0.0,45.0,1.4,22.8,45.0,34.39,22.98
2018,6,11,18,15,0.0,37.0,1.4,22.8,37.0,28.24,17.86
2018,6,11,18,30,0.0,29.0,1.4,22.8,29.0,22.1,12.64
2018,6,11,18,45,0.0,22.0,1.4,22.25,22.0,16.74,8.03
2018,6,11,19,0,0.0,15.0,1.4,21.7,15.0,11.4,3.24
2018,6,11,19,15,0.0,9.0,1.5,21.5,9.0,6.83,0.0
2018,6,11,19,30,0.0,3.0,1.6,21.3,3.0,2.36,0.0
2018,6,11,19,45,0.0,1.5,1.7,21.1,1.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.95,20.75,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.25,20.4,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.4,20.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.7,19.8,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,19.55,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.0,18.75,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.95,18.4,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.9,18.05,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.85,17.75,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.75,17.45,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.65,17.25,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.15,16.7,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,6,12,4,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,6,12,5,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,6,12,5,15,0.0,2.0,2.2,16.6,2.0,1.57,0.0
2018,6,12,5,30,0.0,4.0,2.3,16.7,4.0,3.02,0.0
2018,6,12,5,45,0.0,6.5,2.4,16.85,6.5,4.92,0.0
2018,6,12,6,0,0.0,9.0,2.5,17.0,9.0,6.82,0.32
2018,6,12,6,15,0.0,13.0,2.55,17.2,13.0,9.86,3.08
2018,6,12,6,30,0.0,17.0,2.6,17.4,17.0,12.92,5.83
2018,6,12,6,45,0.0,22.0,2.65,17.6,22.0,16.74,9.23
2018,6,12,7,0,0.0,27.0,2.7,17.8,27.0,20.58,12.59
2018,6,12,7,15,0.5,49.0,2.7,18.1,49.0,37.5,27.41
2018,6,12,7,30,1.0,71.0,2.7,18.4,71.0,54.51,42.1
2018,6,12,7,45,1.0,78.0,2.65,18.75,78.5,59.96,46.59
2018,6,12,8,0,1.0,85.0,2.6,19.1,86.0,65.42,51.04
2018,6,12,8,15,1.5,99.0,2.55,19.5,100.0,75.94,59.76
2018,6,12,8,30,2.0,113.0,2.5,19.9,114.0,86.14,68.11
2018,6,12,8,45,1.5,115.5,2.45,20.35,116.5,88.08,69.41
2018,6,12,9,0,1.0,118.0,2.4,20.8,119.0,89.98,70.68
2018,6,12,9,15,2.0,133.5,2.35,21.15,135.0,101.11,79.69
2018,6,12,9,30,3.0,149.0,2.3,21.5,151.0,112.1,88.5
2018,6,12,9,45,2.0,137.0,2.2,21.85,138.5,103.73,81.26
2018,6,12,10,0,1.0,125.0,2.1,22.2,126.0,95.36,70.71
2018,6,12,10,15,1.5,128.5,2.05,22.45,130.0,98.18,72.73
2018,6,12,10,30,2.0,132.0,2.0,22.7,134.0,101.1,74.82
2018,6,12,10,45,1.0,107.0,1.9,23.0,108.0,82.59,60.12
2018,6,12,11,0,0.0,82.0,1.8,23.3,82.0,63.52,45.0
2018,6,12,11,15,0.0,82.5,1.75,23.55,82.5,63.91,45.24
2018,6,12,11,30,0.0,83.0,1.7,23.8,83.0,64.32,45.49
2018,6,12,11,45,0.5,88.5,1.6,24.05,89.0,68.82,48.96
2018,6,12,12,0,1.0,94.0,1.5,24.3,95.0,73.42,52.49
2018,6,12,12,15,1.5,102.5,1.5,24.45,104.0,80.4,57.93
2018,6,12,12,30,2.0,111.0,1.5,24.6,113.0,87.48,63.43
2018,6,12,12,45,5.5,154.5,1.45,24.8,160.0,123.85,91.65
2018,6,12,13,0,9.0,198.0,1.4,25.0,207.0,160.93,120.06
2018,6,12,13,15,12.5,231.0,1.4,25.1,243.0,190.63,142.64
2018,6,12,13,30,16.0,264.0,1.4,25.2,279.0,221.23,165.76
2018,6,12,13,45,30.0,305.0,1.4,25.3,332.5,280.69,210.46
2018,6,12,14,0,44.0,346.0,1.4,25.4,386.0,334.13,249.98
2018,6,12,14,15,79.5,375.5,1.35,25.35,445.0,399.69,298.55
2018,6,12,14,30,115.0,405.0,1.3,25.3,504.0,489.55,363.22
2018,6,12,14,45,102.0,381.5,1.3,25.3,466.5,443.17,330.33
2018,6,12,15,0,89.0,358.0,1.3,25.3,429.0,415.28,311.08
2018,6,12,15,15,58.5,313.0,1.25,25.25,359.0,346.1,260.8
2018,6,12,15,30,28.0,268.0,1.2,25.2,289.0,274.56,207.74
2018,6,12,15,45,22.5,237.5,1.2,25.15,253.5,221.61,168.57
2018,6,12,16,0,17.0,207.0,1.2,25.1,218.0,189.7,144.67
2018,6,12,16,15,13.0,190.0,1.25,24.9,198.0,171.74,131.29
2018,6,12,16,30,9.0,173.0,1.3,24.7,178.0,153.6,117.55
2018,6,12,16,45,6.5,133.0,1.3,24.55,136.5,114.7,87.23
2018,6,12,17,0,4.0,93.0,1.3,24.4,95.0,76.5,56.9
2018,6,12,17,15,2.0,72.5,1.25,24.1,73.5,57.64,41.8
2018,6,12,17,30,0.0,52.0,1.2,23.8,52.0,39.79,27.27
2018,6,12,17,45,0.0,38.5,1.15,23.55,38.5,29.39,18.79
2018,6,12,18,0,0.0,25.0,1.1,23.3,25.0,19.03,10.22
2018,6,12,18,15,87.0,30.0,1.1,23.3,47.5,122.05,98.67
2018,6,12,18,30,174.0,35.0,1.1,23.3,70.0,227.01,183.91
2018,6,12,18,45,87.0,20.0,0.85,22.35,37.5,123.4,96.89
2018,6,12,19,0,0.0,5.0,0.6,21.4,5.0,3.78,0.0
2018,6,12,19,15,0.0,3.0,0.6,21.1,3.0,2.27,0.0
2018,6,12,19,30,0.0,1.0,0.6,20.8,1.0,0.79,0.0
2018,6,12,19,45,0.0,0.5,0.55,20.55,0.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,0.5,20.15,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,0.45,19.3,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,0.4,19.15,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,0.4,19.1,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,0.4,18.9,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,0.4,18.85,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.4,18.8,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.35,18.75,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,0.3,18.65,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.3,18.55,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.3,18.45,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.35,18.35,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.45,18.2,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.55,17.95,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,13,4,45,3.5,1.0,0.95,17.75,1.0,0.0,0.0
2018,6,13,5,0,7.0,2.0,1.0,17.9,2.0,0.0,0.0
2018,6,13,5,15,19.5,10.5,1.3,18.45,11.5,8.26,0.0
2018,6,13,5,30,32.0,19.0,1.6,19.0,21.0,14.8,4.48
2018,6,13,5,45,16.0,27.0,1.85,19.55,28.0,21.05,12.14
2018,6,13,6,0,0.0,35.0,2.1,20.1,35.0,26.74,17.49
2018,6,13,6,15,55.5,58.0,2.2,20.55,73.0,43.36,32.16
2018,6,13,6,30,111.0,81.0,2.3,21.0,111.0,59.46,46.24
2018,6,13,6,45,154.5,107.5,2.4,21.45,158.5,77.17,61.47
2018,6,13,7,0,198.0,134.0,2.5,21.9,206.0,91.96,73.92
2018,6,13,7,15,157.5,158.0,2.5,22.3,220.5,108.4,87.56
2018,6,13,7,30,117.0,182.0,2.5,22.7,235.0,121.74,98.35
2018,6,13,7,45,257.5,185.5,2.55,23.1,321.0,122.18,98.19
2018,6,13,8,0,398.0,189.0,2.6,23.5,407.0,121.33,96.99
2018,6,13,8,15,290.0,190.5,2.6,23.85,357.0,124.43,99.1
2018,6,13,8,30,182.0,192.0,2.6,24.2,307.0,121.44,96.17
