Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,23,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.8,25.35,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.75,25.1,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.75,24.8,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,3,4,45,0.0,0.0,1.3,23.25,0.0,0.0,0.0
2018,7,3,5,0,0.0,0.0,1.4,23.4,0.0,0.0,0.0
2018,7,3,5,15,58.0,11.0,1.55,23.85,14.5,8.65,0.0
2018,7,3,5,30,116.0,22.0,1.7,24.3,29.0,16.65,0.19
2018,7,3,5,45,205.0,37.0,1.9,24.8,63.0,27.9,16.93
2018,7,3,6,0,294.0,52.0,2.1,25.3,97.0,39.11,27.28
2018,7,3,6,15,362.0,62.5,2.05,26.05,139.0,47.01,34.36
2018,7,3,6,30,430.0,73.0,2.0,26.8,181.0,54.88,41.17
2018,7,3,6,45,429.5,87.5,1.95,27.55,216.0,64.48,49.23
2018,7,3,7,0,429.0,102.0,1.9,28.3,251.0,73.64,56.7
2018,7,3,7,15,433.0,118.0,1.95,29.05,289.0,83.37,64.47
2018,7,3,7,30,437.0,134.0,2.0,29.8,327.0,92.61,71.68
2018,7,3,7,45,526.0,131.0,2.05,30.55,391.5,91.72,70.45
2018,7,3,8,0,615.0,128.0,2.1,31.3,456.0,90.7,69.15
2018,7,3,8,15,654.0,130.0,2.15,31.7,508.5,91.07,69.09
2018,7,3,8,30,693.0,132.0,2.2,32.1,561.0,91.51,69.1
2018,7,3,8,45,707.5,138.5,2.25,32.5,605.0,93.92,70.71
2018,7,3,9,0,722.0,145.0,2.3,32.9,649.0,96.09,72.13
2018,7,3,9,15,737.0,147.5,2.3,33.2,689.0,95.87,71.68
2018,7,3,9,30,752.0,150.0,2.3,33.5,729.0,104.09,77.94
2018,7,3,9,45,743.0,161.0,2.3,33.8,756.0,107.6,80.44
2018,7,3,10,0,734.0,172.0,2.3,34.1,783.0,139.82,84.52
2018,7,3,10,15,719.0,188.0,2.3,34.35,804.5,184.58,106.37
2018,7,3,10,30,704.0,204.0,2.3,34.6,826.0,237.24,143.33
2018,7,3,10,45,707.0,206.5,2.3,34.85,845.5,285.74,180.71
2018,7,3,11,0,710.0,209.0,2.3,35.1,865.0,334.71,220.06
2018,7,3,11,15,747.0,195.0,2.35,35.3,896.5,388.9,262.68
2018,7,3,11,30,784.0,181.0,2.4,35.5,928.0,442.29,304.68
2018,7,3,11,45,731.0,210.0,2.4,35.7,912.0,484.55,338.92
2018,7,3,12,0,678.0,239.0,2.4,35.9,896.0,523.19,369.08
2018,7,3,12,15,640.0,256.0,2.4,36.05,877.5,557.37,395.01
2018,7,3,12,30,602.0,273.0,2.4,36.2,859.0,587.8,417.39
2018,7,3,12,45,643.5,255.0,2.4,36.3,878.5,642.06,455.86
2018,7,3,13,0,685.0,237.0,2.4,36.4,898.0,697.51,494.38
2018,7,3,13,15,671.0,242.5,2.45,36.45,883.0,730.78,517.37
2018,7,3,13,30,657.0,248.0,2.5,36.5,868.0,761.15,538.25
2018,7,3,13,45,686.5,227.0,2.55,36.55,862.5,801.85,566.55
2018,7,3,14,0,716.0,206.0,2.6,36.6,857.0,840.68,593.39
2018,7,3,14,15,754.5,180.0,2.65,36.5,848.0,872.25,615.21
2018,7,3,14,30,793.0,154.0,2.7,36.4,839.0,910.9,640.94
2018,7,3,14,45,783.5,152.0,2.75,36.35,807.0,925.05,651.04
2018,7,3,15,0,774.0,150.0,2.8,36.3,775.0,935.69,659.25
2018,7,3,15,15,762.0,146.5,2.8,36.1,737.0,938.81,662.93
2018,7,3,15,30,750.0,143.0,2.8,35.9,699.0,938.35,664.56
2018,7,3,15,45,734.0,139.5,2.8,35.7,657.0,938.33,666.65
2018,7,3,16,0,718.0,136.0,2.8,35.5,615.0,927.26,661.82
2018,7,3,16,15,697.5,132.0,2.8,35.2,569.5,907.74,651.99
2018,7,3,16,30,677.0,128.0,2.8,34.9,524.0,885.13,640.2
2018,7,3,16,45,651.0,123.0,2.75,34.6,476.0,852.85,621.62
2018,7,3,17,0,625.0,118.0,2.7,34.3,428.0,817.99,601.14
2018,7,3,17,15,590.5,112.0,2.5,33.75,379.0,771.14,571.84
2018,7,3,17,30,556.0,106.0,2.3,33.2,330.0,722.49,540.7
2018,7,3,17,45,511.0,98.0,2.15,32.7,281.5,659.98,499.11
2018,7,3,18,0,466.0,90.0,2.0,32.2,233.0,589.29,450.25
2018,7,3,18,15,408.5,79.5,2.0,32.2,188.0,514.38,396.08
2018,7,3,18,30,351.0,69.0,2.0,32.2,143.0,441.58,340.95
2018,7,3,18,45,272.5,55.5,1.6,30.5,103.5,349.27,269.18
2018,7,3,19,0,194.0,42.0,1.2,28.8,64.0,262.45,196.98
2018,7,3,19,15,116.5,26.0,1.2,28.45,37.5,164.41,82.57
2018,7,3,19,30,39.0,10.0,1.2,28.1,11.0,36.61,0.0
2018,7,3,19,45,19.5,5.0,1.2,27.75,5.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.2,27.4,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.2,27.2,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.2,26.8,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.2,26.6,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.2,26.35,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.2,26.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,1.15,25.85,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,1.1,25.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,1.1,25.35,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,1.1,25.1,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.05,24.9,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.95,24.1,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.85,23.75,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.75,22.15,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,7,4,5,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,4,5,15,50.5,11.0,1.0,22.75,14.0,8.65,0.0
2018,7,4,5,30,101.0,22.0,1.2,23.2,28.0,16.6,0.0
2018,7,4,5,45,191.0,37.0,1.4,23.7,61.5,27.83,16.92
2018,7,4,6,0,281.0,52.0,1.6,24.2,95.0,39.02,27.33
2018,7,4,6,15,355.5,63.0,1.65,24.95,138.0,47.3,34.76
2018,7,4,6,30,430.0,74.0,1.7,25.7,181.0,55.55,41.94
2018,7,4,6,45,488.0,81.0,1.75,26.4,229.0,63.06,48.27
2018,7,4,7,0,546.0,88.0,1.8,27.1,277.0,67.85,52.12
2018,7,4,7,15,587.0,93.5,1.95,27.6,326.5,71.28,54.75
2018,7,4,7,30,628.0,99.0,2.1,28.1,376.0,74.67,57.28
2018,7,4,7,45,660.0,103.0,2.25,28.65,425.5,76.84,58.74
2018,7,4,8,0,692.0,107.0,2.4,29.2,475.0,78.98,60.15
2018,7,4,8,15,715.0,110.5,2.5,29.6,522.5,80.53,61.11
2018,7,4,8,30,738.0,114.0,2.6,30.0,570.0,88.93,67.67
2018,7,4,8,45,733.5,126.0,2.7,30.4,608.0,95.02,72.28
2018,7,4,9,0,729.0,138.0,2.8,30.8,646.0,92.44,69.86
2018,7,4,9,15,762.5,132.5,2.85,31.15,692.5,96.33,72.72
2018,7,4,9,30,796.0,127.0,2.9,31.5,739.0,92.47,69.35
2018,7,4,9,45,792.5,135.5,2.95,31.85,769.5,95.27,71.34
2018,7,4,10,0,789.0,144.0,3.0,32.2,800.0,127.19,74.97
2018,7,4,10,15,740.5,173.0,3.0,32.45,806.5,186.1,107.88
2018,7,4,10,30,692.0,202.0,3.0,32.7,813.0,233.06,142.14
2018,7,4,10,45,484.5,303.0,3.0,33.0,736.5,290.88,194.21
2018,7,4,11,0,277.0,404.0,3.0,33.3,660.0,331.12,231.99
2018,7,4,11,15,206.0,419.5,3.0,33.5,612.0,351.84,250.02
2018,7,4,11,30,135.0,435.0,3.0,33.7,564.0,352.0,252.27
2018,7,4,11,45,336.5,373.0,2.95,33.9,698.0,414.96,296.36
2018,7,4,12,0,538.0,311.0,2.9,34.1,832.0,503.15,359.33
2018,7,4,12,15,424.0,365.0,2.9,34.2,776.5,513.15,367.75
2018,7,4,12,30,310.0,419.0,2.9,34.3,721.0,514.01,368.76
2018,7,4,12,45,351.5,402.5,2.85,34.4,743.0,556.02,399.06
2018,7,4,13,0,393.0,386.0,2.8,34.5,765.0,605.32,433.81
2018,7,4,13,15,519.5,323.5,2.8,34.55,817.5,681.48,488.13
2018,7,4,13,30,646.0,261.0,2.8,34.6,870.0,762.65,545.05
2018,7,4,13,45,619.5,267.0,2.8,34.6,841.0,779.83,556.62
2018,7,4,14,0,593.0,273.0,2.8,34.6,812.0,792.97,565.8
2018,7,4,14,15,575.0,269.5,2.75,34.5,779.5,801.59,572.24
2018,7,4,14,30,557.0,266.0,2.7,34.4,747.0,806.52,576.26
2018,7,4,14,45,464.0,289.0,2.7,34.35,679.5,757.06,543.13
2018,7,4,15,0,371.0,312.0,2.7,34.3,612.0,684.98,494.9
2018,7,4,15,15,342.0,305.5,2.7,34.1,571.5,663.35,481.77
2018,7,4,15,30,313.0,299.0,2.7,33.9,531.0,639.27,466.5
2018,7,4,15,45,401.0,248.0,2.7,33.75,527.0,708.14,517.45
2018,7,4,16,0,489.0,197.0,2.7,33.6,523.0,750.32,550.12
2018,7,4,16,15,568.5,168.5,2.7,33.3,521.0,817.16,598.09
2018,7,4,16,30,648.0,140.0,2.7,33.0,519.0,869.77,635.11
2018,7,4,16,45,623.0,133.5,2.65,32.7,471.5,836.9,615.27
2018,7,4,17,0,598.0,127.0,2.6,32.4,424.0,801.45,594.13
2018,7,4,17,15,565.0,119.5,2.45,31.95,375.5,754.55,564.5
2018,7,4,17,30,532.0,112.0,2.3,31.5,327.0,705.85,533.0
2018,7,4,17,45,490.0,102.5,2.15,31.0,279.0,636.13,485.77
2018,7,4,18,0,448.0,93.0,2.0,30.5,231.0,576.79,444.49
2018,7,4,18,15,390.0,82.0,2.0,30.5,186.0,501.3,389.24
2018,7,4,18,30,332.0,71.0,2.0,30.5,141.0,427.96,333.17
2018,7,4,18,45,258.5,56.5,1.6,29.05,102.0,339.14,262.91
2018,7,4,19,0,185.0,42.0,1.2,27.6,63.0,255.31,192.43
2018,7,4,19,15,106.5,25.5,1.2,27.3,36.5,140.02,69.33
2018,7,4,19,30,28.0,9.0,1.2,27.0,10.0,27.73,0.0
2018,7,4,19,45,14.0,4.5,1.25,26.7,5.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.3,26.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.3,26.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.3,25.8,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,25.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.15,25.25,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,25.1,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.05,24.8,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.95,24.25,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.85,23.9,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.75,23.6,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.65,23.25,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,23.05,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,5,4,45,0.0,0.0,0.75,23.2,0.0,0.0,0.0
2018,7,5,5,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,5,5,15,50.5,11.0,0.9,23.7,14.0,8.65,0.0
2018,7,5,5,30,101.0,22.0,1.0,24.1,28.0,16.6,0.0
2018,7,5,5,45,195.5,36.0,1.1,24.5,61.0,27.13,16.22
2018,7,5,6,0,290.0,50.0,1.2,24.9,94.0,37.68,26.1
2018,7,5,6,15,366.0,60.0,1.2,25.4,136.5,45.32,33.01
2018,7,5,6,30,442.0,70.0,1.2,25.9,179.0,55.29,41.68
2018,7,5,6,45,499.0,76.5,1.25,26.4,227.0,59.82,45.52
2018,7,5,7,0,556.0,83.0,1.3,26.9,275.0,64.37,49.22
2018,7,5,7,15,586.5,89.5,1.3,27.3,321.0,68.47,52.45
2018,7,5,7,30,617.0,96.0,1.3,27.7,367.0,72.45,55.5
2018,7,5,7,45,375.5,137.0,1.3,28.1,308.0,92.26,71.62
2018,7,5,8,0,134.0,178.0,1.3,28.5,249.0,121.09,94.82
2018,7,5,8,15,112.0,217.5,1.3,28.9,281.0,142.26,111.39
2018,7,5,8,30,90.0,257.0,1.3,29.3,313.0,169.74,132.74
2018,7,5,8,45,157.0,279.0,1.3,29.7,385.0,174.8,136.05
2018,7,5,9,0,224.0,301.0,1.3,30.1,457.0,187.29,145.26
2018,7,5,9,15,221.5,326.0,1.25,30.45,488.0,198.65,153.47
2018,7,5,9,30,219.0,351.0,1.2,30.8,519.0,209.39,161.14
2018,7,5,9,45,185.5,358.0,1.15,31.15,505.0,210.83,161.61
2018,7,5,10,0,152.0,365.0,1.1,31.5,491.0,221.6,158.6
2018,7,5,10,15,190.5,391.0,1.05,31.8,555.0,254.85,178.25
2018,7,5,10,30,229.0,417.0,1.0,32.1,619.0,293.56,203.18
2018,7,5,10,45,216.5,429.5,0.95,32.4,624.5,318.71,221.54
2018,7,5,11,0,204.0,442.0,0.9,32.7,630.0,342.92,239.62
2018,7,5,11,15,184.0,445.0,0.85,32.95,617.0,358.24,251.59
2018,7,5,11,30,164.0,448.0,0.8,33.2,604.0,371.38,261.7
2018,7,5,11,45,162.5,448.5,0.7,33.4,604.5,389.45,274.49
2018,7,5,12,0,161.0,449.0,0.6,33.6,605.0,407.36,286.8
2018,7,5,12,15,258.0,400.0,0.55,33.75,650.5,443.76,312.35
2018,7,5,12,30,355.0,351.0,0.5,33.9,696.0,493.88,347.2
2018,7,5,12,45,302.0,385.0,0.45,34.0,677.5,509.48,356.99
2018,7,5,13,0,249.0,419.0,0.4,34.1,659.0,523.07,365.12
2018,7,5,13,15,153.0,393.5,0.4,34.15,540.5,444.49,312.42
2018,7,5,13,30,57.0,368.0,0.4,34.2,422.0,348.86,246.87
2018,7,5,13,45,110.0,383.5,0.35,34.25,484.5,427.97,302.53
2018,7,5,14,0,163.0,399.0,0.3,34.3,547.0,499.22,350.39
2018,7,5,14,15,319.5,328.5,0.3,34.25,608.0,604.32,422.91
2018,7,5,14,30,476.0,258.0,0.3,34.2,669.0,718.62,498.72
2018,7,5,14,45,635.0,195.0,0.3,34.1,721.0,835.15,573.62
2018,7,5,15,0,794.0,132.0,0.3,34.0,773.0,936.12,633.55
2018,7,5,15,15,782.0,130.0,0.3,33.85,736.0,940.93,636.45
2018,7,5,15,30,770.0,128.0,0.3,33.7,699.0,942.2,638.85
2018,7,5,15,45,707.0,141.0,0.3,33.55,641.0,912.64,623.16
2018,7,5,16,0,644.0,154.0,0.3,33.4,583.0,872.69,601.51
2018,7,5,16,15,447.0,190.5,0.4,33.15,478.0,706.27,500.48
2018,7,5,16,30,250.0,227.0,0.5,32.9,373.0,525.49,381.79
2018,7,5,16,45,293.0,197.0,0.55,32.7,353.5,537.83,395.7
2018,7,5,17,0,336.0,167.0,0.6,32.5,334.0,547.1,405.71
2018,7,5,17,15,201.0,137.0,0.6,32.15,234.0,375.06,283.66
2018,7,5,17,30,66.0,107.0,0.6,31.8,134.0,183.68,140.04
2018,7,5,17,45,43.5,72.0,0.65,31.45,88.5,105.47,80.1
2018,7,5,18,0,21.0,37.0,0.7,31.1,43.0,48.94,34.72
2018,7,5,18,15,27.5,23.5,0.7,31.1,30.0,49.55,35.51
2018,7,5,18,30,34.0,10.0,0.7,31.1,17.0,44.93,31.86
2018,7,5,18,45,109.5,21.5,0.65,29.85,35.5,145.56,112.77
2018,7,5,19,0,185.0,33.0,0.6,28.6,54.0,238.25,179.23
2018,7,5,19,15,111.5,20.5,0.65,28.15,31.5,148.55,72.0
2018,7,5,19,30,38.0,8.0,0.7,27.7,9.0,34.33,0.0
2018,7,5,19,45,19.0,4.0,0.75,27.3,4.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.8,26.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.85,26.65,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.9,26.4,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.95,26.1,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.0,25.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.05,25.6,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.1,25.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.15,25.2,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.2,24.8,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.25,24.65,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.25,24.35,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.2,24.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.15,23.9,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.1,23.55,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.05,23.4,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,23.25,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.05,22.85,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.0,1.15,22.95,0.0,0.0,0.0
2018,7,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,7,6,5,15,22.5,10.0,1.3,23.3,11.0,7.87,0.0
2018,7,6,5,30,45.0,20.0,1.4,23.6,22.0,15.18,0.0
2018,7,6,5,45,73.0,35.5,1.5,23.9,44.0,26.49,15.66
2018,7,6,6,0,101.0,51.0,1.6,24.2,66.0,37.77,26.24
2018,7,6,6,15,140.5,70.0,1.6,24.75,99.5,50.58,37.56
2018,7,6,6,30,180.0,89.0,1.6,25.3,133.0,63.53,48.79
2018,7,6,6,45,230.5,106.0,1.65,25.8,176.0,75.14,58.63
2018,7,6,7,0,281.0,123.0,1.7,26.3,219.0,86.55,68.07
2018,7,6,7,15,285.0,143.0,1.75,27.0,254.5,98.75,77.89
2018,7,6,7,30,289.0,163.0,1.8,27.7,290.0,110.46,87.11
2018,7,6,7,45,274.0,190.0,1.8,28.35,322.0,125.16,98.62
2018,7,6,8,0,259.0,217.0,1.8,29.0,354.0,139.06,109.27
2018,7,6,8,15,303.5,223.0,1.75,29.45,398.5,142.64,111.54
2018,7,6,8,30,348.0,229.0,1.7,29.9,443.0,146.1,113.72
2018,7,6,8,45,276.0,262.0,1.65,30.35,440.0,159.95,124.17
2018,7,6,9,0,204.0,295.0,1.6,30.8,437.0,183.9,142.41
2018,7,6,9,15,273.5,302.5,1.55,31.05,505.0,176.39,135.94
2018,7,6,9,30,343.0,310.0,1.5,31.3,573.0,180.19,138.45
2018,7,6,9,45,245.0,352.5,1.5,31.55,545.0,193.84,148.62
2018,7,6,10,0,147.0,395.0,1.5,31.8,517.0,233.92,168.03
2018,7,6,10,15,231.0,398.0,1.5,31.95,598.0,262.67,182.84
2018,7,6,10,30,315.0,401.0,1.5,32.1,679.0,285.2,194.47
2018,7,6,10,45,335.0,407.0,1.5,32.3,710.0,320.41,219.64
2018,7,6,11,0,355.0,413.0,1.5,32.5,741.0,358.24,247.61
2018,7,6,11,15,354.0,421.0,1.5,32.6,753.0,392.38,273.89
2018,7,6,11,30,353.0,429.0,1.5,32.7,765.0,426.83,300.12
2018,7,6,11,45,283.0,443.5,1.5,32.85,714.5,433.67,307.32
2018,7,6,12,0,213.0,458.0,1.5,33.0,664.0,439.83,313.0
2018,7,6,12,15,131.0,416.5,1.5,33.0,543.5,385.89,276.56
2018,7,6,12,30,49.0,375.0,1.5,33.0,423.0,318.19,229.15
2018,7,6,12,45,65.0,365.5,1.45,33.0,428.5,329.31,237.79
2018,7,6,13,0,81.0,356.0,1.4,33.0,434.0,341.27,246.76
2018,7,6,13,15,42.0,241.0,1.4,32.9,281.5,226.45,164.49
2018,7,6,13,30,3.0,126.0,1.4,32.8,129.0,100.74,71.16
2018,7,6,13,45,1.5,102.5,1.35,32.65,104.0,81.14,56.61
2018,7,6,14,0,0.0,79.0,1.3,32.5,79.0,61.37,41.62
2018,7,6,14,15,0.0,74.5,1.25,32.3,74.5,57.78,38.97
2018,7,6,14,30,0.0,70.0,1.2,32.1,70.0,54.22,36.33
2018,7,6,14,45,0.0,65.5,1.15,31.9,65.5,50.67,33.69
2018,7,6,15,0,0.0,61.0,1.1,31.7,61.0,47.12,31.05
2018,7,6,15,15,0.0,55.5,1.0,31.3,55.5,42.81,27.83
2018,7,6,15,30,0.0,50.0,0.9,30.9,50.0,38.51,24.61
2018,7,6,15,45,0.0,45.0,0.85,30.55,45.0,34.61,21.66
2018,7,6,16,0,0.0,40.0,0.8,30.2,40.0,30.72,18.71
2018,7,6,16,15,0.0,37.5,0.75,29.8,37.5,28.76,17.27
2018,7,6,16,30,0.0,35.0,0.7,29.4,35.0,26.81,15.82
2018,7,6,16,45,0.0,38.5,0.65,29.05,38.5,29.48,18.06
2018,7,6,17,0,0.0,42.0,0.6,28.7,42.0,32.14,20.31
2018,7,6,17,15,0.0,40.0,0.55,28.3,40.0,30.58,19.18
2018,7,6,17,30,0.0,38.0,0.5,27.9,38.0,29.02,18.03
2018,7,6,17,45,0.0,28.5,0.45,27.5,28.5,21.72,12.17
2018,7,6,18,0,0.0,19.0,0.4,27.1,19.0,14.45,6.25
2018,7,6,18,15,0.0,16.5,0.4,27.1,16.5,12.54,4.67
2018,7,6,18,30,0.0,14.0,0.4,27.1,14.0,10.62,3.04
2018,7,6,18,45,0.0,11.0,0.55,26.3,11.0,8.34,1.1
2018,7,6,19,0,0.0,8.0,0.7,25.5,8.0,6.06,0.0
2018,7,6,19,15,0.5,5.5,0.85,25.25,5.5,4.55,0.0
2018,7,6,19,30,1.0,3.0,1.0,25.0,3.0,3.1,0.0
2018,7,6,19,45,0.5,1.5,1.1,24.75,1.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.35,24.35,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.5,24.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.65,24.05,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.8,23.9,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.85,23.85,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.9,23.8,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.1,23.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.15,23.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.2,23.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.25,23.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.3,23.55,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.25,23.45,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.2,23.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.2,23.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.2,23.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.25,23.3,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,23.25,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.3,23.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.35,23.2,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.4,23.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.5,23.15,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.6,23.1,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.7,23.05,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.9,22.95,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.0,22.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.2,22.8,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,22.7,0.0,0.0,0.0
2018,7,7,4,45,0.0,0.0,3.55,22.6,0.0,0.0,0.0
2018,7,7,5,0,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2018,7,7,5,15,27.0,7.0,3.9,22.35,8.5,5.51,0.0
2018,7,7,5,30,54.0,14.0,4.1,22.2,17.0,10.83,0.0
2018,7,7,5,45,58.0,23.0,4.25,22.05,29.0,17.59,8.53
2018,7,7,6,0,62.0,32.0,4.4,21.9,41.0,24.92,15.56
2018,7,7,6,15,32.0,49.5,4.4,21.85,54.0,37.68,26.91
2018,7,7,6,30,2.0,67.0,4.4,21.8,67.0,50.17,37.97
2018,7,7,6,45,1.0,55.0,4.45,21.7,55.0,42.12,31.1
2018,7,7,7,0,0.0,43.0,4.5,21.6,43.0,32.85,23.03
2018,7,7,7,15,0.0,37.5,4.55,21.7,37.5,28.64,19.29
2018,7,7,7,30,0.0,32.0,4.6,21.8,32.0,24.43,15.57
2018,7,7,7,45,0.0,40.5,4.65,21.9,40.5,30.98,21.14
2018,7,7,8,0,0.0,49.0,4.7,22.0,49.0,37.55,26.68
2018,7,7,8,15,3.0,60.5,4.75,22.3,62.5,46.53,34.2
2018,7,7,8,30,6.0,72.0,4.8,22.6,76.0,55.54,41.68
2018,7,7,8,45,6.5,95.5,4.85,22.9,100.0,73.77,56.85
2018,7,7,9,0,7.0,119.0,4.9,23.2,124.0,90.81,70.86
2018,7,7,9,15,19.0,195.0,4.9,23.55,209.5,135.0,107.15
2018,7,7,9,30,31.0,271.0,4.9,23.9,295.0,178.11,141.97
2018,7,7,9,45,40.5,299.0,4.9,24.3,331.5,193.09,153.54
2018,7,7,10,0,50.0,327.0,4.9,24.7,368.0,211.65,159.51
2018,7,7,10,15,80.0,375.5,4.85,25.05,444.5,248.35,184.97
2018,7,7,10,30,110.0,424.0,4.8,25.4,521.0,274.59,202.64
2018,7,7,10,45,132.5,439.5,4.75,25.75,559.5,302.97,222.93
2018,7,7,11,0,155.0,455.0,4.7,26.1,598.0,334.6,246.16
2018,7,7,11,15,106.5,431.0,4.6,26.35,530.0,322.4,238.92
2018,7,7,11,30,58.0,407.0,4.5,26.6,462.0,310.46,231.23
2018,7,7,11,45,42.5,385.0,4.4,26.9,425.5,297.96,222.1
2018,7,7,12,0,27.0,363.0,4.3,27.2,389.0,282.52,210.58
2018,7,7,12,15,31.5,379.5,4.25,27.4,410.0,303.51,226.16
2018,7,7,12,30,36.0,396.0,4.2,27.6,431.0,325.71,242.5
2018,7,7,12,45,68.0,421.5,4.1,27.8,487.0,374.25,278.46
2018,7,7,13,0,100.0,447.0,4.0,28.0,543.0,426.89,317.09
2018,7,7,13,15,240.5,430.0,3.95,28.15,657.5,547.57,406.31
2018,7,7,13,30,381.0,413.0,3.9,28.3,772.0,666.32,492.19
2018,7,7,13,45,362.0,408.0,3.85,28.4,743.5,671.56,495.58
2018,7,7,14,0,343.0,403.0,3.8,28.5,715.0,673.78,497.38
2018,7,7,14,15,424.5,355.0,3.8,28.5,729.5,739.48,545.72
2018,7,7,14,30,506.0,307.0,3.8,28.5,744.0,792.76,585.18
2018,7,7,14,45,518.5,284.0,3.75,28.5,717.0,803.59,593.88
2018,7,7,15,0,531.0,261.0,3.7,28.5,690.0,811.54,600.99
2018,7,7,15,15,643.0,201.0,3.7,28.4,695.0,886.54,656.1
2018,7,7,15,30,755.0,141.0,3.7,28.3,700.0,941.0,693.74
2018,7,7,15,45,768.0,126.5,3.65,28.15,666.0,950.65,701.5
2018,7,7,16,0,781.0,112.0,3.6,28.0,632.0,956.5,707.23
2018,7,7,16,15,762.5,109.5,3.55,27.75,586.5,940.49,698.82
2018,7,7,16,30,744.0,107.0,3.5,27.5,541.0,921.21,688.42
2018,7,7,16,45,724.5,101.5,3.45,27.2,493.0,900.87,677.46
2018,7,7,17,0,705.0,96.0,3.4,26.9,445.0,871.35,660.09
2018,7,7,17,15,553.5,112.0,3.25,26.45,367.5,734.82,566.84
2018,7,7,17,30,402.0,128.0,3.1,26.0,290.0,589.18,463.18
2018,7,7,17,45,303.5,116.5,2.9,25.55,229.0,450.86,360.18
2018,7,7,18,0,205.0,105.0,2.7,25.1,168.0,341.81,274.94
2018,7,7,18,15,157.0,80.5,2.7,25.1,123.5,263.07,212.15
2018,7,7,18,30,109.0,56.0,2.7,25.1,79.0,184.35,147.49
2018,7,7,18,45,134.5,43.5,2.25,23.8,64.0,189.49,151.12
2018,7,7,19,0,160.0,31.0,1.8,22.5,49.0,214.12,165.62
2018,7,7,19,15,108.0,21.0,1.85,22.2,30.5,146.84,70.03
2018,7,7,19,30,56.0,11.0,1.9,21.9,12.0,50.02,0.0
2018,7,7,19,45,28.0,5.5,1.95,21.6,6.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.05,20.7,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.0,20.15,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.7,18.95,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.7,18.45,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.7,18.05,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,8,4,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,7,8,5,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,8,5,15,76.5,11.0,2.6,15.85,15.0,8.65,0.0
2018,7,8,5,30,153.0,22.0,2.8,16.2,30.0,16.7,0.0
2018,7,8,5,45,271.5,33.0,2.95,16.55,65.5,27.06,16.51
2018,7,8,6,0,390.0,44.0,3.1,16.9,101.0,36.03,25.54
2018,7,8,6,15,471.5,51.0,3.25,17.45,147.0,41.57,30.84
2018,7,8,6,30,553.0,58.0,3.4,18.0,193.0,47.23,36.01
2018,7,8,6,45,610.0,62.5,3.6,18.55,243.5,50.82,39.18
2018,7,8,7,0,667.0,67.0,3.8,19.1,294.0,54.52,42.29
2018,7,8,7,15,705.5,71.0,3.8,19.7,346.5,62.32,48.86
2018,7,8,7,30,744.0,75.0,3.8,20.3,399.0,65.6,51.41
2018,7,8,7,45,772.5,77.5,3.8,20.85,450.5,67.59,52.81
2018,7,8,8,0,801.0,80.0,3.8,21.4,502.0,69.58,54.2
2018,7,8,8,15,822.0,82.5,3.75,21.95,552.0,71.37,55.39
2018,7,8,8,30,843.0,85.0,3.7,22.5,602.0,81.75,63.83
2018,7,8,8,45,858.5,87.0,3.65,23.05,648.5,83.52,64.96
2018,7,8,9,0,874.0,89.0,3.6,23.6,695.0,85.14,65.98
2018,7,8,9,15,886.0,91.0,3.55,24.1,737.5,86.51,66.81
2018,7,8,9,30,898.0,93.0,3.5,24.6,780.0,87.73,67.51
2018,7,8,9,45,908.0,93.0,3.45,25.1,816.5,87.66,67.17
2018,7,8,10,0,918.0,93.0,3.4,25.6,853.0,114.51,66.75
2018,7,8,10,15,924.0,95.0,3.35,26.0,884.0,170.94,92.86
2018,7,8,10,30,930.0,97.0,3.3,26.4,915.0,228.19,132.4
2018,7,8,10,45,935.0,98.0,3.2,26.8,940.0,285.25,178.09
2018,7,8,11,0,940.0,99.0,3.1,27.2,965.0,342.58,226.44
2018,7,8,11,15,942.0,100.0,3.05,27.55,981.5,398.94,274.59
2018,7,8,11,30,944.0,101.0,3.0,27.9,998.0,454.84,321.64
2018,7,8,11,45,945.5,101.0,2.95,28.2,1007.5,509.23,366.42
2018,7,8,12,0,947.0,101.0,2.9,28.5,1017.0,562.73,409.15
2018,7,8,12,15,947.5,101.0,2.85,28.7,1019.5,614.61,449.51
2018,7,8,12,30,948.0,101.0,2.8,28.9,1022.0,665.13,487.63
2018,7,8,12,45,947.0,101.0,2.75,29.1,1017.0,713.08,522.83
2018,7,8,13,0,946.0,101.0,2.7,29.3,1012.0,759.04,555.69
2018,7,8,13,15,943.5,100.5,2.7,29.45,999.0,801.21,585.07
2018,7,8,13,30,941.0,100.0,2.7,29.6,986.0,840.72,610.98
2018,7,8,13,45,936.5,100.0,2.65,29.7,966.0,876.18,633.85
2018,7,8,14,0,932.0,100.0,2.6,29.8,946.0,908.54,654.58
2018,7,8,14,15,927.0,98.0,2.55,29.75,919.0,935.29,672.04
2018,7,8,14,30,922.0,96.0,2.5,29.7,892.0,958.57,687.3
2018,7,8,14,45,914.5,95.0,2.5,29.7,859.0,976.96,699.86
2018,7,8,15,0,907.0,94.0,2.5,29.7,826.0,991.74,710.27
2018,7,8,15,15,897.5,92.5,2.5,29.6,787.5,1000.37,717.25
2018,7,8,15,30,888.0,91.0,2.5,29.5,749.0,1005.31,722.11
2018,7,8,15,45,875.5,89.0,2.5,29.35,705.5,1003.01,722.71
2018,7,8,16,0,863.0,87.0,2.5,29.2,662.0,997.09,721.23
2018,7,8,16,15,847.5,85.0,2.5,28.95,615.0,984.63,715.98
2018,7,8,16,30,832.0,83.0,2.5,28.7,568.0,968.84,708.72
2018,7,8,16,45,812.0,79.5,2.45,28.4,518.0,955.96,703.08
2018,7,8,17,0,792.0,76.0,2.4,28.1,468.0,927.31,686.99
2018,7,8,17,15,764.5,72.5,2.25,27.55,416.5,888.39,663.65
2018,7,8,17,30,737.0,69.0,2.1,27.0,365.0,847.17,638.26
2018,7,8,17,45,698.5,64.5,1.9,26.45,313.5,792.0,601.97
2018,7,8,18,0,660.0,60.0,1.7,25.9,262.0,735.61,563.53
2018,7,8,18,15,604.0,54.5,1.7,25.9,212.5,668.48,515.92
2018,7,8,18,30,548.0,49.0,1.7,25.9,163.0,596.01,461.64
2018,7,8,18,45,463.0,41.5,1.4,23.85,119.5,497.55,386.51
2018,7,8,19,0,378.0,34.0,1.1,21.8,76.0,403.41,307.3
2018,7,8,19,15,244.0,23.0,1.15,21.4,45.0,258.39,122.16
2018,7,8,19,30,110.0,12.0,1.2,21.0,14.0,90.74,0.0
2018,7,8,19,45,55.0,6.0,1.2,20.55,7.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,9,4,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,7,9,5,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,9,5,15,107.0,10.0,1.35,15.15,15.5,7.87,0.0
2018,7,9,5,30,214.0,20.0,1.6,15.9,31.0,16.55,0.0
2018,7,9,5,45,338.0,29.5,1.85,16.65,68.5,24.4,14.24
2018,7,9,6,0,462.0,39.0,2.1,17.4,106.0,32.4,22.35
2018,7,9,6,15,537.5,46.0,2.1,18.2,153.5,38.18,27.79
2018,7,9,6,30,613.0,53.0,2.1,19.0,201.0,44.04,33.08
2018,7,9,6,45,662.0,57.5,2.05,19.8,252.0,51.74,39.78
2018,7,9,7,0,711.0,62.0,2.0,20.6,303.0,55.77,43.12
2018,7,9,7,15,745.0,66.0,2.1,21.35,355.5,59.2,45.84
2018,7,9,7,30,779.0,70.0,2.2,22.1,408.0,62.6,48.46
2018,7,9,7,45,804.5,73.5,2.25,22.9,460.5,65.44,50.53
2018,7,9,8,0,830.0,77.0,2.3,23.7,513.0,68.2,52.5
2018,7,9,8,15,849.0,79.5,2.3,24.25,563.0,78.15,60.55
2018,7,9,8,30,868.0,82.0,2.3,24.8,613.0,80.55,62.19
2018,7,9,8,45,882.0,84.0,2.3,25.3,659.5,82.36,63.37
2018,7,9,9,0,896.0,86.0,2.3,25.8,706.0,84.03,64.43
2018,7,9,9,15,904.0,89.0,2.3,26.3,747.5,85.94,65.69
2018,7,9,9,30,912.0,92.0,2.3,26.8,789.0,87.64,66.79
2018,7,9,9,45,917.5,95.5,2.25,27.25,825.5,89.33,67.89
2018,7,9,10,0,923.0,99.0,2.2,27.7,862.0,116.76,68.37
2018,7,9,10,15,930.0,99.5,2.15,28.1,893.0,172.9,93.35
2018,7,9,10,30,937.0,100.0,2.1,28.5,924.0,229.95,131.89
2018,7,9,10,45,942.0,101.0,2.05,28.9,949.0,287.5,177.17
2018,7,9,11,0,947.0,102.0,2.0,29.3,974.0,345.34,225.06
2018,7,9,11,15,949.5,103.0,1.95,29.6,991.0,402.37,272.82
2018,7,9,11,30,952.0,104.0,1.9,29.9,1008.0,459.0,319.46
2018,7,9,11,45,953.5,104.0,1.85,30.2,1017.5,513.95,363.59
2018,7,9,12,0,955.0,104.0,1.8,30.5,1027.0,568.01,405.58
2018,7,9,12,15,955.5,104.0,1.7,30.7,1029.5,620.43,444.85
2018,7,9,12,30,956.0,104.0,1.6,30.9,1032.0,671.5,481.71
2018,7,9,12,45,955.5,103.5,1.55,31.15,1027.0,719.93,515.76
2018,7,9,13,0,955.0,103.0,1.5,31.4,1022.0,766.38,547.43
2018,7,9,13,15,952.5,102.5,1.45,31.5,1009.0,809.07,575.61
2018,7,9,13,30,950.0,102.0,1.4,31.6,996.0,849.08,600.22
2018,7,9,13,45,945.5,101.0,1.35,31.75,975.0,884.12,621.32
2018,7,9,14,0,941.0,100.0,1.3,31.9,954.0,915.95,640.26
2018,7,9,14,15,935.5,99.0,1.3,31.9,927.0,943.56,657.62
2018,7,9,14,30,930.0,98.0,1.3,31.9,900.0,967.71,672.93
2018,7,9,14,45,923.0,96.0,1.25,31.9,866.5,985.87,683.91
2018,7,9,15,0,916.0,94.0,1.2,31.9,833.0,1000.33,692.77
2018,7,9,15,15,905.5,92.5,1.2,31.85,793.5,1008.18,698.78
2018,7,9,15,30,895.0,91.0,1.2,31.8,754.0,1012.29,702.77
2018,7,9,15,45,882.0,89.0,1.15,31.7,709.5,1009.6,702.14
2018,7,9,16,0,869.0,87.0,1.1,31.6,665.0,1003.26,699.52
2018,7,9,16,15,853.0,84.5,1.05,31.45,617.5,989.72,692.84
2018,7,9,16,30,837.0,82.0,1.0,31.3,570.0,972.81,684.25
2018,7,9,16,45,815.0,79.0,1.0,31.15,519.0,958.49,678.25
2018,7,9,17,0,793.0,76.0,1.0,31.0,468.0,928.49,662.38
2018,7,9,17,15,764.5,72.5,0.9,30.5,416.0,888.58,639.35
2018,7,9,17,30,736.0,69.0,0.8,30.0,364.0,846.38,614.38
2018,7,9,17,45,696.5,64.5,0.7,29.45,312.5,790.28,579.6
2018,7,9,18,0,657.0,60.0,0.6,28.9,261.0,732.99,542.71
2018,7,9,18,15,600.0,54.5,0.6,28.9,211.5,665.06,496.86
2018,7,9,18,30,543.0,49.0,0.6,28.9,162.0,591.81,444.5
2018,7,9,18,45,454.5,41.0,0.7,27.4,118.0,489.83,371.27
2018,7,9,19,0,366.0,33.0,0.8,25.9,74.0,392.72,293.16
2018,7,9,19,15,233.5,22.5,0.85,25.5,44.0,249.37,110.9
2018,7,9,19,30,101.0,12.0,0.9,25.1,14.0,84.11,0.0
2018,7,9,19,45,50.5,6.0,0.9,24.7,7.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.85,23.35,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.75,22.9,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.65,22.7,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.85,20.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,10,4,45,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,10,5,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,10,5,15,73.0,10.0,1.2,19.15,13.5,7.87,0.0
2018,7,10,5,30,146.0,20.0,1.4,19.9,27.0,15.22,0.0
2018,7,10,5,45,251.5,33.0,1.65,20.7,62.0,25.19,14.45
2018,7,10,6,0,357.0,46.0,1.9,21.5,97.0,37.56,26.27
2018,7,10,6,15,429.5,55.5,1.85,22.2,141.0,44.88,33.03
2018,7,10,6,30,502.0,65.0,1.8,22.9,185.0,52.17,39.51
2018,7,10,6,45,551.0,73.0,1.7,23.6,234.0,57.98,44.49
2018,7,10,7,0,600.0,81.0,1.6,24.3,283.0,63.7,49.22
2018,7,10,7,15,637.5,86.5,1.85,25.25,333.5,67.35,52.0
2018,7,10,7,30,675.0,92.0,2.1,26.2,384.0,70.95,54.65
2018,7,10,7,45,702.5,96.5,2.35,27.2,434.0,73.61,56.45
2018,7,10,8,0,730.0,101.0,2.6,28.2,484.0,76.2,58.15
2018,7,10,8,15,752.0,105.0,2.65,28.6,533.0,84.75,64.9
2018,7,10,8,30,774.0,109.0,2.7,29.0,582.0,86.82,66.26
2018,7,10,8,45,791.5,112.0,2.7,29.45,628.0,88.01,66.89
2018,7,10,9,0,809.0,115.0,2.7,29.9,674.0,89.09,67.45
2018,7,10,9,15,823.0,116.5,2.65,30.2,715.5,89.09,67.18
2018,7,10,9,30,837.0,118.0,2.6,30.5,757.0,99.04,74.95
2018,7,10,9,45,848.0,120.0,2.55,30.85,794.0,99.57,75.09
2018,7,10,10,0,859.0,122.0,2.5,31.2,831.0,123.33,74.17
2018,7,10,10,15,867.0,123.0,2.4,31.45,862.0,176.55,97.36
2018,7,10,10,30,875.0,124.0,2.3,31.7,893.0,230.79,133.38
2018,7,10,10,45,840.0,146.0,2.2,32.0,900.5,286.74,178.13
2018,7,10,11,0,805.0,168.0,2.1,32.3,908.0,336.69,220.3
2018,7,10,11,15,737.0,206.5,2.05,32.5,894.0,383.66,261.0
2018,7,10,11,30,669.0,245.0,2.0,32.7,880.0,428.11,298.26
2018,7,10,11,45,644.5,258.5,1.9,32.95,875.5,470.45,331.71
2018,7,10,12,0,620.0,272.0,1.8,33.2,871.0,510.37,362.15
2018,7,10,12,15,582.5,296.5,1.75,33.35,860.5,547.81,389.89
2018,7,10,12,30,545.0,321.0,1.7,33.5,850.0,587.55,417.93
2018,7,10,12,45,641.0,268.5,1.65,33.6,887.5,646.61,459.82
2018,7,10,13,0,737.0,216.0,1.6,33.7,925.0,714.14,506.51
2018,7,10,13,15,813.0,171.0,1.6,33.8,943.5,769.22,544.7
2018,7,10,13,30,889.0,126.0,1.6,33.9,962.0,820.34,579.0
2018,7,10,13,45,885.0,124.5,1.55,33.95,942.0,853.98,599.59
2018,7,10,14,0,881.0,123.0,1.5,34.0,922.0,884.57,618.29
2018,7,10,14,15,874.5,122.0,1.45,33.95,895.5,910.24,634.1
2018,7,10,14,30,868.0,121.0,1.4,33.9,869.0,932.55,647.86
2018,7,10,14,45,860.0,118.5,1.4,33.9,836.0,948.57,658.39
2018,7,10,15,0,852.0,116.0,1.4,33.9,803.0,961.0,666.91
2018,7,10,15,15,841.0,114.0,1.35,33.8,764.5,967.43,671.5
2018,7,10,15,30,830.0,112.0,1.3,33.7,726.0,970.27,674.1
2018,7,10,15,45,816.0,109.5,1.3,33.6,683.0,979.96,681.83
2018,7,10,16,0,802.0,107.0,1.3,33.5,640.0,972.17,678.98
2018,7,10,16,15,784.5,103.5,1.25,33.3,593.5,956.12,670.89
2018,7,10,16,30,767.0,100.0,1.2,33.1,547.0,936.72,660.87
2018,7,10,16,45,744.5,96.0,1.1,32.9,498.0,908.46,644.56
2018,7,10,17,0,722.0,92.0,1.0,32.7,449.0,877.3,626.37
2018,7,10,17,15,691.5,87.5,0.9,32.3,398.5,841.74,605.63
2018,7,10,17,30,661.0,83.0,0.8,31.9,348.0,797.91,579.09
2018,7,10,17,45,619.5,77.0,0.7,31.5,297.5,739.81,542.37
2018,7,10,18,0,578.0,71.0,0.6,31.1,247.0,680.94,503.84
2018,7,10,18,15,519.5,64.0,0.6,31.1,199.5,604.83,452.0
2018,7,10,18,30,461.0,57.0,0.6,31.1,152.0,529.71,398.04
2018,7,10,18,45,376.0,47.0,0.45,30.4,110.5,430.09,323.1
2018,7,10,19,0,291.0,37.0,0.3,29.7,69.0,334.85,245.38
2018,7,10,19,15,181.5,24.0,0.3,29.4,40.5,210.12,86.28
2018,7,10,19,30,72.0,11.0,0.3,29.1,12.0,61.9,0.0
2018,7,10,19,45,36.0,5.5,0.3,28.8,6.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,0.3,28.5,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.35,28.15,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.4,27.8,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.45,27.4,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.55,26.7,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.6,26.05,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.6,25.35,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.65,24.65,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.75,22.05,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,7,11,5,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,7,11,5,15,55.5,9.5,1.3,21.75,12.0,7.47,0.0
2018,7,11,5,30,111.0,19.0,1.5,22.4,24.0,14.41,0.0
2018,7,11,5,45,197.0,33.0,1.7,23.05,55.5,24.96,13.95
2018,7,11,6,0,283.0,47.0,1.9,23.7,87.0,35.5,24.25
2018,7,11,6,15,357.0,57.5,1.8,24.35,129.0,43.49,31.52
2018,7,11,6,30,431.0,68.0,1.7,25.0,171.0,53.84,40.56
2018,7,11,6,45,431.0,83.5,1.6,25.65,207.5,61.89,47.42
2018,7,11,7,0,431.0,99.0,1.5,26.3,244.0,71.82,55.67
2018,7,11,7,15,454.0,113.5,1.5,27.35,289.0,81.02,62.99
2018,7,11,7,30,477.0,128.0,1.5,28.4,334.0,89.85,69.84
2018,7,11,7,45,574.0,120.5,1.5,29.4,399.0,87.1,67.02
2018,7,11,8,0,671.0,113.0,1.5,30.4,464.0,82.6,62.8
2018,7,11,8,15,696.5,117.0,1.45,30.9,512.5,84.35,63.87
2018,7,11,8,30,722.0,121.0,1.4,31.4,561.0,86.02,64.87
2018,7,11,8,45,738.0,125.5,1.4,31.85,605.5,95.16,71.89
2018,7,11,9,0,754.0,130.0,1.4,32.3,650.0,96.73,72.79
2018,7,11,9,15,693.5,168.0,1.4,32.65,669.0,106.24,80.06
2018,7,11,9,30,633.0,206.0,1.4,33.0,688.0,122.25,92.38
2018,7,11,9,45,597.0,236.5,1.4,33.3,709.0,133.82,101.11
2018,7,11,10,0,561.0,267.0,1.4,33.6,730.0,166.18,110.74
2018,7,11,10,15,669.5,219.0,1.45,33.75,792.0,187.21,111.21
2018,7,11,10,30,778.0,171.0,1.5,33.9,854.0,231.43,136.04
2018,7,11,10,45,784.0,172.0,1.55,34.1,876.5,282.54,174.93
2018,7,11,11,0,790.0,173.0,1.6,34.3,899.0,334.34,216.5
2018,7,11,11,15,785.0,179.5,1.65,34.4,912.5,386.15,258.87
2018,7,11,11,30,780.0,186.0,1.7,34.5,926.0,437.24,300.13
2018,7,11,11,45,801.5,175.5,1.8,34.65,943.0,488.77,340.63
2018,7,11,12,0,823.0,165.0,1.9,34.8,960.0,541.45,381.11
2018,7,11,12,15,815.0,169.5,1.95,34.85,958.5,588.82,416.97
2018,7,11,12,30,807.0,174.0,2.0,34.9,957.0,634.52,450.71
2018,7,11,12,45,814.0,169.5,2.05,35.0,955.5,681.54,484.51
2018,7,11,13,0,821.0,165.0,2.1,35.1,954.0,727.28,516.75
2018,7,11,13,15,818.5,163.5,2.15,35.1,941.5,766.73,544.42
2018,7,11,13,30,816.0,162.0,2.2,35.1,929.0,803.66,570.06
2018,7,11,13,45,812.0,159.5,2.25,35.15,909.5,835.76,591.52
2018,7,11,14,0,808.0,157.0,2.3,35.2,890.0,864.82,610.64
2018,7,11,14,15,801.5,154.5,2.25,35.15,863.5,888.51,625.83
2018,7,11,14,30,795.0,152.0,2.2,35.1,837.0,908.83,638.96
2018,7,11,14,45,694.0,193.0,2.2,35.0,774.5,888.22,626.94
2018,7,11,15,0,593.0,234.0,2.2,34.9,712.0,851.98,603.89
2018,7,11,15,15,408.5,270.0,2.2,34.75,592.0,715.7,513.47
2018,7,11,15,30,224.0,306.0,2.2,34.6,472.0,557.52,404.86
2018,7,11,15,45,115.0,235.5,2.15,34.45,320.5,355.24,262.74
2018,7,11,16,0,6.0,165.0,2.1,34.3,169.0,139.54,101.43
2018,7,11,16,15,7.5,145.5,2.0,34.0,150.0,124.63,90.98
2018,7,11,16,30,9.0,126.0,1.9,33.7,131.0,109.59,79.97
2018,7,11,16,45,4.5,85.0,1.8,33.45,87.5,69.98,49.48
2018,7,11,17,0,0.0,44.0,1.7,33.2,44.0,33.68,21.02
2018,7,11,17,15,5.0,48.0,1.55,32.8,50.0,41.73,27.81
2018,7,11,17,30,10.0,52.0,1.4,32.4,56.0,52.61,36.86
2018,7,11,17,45,53.0,65.0,1.25,31.95,81.5,121.64,93.53
2018,7,11,18,0,96.0,78.0,1.1,31.5,107.0,180.79,141.35
2018,7,11,18,15,132.0,75.0,1.1,31.5,107.0,232.3,181.54
2018,7,11,18,30,168.0,72.0,1.1,31.5,107.0,264.75,205.67
2018,7,11,18,45,113.0,51.0,0.9,30.1,71.5,186.38,142.85
2018,7,11,19,0,58.0,30.0,0.7,28.7,36.0,91.81,66.22
2018,7,11,19,15,33.5,17.0,0.7,28.45,20.0,50.99,16.07
2018,7,11,19,30,9.0,4.0,0.7,28.2,4.0,9.81,0.0
2018,7,11,19,45,4.5,2.0,0.65,28.0,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,27.8,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,27.65,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.6,27.4,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.6,27.3,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.6,27.1,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,26.9,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.65,26.7,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.75,26.25,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.85,25.75,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.05,25.25,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.3,24.8,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.4,24.6,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.45,24.4,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,24.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,23.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,23.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.95,23.35,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.0,23.2,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.05,23.1,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.15,22.9,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.15,22.7,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.05,22.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,7,12,5,0,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,7,12,5,15,21.0,8.0,2.3,22.7,9.0,6.29,0.0
2018,7,12,5,30,42.0,16.0,2.5,22.9,18.0,12.16,0.0
2018,7,12,5,45,101.0,35.5,2.65,23.1,47.5,26.24,14.77
2018,7,12,6,0,160.0,55.0,2.8,23.3,77.0,40.14,28.15
2018,7,12,6,15,209.5,73.0,2.9,23.6,114.5,52.88,39.59
2018,7,12,6,30,259.0,91.0,3.0,23.9,152.0,65.44,50.66
2018,7,12,6,45,266.0,107.5,3.1,24.2,183.5,76.38,60.1
2018,7,12,7,0,273.0,124.0,3.2,24.5,215.0,86.96,69.0
2018,7,12,7,15,318.5,140.0,3.2,25.0,263.5,97.5,77.61
2018,7,12,7,30,364.0,156.0,3.2,25.5,312.0,107.82,85.87
2018,7,12,7,45,433.0,162.0,3.2,26.05,371.0,108.72,86.11
2018,7,12,8,0,502.0,168.0,3.2,26.6,430.0,112.43,88.68
2018,7,12,8,15,440.0,194.0,3.15,27.15,440.0,124.43,98.03
2018,7,12,8,30,378.0,220.0,3.1,27.7,450.0,135.35,106.38
2018,7,12,8,45,493.5,207.5,3.0,28.25,532.0,129.39,100.96
2018,7,12,9,0,609.0,195.0,2.9,28.8,614.0,122.38,94.78
2018,7,12,9,15,615.5,204.5,2.8,29.25,650.5,124.59,96.14
2018,7,12,9,30,622.0,214.0,2.7,29.7,687.0,126.46,97.22
2018,7,12,9,45,637.5,218.5,2.65,30.15,724.0,125.59,96.14
2018,7,12,10,0,653.0,223.0,2.6,30.6,761.0,143.16,93.98
2018,7,12,10,15,661.0,228.5,2.5,30.85,790.5,190.33,115.79
2018,7,12,10,30,669.0,234.0,2.4,31.1,820.0,239.01,148.13
2018,7,12,10,45,674.5,238.0,2.3,31.35,843.0,287.65,185.23
2018,7,12,11,0,680.0,242.0,2.2,31.6,866.0,337.21,224.88
2018,7,12,11,15,685.0,243.5,2.15,31.8,882.5,385.91,264.37
2018,7,12,11,30,690.0,245.0,2.1,32.0,899.0,435.11,303.73
2018,7,12,11,45,567.0,309.0,2.05,32.15,850.0,471.69,334.24
2018,7,12,12,0,444.0,373.0,2.0,32.3,801.0,490.72,350.31
2018,7,12,12,15,343.0,419.0,2.0,32.4,750.5,502.56,359.97
2018,7,12,12,30,242.0,465.0,2.0,32.5,700.0,502.4,360.13
2018,7,12,12,45,164.0,452.5,2.05,32.65,611.5,464.64,334.2
2018,7,12,13,0,86.0,440.0,2.1,32.8,523.0,410.86,296.34
2018,7,12,13,15,68.0,417.5,2.15,32.75,482.5,389.73,282.04
2018,7,12,13,30,50.0,395.0,2.2,32.7,442.0,365.68,265.28
2018,7,12,13,45,144.0,389.0,2.25,32.65,520.5,460.32,334.88
2018,7,12,14,0,238.0,383.0,2.3,32.6,599.0,564.21,409.1
2018,7,12,14,15,471.5,289.0,2.35,32.55,700.5,721.12,521.26
2018,7,12,14,30,705.0,195.0,2.4,32.5,802.0,875.73,627.74
2018,7,12,14,45,710.5,187.0,2.45,32.45,778.5,897.65,641.98
2018,7,12,15,0,716.0,179.0,2.5,32.4,755.0,916.6,655.59
2018,7,12,15,15,683.0,182.0,2.5,32.25,710.0,906.15,650.33
2018,7,12,15,30,650.0,185.0,2.5,32.1,665.0,891.69,642.82
2018,7,12,15,45,491.5,209.0,2.55,31.95,559.5,757.9,555.06
2018,7,12,16,0,333.0,233.0,2.6,31.8,454.0,605.07,450.23
2018,7,12,16,15,290.0,224.5,2.6,31.6,407.0,558.12,418.96
2018,7,12,16,30,247.0,216.0,2.6,31.4,360.0,509.86,385.45
2018,7,12,16,45,404.5,177.0,2.6,31.15,387.5,654.66,494.33
2018,7,12,17,0,562.0,138.0,2.6,30.9,415.0,778.36,583.55
2018,7,12,17,15,530.5,129.0,2.45,30.5,367.0,721.9,545.48
2018,7,12,17,30,499.0,120.0,2.3,30.1,319.0,675.13,514.76
2018,7,12,17,45,457.5,109.0,2.2,29.7,271.5,615.2,473.85
2018,7,12,18,0,416.0,98.0,2.1,29.3,224.0,555.26,431.51
2018,7,12,18,15,358.0,85.0,2.1,29.3,179.0,478.02,374.15
2018,7,12,18,30,300.0,72.0,2.1,29.3,134.0,402.91,315.45
2018,7,12,18,45,229.5,56.5,1.7,27.8,96.0,316.38,246.21
2018,7,12,19,0,159.0,41.0,1.3,26.3,58.0,216.53,162.9
2018,7,12,19,15,92.0,24.5,1.3,25.95,33.0,126.7,44.69
2018,7,12,19,30,25.0,8.0,1.3,25.6,8.0,24.8,0.0
2018,7,12,19,45,12.5,4.0,1.35,25.3,4.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.4,24.75,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,24.3,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.4,24.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.35,23.9,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
