Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,21,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.25,23.15,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.2,22.45,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.1,21.65,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.1,21.35,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.15,20.6,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.25,20.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.35,20.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,7,13,5,15,30.5,8.0,1.95,20.35,9.5,6.29,0.0
2018,7,13,5,30,61.0,16.0,2.1,20.7,19.0,12.18,0.0
2018,7,13,5,45,108.5,30.0,2.25,21.0,42.0,22.57,11.9
2018,7,13,6,0,156.0,44.0,2.4,21.3,65.0,32.91,22.27
2018,7,13,6,15,139.5,53.5,2.4,21.85,78.5,39.7,28.58
2018,7,13,6,30,123.0,63.0,2.4,22.4,92.0,46.18,34.41
2018,7,13,6,45,70.0,74.5,2.45,23.0,92.0,55.13,42.15
2018,7,13,7,0,17.0,86.0,2.5,23.6,92.0,63.76,49.43
2018,7,13,7,15,79.5,128.0,2.45,24.2,161.5,91.69,72.95
2018,7,13,7,30,142.0,170.0,2.4,24.8,231.0,115.09,92.17
2018,7,13,7,45,204.5,187.0,2.4,25.45,287.0,126.56,101.11
2018,7,13,8,0,267.0,204.0,2.4,26.1,343.0,132.36,105.25
2018,7,13,8,15,182.0,232.5,2.35,26.65,331.5,151.49,120.28
2018,7,13,8,30,97.0,261.0,2.3,27.2,320.0,171.58,135.82
2018,7,13,8,45,101.0,284.5,2.25,27.75,350.0,184.73,145.59
2018,7,13,9,0,105.0,308.0,2.2,28.3,380.0,197.49,154.95
2018,7,13,9,15,119.0,325.5,2.15,28.75,412.0,195.26,152.46
2018,7,13,9,30,133.0,343.0,2.1,29.2,444.0,203.19,158.05
2018,7,13,9,45,190.5,364.5,2.1,29.65,517.0,213.91,165.78
2018,7,13,10,0,248.0,386.0,2.1,30.1,590.0,215.95,155.41
2018,7,13,10,15,327.0,375.5,2.1,30.4,655.5,243.41,167.39
2018,7,13,10,30,406.0,365.0,2.1,30.7,721.0,266.43,178.92
2018,7,13,10,45,465.5,350.5,2.1,31.0,769.5,305.42,205.81
2018,7,13,11,0,525.0,336.0,2.1,31.3,818.0,350.85,239.25
2018,7,13,11,15,604.5,294.5,2.15,31.5,859.5,387.23,267.17
2018,7,13,11,30,684.0,253.0,2.2,31.7,901.0,436.84,305.48
2018,7,13,11,45,652.5,277.5,2.2,31.9,901.0,484.02,342.91
2018,7,13,12,0,621.0,302.0,2.2,32.1,901.0,528.31,376.93
2018,7,13,12,15,665.5,273.0,2.2,32.2,916.5,577.35,413.6
2018,7,13,12,30,710.0,244.0,2.2,32.3,932.0,628.27,451.01
2018,7,13,12,45,722.5,234.5,2.2,32.4,931.5,673.85,483.81
2018,7,13,13,0,735.0,225.0,2.2,32.5,931.0,718.41,515.31
2018,7,13,13,15,616.5,292.5,2.2,32.55,879.5,724.57,518.57
2018,7,13,13,30,498.0,360.0,2.2,32.6,828.0,723.29,516.39
2018,7,13,13,45,522.5,331.0,2.2,32.65,813.0,749.63,535.58
2018,7,13,14,0,547.0,302.0,2.2,32.7,798.0,773.81,553.09
2018,7,13,14,15,360.0,343.5,2.15,32.65,666.0,653.67,470.81
2018,7,13,14,30,173.0,385.0,2.1,32.6,534.0,520.42,377.18
2018,7,13,14,45,208.5,368.0,2.1,32.6,540.5,549.56,399.91
2018,7,13,15,0,244.0,351.0,2.1,32.6,547.0,601.09,436.64
2018,7,13,15,15,280.5,311.5,2.05,32.45,526.5,608.67,444.03
2018,7,13,15,30,317.0,272.0,2.0,32.3,506.0,614.2,450.48
2018,7,13,15,45,445.5,223.5,2.0,32.15,531.0,727.2,531.63
2018,7,13,16,0,574.0,175.0,2.0,32.0,556.0,824.61,599.87
2018,7,13,16,15,582.5,165.0,2.0,31.7,527.0,828.33,603.86
2018,7,13,16,30,591.0,155.0,2.0,31.4,498.0,829.14,606.94
2018,7,13,16,45,519.0,150.0,1.95,31.1,431.5,738.99,548.62
2018,7,13,17,0,447.0,145.0,1.9,30.8,365.0,660.0,496.94
2018,7,13,17,15,487.0,128.5,1.75,30.3,343.5,677.95,511.94
2018,7,13,17,30,527.0,112.0,1.6,29.8,322.0,692.27,523.31
2018,7,13,17,45,457.0,104.0,1.45,29.25,267.5,608.16,465.28
2018,7,13,18,0,387.0,96.0,1.3,28.7,213.0,525.4,406.87
2018,7,13,18,15,311.0,82.5,1.3,28.7,165.0,431.64,337.19
2018,7,13,18,30,235.0,69.0,1.3,28.7,117.0,319.57,250.86
2018,7,13,18,45,201.0,53.5,1.1,26.8,86.5,287.52,223.96
2018,7,13,19,0,167.0,38.0,0.9,24.9,56.0,236.21,177.69
2018,7,13,19,15,99.5,23.0,0.95,24.55,32.5,128.77,41.3
2018,7,13,19,30,32.0,8.0,1.0,24.2,9.0,29.99,0.0
2018,7,13,19,45,16.0,4.0,1.0,23.8,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.95,21.65,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.85,19.2,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,14,4,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,7,14,5,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,14,5,15,22.0,8.0,1.3,19.55,9.0,6.29,0.0
2018,7,14,5,30,44.0,16.0,1.4,20.0,18.0,12.59,0.0
2018,7,14,5,45,115.5,34.5,1.5,20.45,48.0,25.57,14.07
2018,7,14,6,0,187.0,53.0,1.6,20.9,78.0,38.94,27.38
2018,7,14,6,15,261.0,68.0,1.6,21.7,119.5,49.96,37.39
2018,7,14,6,30,335.0,83.0,1.6,22.5,161.0,60.66,46.84
2018,7,14,6,45,395.0,94.0,1.55,23.35,208.0,68.42,53.48
2018,7,14,7,0,455.0,105.0,1.5,24.2,255.0,76.08,59.8
2018,7,14,7,15,499.5,113.5,1.4,24.85,304.5,81.8,64.33
2018,7,14,7,30,544.0,122.0,1.3,25.5,354.0,87.42,68.66
2018,7,14,7,45,579.0,128.5,1.2,26.15,403.5,92.88,72.77
2018,7,14,8,0,614.0,135.0,1.1,26.8,453.0,95.94,74.81
2018,7,14,8,15,622.5,145.5,1.05,27.35,495.5,100.82,78.37
2018,7,14,8,30,631.0,156.0,1.0,27.9,538.0,105.3,81.57
2018,7,14,8,45,643.0,165.0,1.0,28.4,580.5,108.57,83.78
2018,7,14,9,0,655.0,174.0,1.0,28.9,623.0,111.5,85.72
2018,7,14,9,15,693.0,168.5,1.0,29.3,670.5,106.76,81.54
2018,7,14,9,30,731.0,163.0,1.0,29.7,718.0,102.44,77.76
2018,7,14,9,45,702.0,184.5,1.0,30.05,738.5,110.06,83.57
2018,7,14,10,0,673.0,206.0,1.0,30.4,759.0,133.4,87.09
2018,7,14,10,15,727.0,187.5,1.0,30.7,805.5,174.22,101.28
2018,7,14,10,30,781.0,169.0,1.0,31.0,852.0,227.72,134.5
2018,7,14,10,45,730.0,199.5,1.0,31.25,852.0,277.18,174.18
2018,7,14,11,0,679.0,230.0,1.0,31.5,852.0,328.38,216.65
2018,7,14,11,15,669.0,242.5,0.95,31.75,865.5,378.25,256.54
2018,7,14,11,30,659.0,255.0,0.9,32.0,879.0,427.32,295.01
2018,7,14,11,45,617.5,277.5,0.9,32.25,867.0,467.44,326.65
2018,7,14,12,0,576.0,300.0,0.9,32.5,855.0,503.58,354.21
2018,7,14,12,15,581.0,297.0,0.85,32.65,858.0,545.31,384.29
2018,7,14,12,30,586.0,294.0,0.8,32.8,861.0,586.88,413.33
2018,7,14,12,45,627.5,271.5,0.8,32.95,876.0,638.02,448.69
2018,7,14,13,0,669.0,249.0,0.8,33.1,891.0,690.14,483.98
2018,7,14,13,15,639.5,261.0,0.8,33.2,868.5,717.1,501.62
2018,7,14,13,30,610.0,273.0,0.8,33.3,846.0,740.1,516.57
2018,7,14,13,45,608.0,267.0,0.75,33.35,828.0,767.08,533.82
2018,7,14,14,0,606.0,261.0,0.7,33.4,810.0,791.32,549.03
2018,7,14,14,15,599.5,252.5,0.7,33.4,782.0,806.52,559.36
2018,7,14,14,30,593.0,244.0,0.7,33.4,754.0,818.44,567.76
2018,7,14,14,45,673.0,200.5,0.7,33.35,758.0,875.44,605.72
2018,7,14,15,0,753.0,157.0,0.7,33.3,762.0,920.88,633.71
2018,7,14,15,15,662.0,182.5,0.7,33.15,695.5,885.84,613.39
2018,7,14,15,30,571.0,208.0,0.7,33.0,629.0,835.89,584.02
2018,7,14,15,45,567.5,195.0,0.7,32.9,592.5,830.42,583.24
2018,7,14,16,0,564.0,182.0,0.7,32.8,556.0,821.81,579.97
2018,7,14,16,15,590.5,161.5,0.7,32.55,527.5,832.81,589.24
2018,7,14,16,30,617.0,141.0,0.7,32.3,499.0,840.19,596.15
2018,7,14,16,45,583.0,135.5,0.7,32.1,449.5,799.63,572.67
2018,7,14,17,0,549.0,130.0,0.7,31.9,400.0,756.66,547.76
2018,7,14,17,15,497.5,123.5,0.7,31.5,347.0,682.13,501.64
2018,7,14,17,30,446.0,117.0,0.7,31.1,294.0,619.4,462.19
2018,7,14,17,45,425.0,102.5,0.7,30.65,252.0,575.44,434.28
2018,7,14,18,0,404.0,88.0,0.7,30.2,210.0,530.4,404.12
2018,7,14,18,15,379.5,73.5,0.7,30.2,170.5,481.4,368.76
2018,7,14,18,30,355.0,59.0,0.7,30.2,131.0,432.14,331.19
2018,7,14,18,45,288.5,47.5,0.7,28.6,95.5,352.43,270.44
2018,7,14,19,0,222.0,36.0,0.7,27.0,60.0,277.84,206.52
2018,7,14,19,15,126.5,22.0,0.7,26.55,34.0,161.98,45.73
2018,7,14,19,30,31.0,8.0,0.7,26.1,8.0,29.25,0.0
2018,7,14,19,45,15.5,4.0,0.75,25.65,4.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.85,24.3,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.2,21.45,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.05,20.4,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,7,15,5,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,15,5,15,29.5,8.0,1.35,20.8,9.0,6.29,0.0
2018,7,15,5,30,59.0,16.0,1.5,21.3,18.0,12.59,0.0
2018,7,15,5,45,145.0,32.0,1.65,21.85,48.5,24.02,12.54
2018,7,15,6,0,231.0,48.0,1.8,22.4,79.0,35.88,24.58
2018,7,15,6,15,305.5,61.0,1.9,23.2,120.5,45.49,33.32
2018,7,15,6,30,380.0,74.0,2.0,24.0,162.0,55.04,41.73
2018,7,15,6,45,437.0,84.0,2.05,24.8,209.0,62.31,47.95
2018,7,15,7,0,494.0,94.0,2.1,25.6,256.0,69.5,53.89
2018,7,15,7,15,537.0,101.0,2.1,26.35,305.0,76.32,59.35
2018,7,15,7,30,580.0,108.0,2.1,27.1,354.0,80.49,62.47
2018,7,15,7,45,614.0,113.0,2.1,27.85,403.5,83.04,64.16
2018,7,15,8,0,648.0,118.0,2.1,28.6,453.0,85.53,65.78
2018,7,15,8,15,638.5,133.5,1.95,29.15,491.0,93.57,71.97
2018,7,15,8,30,629.0,149.0,1.8,29.7,529.0,100.96,77.56
2018,7,15,8,45,600.5,174.0,1.7,30.2,560.0,112.98,86.84
2018,7,15,9,0,572.0,199.0,1.6,30.7,591.0,124.04,95.23
2018,7,15,9,15,602.5,201.5,1.5,31.1,637.0,122.81,93.8
2018,7,15,9,30,633.0,204.0,1.4,31.5,683.0,121.62,92.46
2018,7,15,9,45,687.0,188.5,1.3,31.9,732.0,111.75,84.28
2018,7,15,10,0,741.0,173.0,1.2,32.3,781.0,119.17,75.32
2018,7,15,10,15,717.5,195.0,1.2,32.6,802.0,176.03,102.48
2018,7,15,10,30,694.0,217.0,1.2,32.9,823.0,231.25,139.67
2018,7,15,10,45,551.0,301.5,1.2,33.2,791.5,297.76,194.28
2018,7,15,11,0,408.0,386.0,1.2,33.5,760.0,342.98,233.39
2018,7,15,11,15,427.0,380.5,1.2,33.75,778.5,380.36,261.61
2018,7,15,11,30,446.0,375.0,1.2,34.0,797.0,419.77,291.26
2018,7,15,11,45,529.0,329.5,1.25,34.2,835.0,465.5,324.78
2018,7,15,12,0,612.0,284.0,1.3,34.4,873.0,511.19,358.62
2018,7,15,12,15,580.0,307.5,1.35,34.5,867.0,551.15,388.13
2018,7,15,12,30,548.0,331.0,1.4,34.6,861.0,594.2,418.61
2018,7,15,12,45,512.5,352.0,1.45,34.75,845.5,624.46,439.75
2018,7,15,13,0,477.0,373.0,1.5,34.9,830.0,651.21,458.04
2018,7,15,13,15,480.0,366.0,1.5,34.95,821.0,681.55,478.88
2018,7,15,13,30,483.0,359.0,1.5,35.0,812.0,710.1,498.27
2018,7,15,13,45,525.5,323.5,1.5,35.05,807.0,745.24,522.73
2018,7,15,14,0,568.0,288.0,1.5,35.1,802.0,780.92,547.34
2018,7,15,14,15,513.0,302.5,1.5,35.05,756.5,770.26,540.41
2018,7,15,14,30,458.0,317.0,1.5,35.0,711.0,756.62,531.79
2018,7,15,14,45,465.0,299.5,1.5,34.9,686.0,766.95,540.26
2018,7,15,15,0,472.0,282.0,1.5,34.8,661.0,774.69,546.96
2018,7,15,15,15,490.5,261.5,1.5,34.65,638.5,788.12,557.8
2018,7,15,15,30,509.0,241.0,1.5,34.5,616.0,799.02,567.11
2018,7,15,15,45,356.0,231.0,1.5,34.3,485.5,644.66,465.35
2018,7,15,16,0,203.0,221.0,1.5,34.1,355.0,458.88,337.99
2018,7,15,16,15,243.5,213.0,1.45,33.85,362.0,497.35,368.49
2018,7,15,16,30,284.0,205.0,1.4,33.6,369.0,534.92,396.86
2018,7,15,16,45,388.5,177.0,1.35,33.3,380.0,638.75,471.95
2018,7,15,17,0,493.0,149.0,1.3,33.0,391.0,711.84,524.47
2018,7,15,17,15,304.5,141.0,1.2,32.5,285.0,485.1,366.62
2018,7,15,17,30,116.0,133.0,1.1,32.0,179.0,267.59,205.36
2018,7,15,17,45,99.5,122.5,1.0,31.45,158.0,242.42,187.54
2018,7,15,18,0,83.0,112.0,0.9,30.9,137.0,218.55,169.26
2018,7,15,18,15,104.5,91.5,0.9,30.9,116.5,214.88,167.13
2018,7,15,18,30,126.0,71.0,0.9,30.9,96.0,208.64,162.07
2018,7,15,18,45,91.0,53.5,0.8,29.65,69.0,156.69,119.67
2018,7,15,19,0,56.0,36.0,0.7,28.4,42.0,105.48,75.81
2018,7,15,19,15,30.0,21.0,0.7,28.15,24.0,58.17,9.94
2018,7,15,19,30,4.0,6.0,0.7,27.9,6.0,7.68,0.0
2018,7,15,19,45,2.0,3.0,0.7,27.65,3.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.7,27.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.65,27.2,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.6,26.8,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.6,26.45,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.6,26.15,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.6,25.85,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.6,25.35,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.55,24.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,16,4,45,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,7,16,5,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,16,5,15,1.5,3.5,0.55,23.2,3.5,2.75,0.0
2018,7,16,5,30,3.0,7.0,0.6,23.3,7.0,5.51,0.0
2018,7,16,5,45,1.5,14.5,0.7,23.35,14.5,11.03,2.55
2018,7,16,6,0,0.0,22.0,0.8,23.4,22.0,16.75,8.44
2018,7,16,6,15,0.0,31.0,0.85,23.6,31.0,23.65,14.64
2018,7,16,6,30,0.0,40.0,0.9,23.8,40.0,30.55,20.78
2018,7,16,6,45,1.5,53.0,1.0,24.0,53.5,40.59,29.5
2018,7,16,7,0,3.0,66.0,1.1,24.2,67.0,50.61,38.07
2018,7,16,7,15,49.5,107.5,1.2,24.7,128.5,78.66,61.76
2018,7,16,7,30,96.0,149.0,1.3,25.2,190.0,102.58,81.49
2018,7,16,7,45,183.5,178.0,1.45,25.75,268.5,121.21,96.47
2018,7,16,8,0,271.0,207.0,1.6,26.3,347.0,134.12,106.51
2018,7,16,8,15,241.5,233.5,1.65,26.65,367.5,146.89,116.4
2018,7,16,8,30,212.0,260.0,1.7,27.0,388.0,166.48,131.67
2018,7,16,8,45,153.0,275.5,1.8,27.35,371.5,172.91,136.23
2018,7,16,9,0,94.0,291.0,1.9,27.7,355.0,188.87,148.4
2018,7,16,9,15,64.5,291.0,2.05,27.9,336.0,188.91,147.96
2018,7,16,9,30,35.0,291.0,2.2,28.1,317.0,188.53,147.26
2018,7,16,9,45,64.0,337.0,2.3,28.35,388.0,212.48,165.71
2018,7,16,10,0,93.0,383.0,2.4,28.6,459.0,238.68,176.26
2018,7,16,10,15,118.5,402.0,2.5,28.9,503.0,247.27,179.13
2018,7,16,10,30,144.0,421.0,2.6,29.2,547.0,276.14,198.29
2018,7,16,10,45,125.0,423.0,2.7,29.5,534.5,290.17,209.23
2018,7,16,11,0,106.0,425.0,2.8,29.8,522.0,301.89,218.81
2018,7,16,11,15,83.0,423.5,2.85,30.0,500.5,318.15,231.71
2018,7,16,11,30,60.0,422.0,2.9,30.2,479.0,319.46,233.36
2018,7,16,11,45,86.0,438.5,2.95,30.4,521.0,351.99,256.86
2018,7,16,12,0,112.0,455.0,3.0,30.6,563.0,383.85,279.93
2018,7,16,12,15,125.0,466.0,3.05,30.85,586.5,414.64,302.19
2018,7,16,12,30,138.0,477.0,3.1,31.1,610.0,447.33,325.68
2018,7,16,12,45,210.0,465.0,3.1,31.3,666.5,503.55,366.37
2018,7,16,13,0,282.0,453.0,3.1,31.5,723.0,570.21,414.0
2018,7,16,13,15,449.5,362.0,3.15,31.65,786.0,655.34,476.25
2018,7,16,13,30,617.0,271.0,3.2,31.8,849.0,743.44,540.01
2018,7,16,13,45,688.5,218.5,3.2,31.95,851.0,791.58,574.48
2018,7,16,14,0,760.0,166.0,3.2,32.1,853.0,830.23,602.1
2018,7,16,14,15,791.0,148.0,3.2,32.15,844.5,871.75,629.76
2018,7,16,14,30,822.0,130.0,3.2,32.2,836.0,897.39,646.93
2018,7,16,14,45,790.0,137.0,3.2,32.3,794.0,913.82,658.14
2018,7,16,15,0,758.0,144.0,3.2,32.4,752.0,912.45,657.96
2018,7,16,15,15,471.5,208.0,3.2,32.3,580.0,713.18,524.41
2018,7,16,15,30,185.0,272.0,3.2,32.2,408.0,458.43,341.76
2018,7,16,15,45,250.0,252.5,3.2,32.1,424.5,534.83,400.26
2018,7,16,16,0,315.0,233.0,3.2,32.0,441.0,587.06,440.16
2018,7,16,16,15,385.5,207.5,3.15,31.75,443.5,663.48,496.76
2018,7,16,16,30,456.0,182.0,3.1,31.5,446.0,711.08,533.35
2018,7,16,16,45,266.0,164.0,3.1,31.3,314.5,470.9,360.83
2018,7,16,17,0,76.0,146.0,3.1,31.1,183.0,236.07,181.63
2018,7,16,17,15,217.5,128.0,3.0,30.65,217.5,381.22,298.57
2018,7,16,17,30,359.0,110.0,2.9,30.2,252.0,524.78,409.79
2018,7,16,17,45,407.0,97.0,2.75,29.75,236.0,550.86,429.94
2018,7,16,18,0,455.0,84.0,2.6,29.3,220.0,573.15,446.93
2018,7,16,18,15,410.5,73.0,2.6,29.3,177.5,509.55,398.91
2018,7,16,18,30,366.0,62.0,2.6,29.3,135.0,447.28,350.07
2018,7,16,18,45,282.0,49.5,2.25,27.95,96.5,351.05,273.66
2018,7,16,19,0,198.0,37.0,1.9,26.6,58.0,261.15,194.96
2018,7,16,19,15,113.5,22.5,1.95,26.35,33.0,152.07,26.56
2018,7,16,19,30,29.0,8.0,2.0,26.1,8.0,27.78,0.0
2018,7,16,19,45,14.5,4.0,2.05,25.85,4.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,25.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.1,25.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.1,25.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,24.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.0,24.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.95,24.4,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.9,24.15,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.85,23.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.75,23.7,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.55,23.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.25,22.95,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.2,22.15,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,7,17,5,15,26.0,7.0,1.7,22.6,8.0,0.0,0.0
2018,7,17,5,30,52.0,14.0,1.9,23.0,16.0,11.02,0.0
2018,7,17,5,45,130.5,30.5,2.05,23.35,45.0,22.89,11.03
2018,7,17,6,0,209.0,47.0,2.2,23.7,74.0,35.05,23.65
2018,7,17,6,15,271.0,60.5,2.3,24.25,112.0,44.88,32.6
2018,7,17,6,30,333.0,74.0,2.4,24.8,150.0,54.58,41.17
2018,7,17,6,45,400.0,84.0,2.5,25.3,198.0,61.88,47.47
2018,7,17,7,0,467.0,94.0,2.6,25.8,246.0,69.13,53.54
2018,7,17,7,15,510.0,102.0,2.65,26.3,294.5,76.73,59.74
2018,7,17,7,30,553.0,110.0,2.7,26.8,343.0,81.53,63.45
2018,7,17,7,45,586.0,116.0,2.75,27.3,391.5,84.63,65.68
2018,7,17,8,0,619.0,122.0,2.8,27.8,440.0,87.63,67.79
2018,7,17,8,15,645.5,126.5,2.8,28.1,487.5,89.4,68.92
2018,7,17,8,30,672.0,131.0,2.8,28.4,535.0,91.1,69.99
2018,7,17,8,45,674.5,140.0,2.85,28.75,573.0,94.69,72.6
2018,7,17,9,0,677.0,149.0,2.9,29.1,611.0,97.91,74.91
2018,7,17,9,15,642.0,174.5,2.9,29.3,634.5,108.83,83.48
2018,7,17,9,30,607.0,200.0,2.9,29.5,658.0,118.81,91.23
2018,7,17,9,45,690.0,172.5,2.95,29.7,718.0,103.76,78.86
2018,7,17,10,0,773.0,145.0,3.0,29.9,778.0,112.35,72.09
2018,7,17,10,15,783.0,146.5,3.0,30.05,808.5,162.79,92.18
2018,7,17,10,30,793.0,148.0,3.0,30.2,839.0,214.71,125.85
2018,7,17,10,45,786.5,156.0,3.0,30.35,858.0,267.96,167.46
2018,7,17,11,0,780.0,164.0,3.0,30.5,877.0,320.61,211.16
2018,7,17,11,15,703.0,214.0,3.0,30.7,866.0,370.69,255.0
2018,7,17,11,30,626.0,264.0,3.0,30.9,855.0,417.64,294.87
2018,7,17,11,45,611.5,267.0,3.0,31.1,849.5,456.44,326.66
2018,7,17,12,0,597.0,270.0,3.0,31.3,844.0,493.54,356.31
2018,7,17,12,15,513.0,305.5,2.95,31.5,799.5,517.14,375.07
2018,7,17,12,30,429.0,341.0,2.9,31.7,755.0,527.96,383.67
2018,7,17,12,45,597.5,259.0,2.9,31.95,833.0,607.95,442.44
2018,7,17,13,0,766.0,177.0,2.9,32.2,911.0,695.07,505.38
2018,7,17,13,15,790.0,163.0,2.85,32.3,911.0,742.4,538.61
2018,7,17,13,30,814.0,149.0,2.8,32.4,911.0,776.66,563.06
2018,7,17,13,45,794.5,155.5,2.75,32.55,886.5,815.74,588.47
2018,7,17,14,0,775.0,162.0,2.7,32.7,862.0,839.3,603.5
2018,7,17,14,15,598.0,227.0,2.65,32.75,757.5,781.74,563.73
2018,7,17,14,30,421.0,292.0,2.6,32.8,653.0,698.95,505.79
2018,7,17,14,45,217.5,244.5,2.6,32.8,430.5,455.69,336.61
2018,7,17,15,0,14.0,197.0,2.6,32.8,208.0,171.48,125.33
2018,7,17,15,15,9.5,168.5,2.55,32.7,176.0,143.68,105.06
2018,7,17,15,30,5.0,140.0,2.5,32.6,144.0,115.61,83.87
2018,7,17,15,45,10.5,172.0,2.45,32.5,179.5,149.38,110.11
2018,7,17,16,0,16.0,204.0,2.4,32.4,215.0,185.65,138.09
2018,7,17,16,15,99.0,204.5,2.35,32.15,262.5,315.54,239.11
2018,7,17,16,30,182.0,205.0,2.3,31.9,310.0,406.18,309.11
2018,7,17,16,45,201.0,197.5,2.2,31.65,303.5,421.71,321.82
2018,7,17,17,0,220.0,190.0,2.1,31.4,297.0,460.99,351.8
2018,7,17,17,15,125.5,150.5,1.95,30.95,210.0,295.76,228.54
2018,7,17,17,30,31.0,111.0,1.8,30.5,123.0,136.28,103.92
2018,7,17,17,45,15.5,85.0,1.6,30.05,91.0,83.81,62.44
2018,7,17,18,0,0.0,59.0,1.4,29.6,59.0,45.21,30.98
2018,7,17,18,15,0.0,52.5,1.4,29.6,52.5,40.2,26.91
2018,7,17,18,30,0.0,46.0,1.4,29.6,46.0,35.79,23.15
2018,7,17,18,45,0.0,33.0,1.15,28.45,33.0,25.21,14.45
2018,7,17,19,0,0.0,20.0,0.9,27.3,20.0,15.24,5.97
2018,7,17,19,15,3.0,12.5,0.9,27.1,12.5,11.86,0.0
2018,7,17,19,30,6.0,5.0,0.9,26.9,5.0,8.38,0.0
2018,7,17,19,45,3.0,2.5,0.95,26.65,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,1.0,26.4,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,1.0,26.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,1.0,26.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.0,25.9,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.0,25.55,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.95,25.25,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.9,25.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.0,24.9,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.05,24.75,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.2,24.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.3,24.25,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.4,24.1,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.5,23.95,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.6,23.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.7,23.65,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.1,23.15,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.2,22.75,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.2,22.3,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.2,22.1,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.2,21.9,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,21.7,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.15,21.45,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,7,18,4,45,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,7,18,5,0,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,18,5,15,36.5,7.5,2.2,20.9,8.5,0.0,0.0
2018,7,18,5,30,73.0,15.0,2.3,21.0,17.0,11.8,0.0
2018,7,18,5,45,129.0,29.0,2.4,21.15,42.0,21.8,10.04
2018,7,18,6,0,185.0,43.0,2.5,21.3,67.0,32.09,21.39
2018,7,18,6,15,252.0,56.0,2.55,21.65,104.0,41.62,30.16
2018,7,18,6,30,319.0,69.0,2.6,22.0,141.0,51.06,38.62
2018,7,18,6,45,353.0,85.0,2.7,22.4,183.5,62.0,48.17
2018,7,18,7,0,387.0,101.0,2.8,22.8,226.0,72.6,57.2
2018,7,18,7,15,476.5,103.0,2.9,23.35,284.5,74.81,58.84
2018,7,18,7,30,566.0,105.0,3.0,23.9,343.0,78.29,61.49
2018,7,18,7,45,490.0,137.5,3.1,24.5,362.5,95.3,75.47
2018,7,18,8,0,414.0,170.0,3.2,25.1,382.0,111.95,88.9
2018,7,18,8,15,349.5,205.0,3.1,25.6,396.5,134.36,106.92
2018,7,18,8,30,285.0,240.0,3.0,26.1,411.0,150.54,119.56
2018,7,18,8,45,539.5,175.5,2.95,26.6,531.5,112.54,87.88
2018,7,18,9,0,794.0,111.0,2.9,27.1,652.0,86.54,66.19
2018,7,18,9,15,807.0,114.0,2.75,27.55,693.5,87.47,66.67
2018,7,18,9,30,820.0,117.0,2.6,28.0,735.0,88.28,67.03
2018,7,18,9,45,829.5,120.0,2.5,28.4,772.0,99.2,75.62
2018,7,18,10,0,839.0,123.0,2.4,28.8,809.0,112.97,72.9
2018,7,18,10,15,827.0,134.0,2.2,29.25,832.0,168.24,95.24
2018,7,18,10,30,815.0,145.0,2.0,29.7,855.0,215.61,125.56
2018,7,18,10,45,539.5,262.0,1.85,30.15,737.5,265.56,174.41
2018,7,18,11,0,264.0,379.0,1.7,30.6,620.0,307.84,216.44
2018,7,18,11,15,364.5,348.5,1.55,30.95,688.0,339.62,238.17
2018,7,18,11,30,465.0,318.0,1.4,31.3,756.0,392.15,275.83
2018,7,18,11,45,550.5,292.5,1.25,31.65,817.0,444.17,313.59
2018,7,18,12,0,636.0,267.0,1.1,32.0,878.0,510.82,360.96
2018,7,18,12,15,675.0,240.5,1.05,32.25,890.5,557.95,395.08
2018,7,18,12,30,714.0,214.0,1.0,32.5,903.0,606.39,429.46
2018,7,18,12,45,583.5,269.5,0.95,32.75,830.5,606.06,429.09
2018,7,18,13,0,453.0,325.0,0.9,33.0,758.0,596.97,422.11
2018,7,18,13,15,320.5,373.5,0.9,33.1,678.0,559.41,396.3
2018,7,18,13,30,188.0,422.0,0.9,33.2,598.0,508.88,360.91
2018,7,18,13,45,272.5,377.5,0.9,33.3,626.5,569.0,403.9
2018,7,18,14,0,357.0,333.0,0.9,33.4,655.0,636.62,450.33
2018,7,18,14,15,396.0,293.0,0.85,33.4,640.5,656.61,464.41
2018,7,18,14,30,435.0,253.0,0.8,33.4,626.0,674.32,477.53
2018,7,18,14,45,301.0,283.0,0.8,33.4,536.5,573.51,409.61
2018,7,18,15,0,167.0,313.0,0.8,33.4,447.0,465.86,335.45
2018,7,18,15,15,150.0,309.0,0.75,33.25,425.0,454.23,328.53
2018,7,18,15,30,133.0,305.0,0.7,33.1,403.0,441.63,320.15
2018,7,18,15,45,214.5,266.5,0.7,33.0,413.0,514.61,373.82
2018,7,18,16,0,296.0,228.0,0.7,32.9,423.0,562.18,409.35
2018,7,18,16,15,467.5,180.0,0.65,32.65,461.5,716.24,516.15
2018,7,18,16,30,639.0,132.0,0.6,32.4,500.0,852.63,603.74
2018,7,18,16,45,599.0,126.0,0.6,32.15,446.0,805.34,574.59
2018,7,18,17,0,559.0,120.0,0.6,31.9,392.0,755.74,545.77
2018,7,18,17,15,493.5,117.0,0.6,31.45,337.0,670.28,492.68
2018,7,18,17,30,428.0,114.0,0.6,31.0,282.0,598.46,447.12
2018,7,18,17,45,298.0,109.5,0.6,30.5,218.5,437.92,335.25
2018,7,18,18,0,168.0,105.0,0.6,30.0,155.0,309.61,239.75
2018,7,18,18,15,142.5,86.0,0.6,30.0,122.5,241.79,188.65
2018,7,18,18,30,117.0,67.0,0.6,30.0,90.0,194.81,151.17
2018,7,18,18,45,81.5,49.5,0.7,28.2,63.5,142.09,108.61
2018,7,18,19,0,46.0,32.0,0.8,26.4,37.0,89.71,63.61
2018,7,18,19,15,28.0,18.5,0.8,25.9,21.0,51.25,0.0
2018,7,18,19,30,10.0,5.0,0.8,25.4,5.0,11.35,0.0
2018,7,18,19,45,5.0,2.5,0.85,24.9,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.95,24.15,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.05,23.65,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.15,23.15,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.2,22.65,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.25,21.45,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.35,20.8,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.45,20.55,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.5,20.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.5,19.95,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.5,19.65,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.5,19.35,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.55,19.15,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.75,18.9,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,19,5,15,27.0,6.0,2.1,19.25,7.0,0.0,0.0
2018,7,19,5,30,54.0,12.0,2.2,19.6,14.0,9.44,0.0
2018,7,19,5,45,152.5,28.0,2.3,20.0,45.0,21.15,9.27
2018,7,19,6,0,251.0,44.0,2.4,20.4,76.0,33.15,22.32
2018,7,19,6,15,341.0,55.0,2.45,21.25,119.0,41.59,30.17
2018,7,19,6,30,431.0,66.0,2.5,22.1,162.0,52.61,39.93
2018,7,19,6,45,366.5,86.0,2.55,22.9,182.5,62.83,48.78
2018,7,19,7,0,302.0,106.0,2.6,23.7,203.0,76.34,60.19
2018,7,19,7,15,476.5,99.0,2.7,24.5,283.5,72.26,56.39
2018,7,19,7,30,651.0,92.0,2.8,25.3,364.0,70.79,54.79
2018,7,19,7,45,680.5,96.5,2.9,26.1,414.0,73.45,56.65
2018,7,19,8,0,710.0,101.0,3.0,26.9,464.0,76.04,58.41
2018,7,19,8,15,702.5,114.5,2.9,27.4,504.0,83.29,64.09
2018,7,19,8,30,695.0,128.0,2.8,27.9,544.0,89.97,69.23
2018,7,19,8,45,673.5,147.5,2.7,28.4,577.0,99.27,76.47
2018,7,19,9,0,652.0,167.0,2.6,28.9,610.0,107.78,82.98
2018,7,19,9,15,586.5,209.0,2.5,29.3,626.5,127.2,98.26
2018,7,19,9,30,521.0,251.0,2.4,29.7,643.0,146.11,112.93
2018,7,19,9,45,584.0,238.5,2.3,30.05,698.5,135.71,104.21
2018,7,19,10,0,647.0,226.0,2.2,30.4,754.0,137.5,93.74
2018,7,19,10,15,593.0,269.5,2.15,30.7,768.0,198.65,125.68
2018,7,19,10,30,539.0,313.0,2.1,31.0,782.0,258.41,167.67
2018,7,19,10,45,639.5,262.5,2.0,31.25,834.5,287.48,185.73
2018,7,19,11,0,740.0,212.0,1.9,31.5,887.0,331.14,217.75
2018,7,19,11,15,763.0,203.0,1.85,31.75,910.5,386.08,261.63
2018,7,19,11,30,786.0,194.0,1.8,32.0,934.0,438.32,303.32
2018,7,19,11,45,838.5,161.5,1.75,32.25,959.0,490.43,344.02
2018,7,19,12,0,891.0,129.0,1.7,32.5,984.0,543.87,385.04
2018,7,19,12,15,892.0,128.5,1.7,32.6,986.5,594.2,423.32
2018,7,19,12,30,893.0,128.0,1.7,32.7,989.0,643.35,459.63
2018,7,19,12,45,875.5,137.5,1.65,32.85,978.0,686.02,489.96
2018,7,19,13,0,858.0,147.0,1.6,33.0,967.0,725.78,517.38
2018,7,19,13,15,803.5,176.0,1.6,33.05,936.0,762.36,541.64
2018,7,19,13,30,749.0,205.0,1.6,33.1,905.0,791.31,560.35
2018,7,19,13,45,740.0,204.5,1.65,33.1,884.0,820.83,580.8
2018,7,19,14,0,731.0,204.0,1.7,33.1,863.0,847.16,599.01
2018,7,19,14,15,521.5,286.5,1.7,33.05,749.5,762.62,541.62
2018,7,19,14,30,312.0,369.0,1.7,33.0,636.0,652.58,466.44
2018,7,19,14,45,305.0,361.0,1.7,32.95,613.5,655.13,469.97
2018,7,19,15,0,298.0,353.0,1.7,32.9,591.0,655.78,471.4
2018,7,19,15,15,335.0,327.5,1.75,32.75,583.0,679.73,490.28
2018,7,19,15,30,372.0,302.0,1.8,32.6,575.0,702.29,508.21
2018,7,19,15,45,308.0,290.5,1.8,32.45,507.5,636.26,464.07
2018,7,19,16,0,244.0,279.0,1.8,32.3,440.0,567.52,417.63
2018,7,19,16,15,154.0,254.5,1.8,32.0,353.5,429.82,321.0
2018,7,19,16,30,64.0,230.0,1.8,31.7,267.0,291.46,219.41
2018,7,19,16,45,112.5,215.5,1.8,31.45,273.0,354.13,269.11
2018,7,19,17,0,161.0,201.0,1.8,31.2,279.0,391.86,299.59
2018,7,19,17,15,239.0,166.5,1.65,30.6,267.5,454.18,349.0
2018,7,19,17,30,317.0,132.0,1.5,30.0,256.0,487.47,376.98
2018,7,19,17,45,366.0,109.5,1.3,29.45,232.5,528.97,408.55
2018,7,19,18,0,415.0,87.0,1.1,28.9,209.0,540.46,416.88
2018,7,19,18,15,331.0,76.0,1.1,28.9,161.0,441.94,343.86
2018,7,19,18,30,247.0,65.0,1.1,28.9,113.0,347.31,270.44
2018,7,19,18,45,185.5,50.0,0.95,27.2,80.0,249.96,194.01
2018,7,19,19,0,124.0,35.0,0.8,25.5,47.0,178.44,130.9
2018,7,19,19,15,74.5,21.0,0.85,25.15,27.0,104.53,0.0
2018,7,19,19,30,25.0,7.0,0.9,24.8,7.0,24.04,0.0
2018,7,19,19,45,12.5,3.5,0.95,24.45,3.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.25,23.45,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.35,22.35,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.4,20.85,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.35,20.25,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.3,20.15,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.3,19.95,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.3,19.95,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,1.35,20.05,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,20,5,15,7.5,4.0,1.5,20.5,4.0,0.0,0.0
2018,7,20,5,30,15.0,8.0,1.6,20.9,8.0,6.29,0.0
2018,7,20,5,45,7.5,8.0,1.75,21.35,8.0,6.28,0.0
2018,7,20,6,0,0.0,8.0,1.9,21.8,8.0,6.06,0.0
2018,7,20,6,15,0.0,13.5,2.1,22.4,13.5,10.24,3.15
2018,7,20,6,30,0.0,19.0,2.3,23.0,19.0,14.44,6.87
2018,7,20,6,45,0.0,42.0,2.45,23.65,42.0,32.08,22.17
2018,7,20,7,0,0.0,65.0,2.6,24.3,65.0,49.8,37.35
2018,7,20,7,15,18.0,101.5,2.7,24.75,109.0,75.71,59.3
2018,7,20,7,30,36.0,138.0,2.8,25.2,153.0,97.81,77.63
2018,7,20,7,45,85.5,176.5,2.85,25.7,218.5,121.99,97.37
2018,7,20,8,0,135.0,215.0,2.9,26.2,284.0,140.44,112.04
2018,7,20,8,15,179.0,234.5,2.95,26.65,335.5,152.21,121.06
2018,7,20,8,30,223.0,254.0,3.0,27.1,387.0,163.74,129.8
2018,7,20,8,45,184.5,281.5,3.0,27.55,397.5,176.54,139.46
2018,7,20,9,0,146.0,309.0,3.0,28.0,408.0,188.55,148.4
2018,7,20,9,15,155.5,328.5,3.0,28.4,440.0,197.72,155.04
2018,7,20,9,30,165.0,348.0,3.0,28.8,472.0,206.46,161.32
2018,7,20,9,45,341.0,311.5,3.0,29.2,584.0,179.72,139.61
2018,7,20,10,0,517.0,275.0,3.0,29.6,696.0,159.78,112.91
2018,7,20,10,15,613.0,237.0,3.0,29.95,755.5,182.22,113.4
2018,7,20,10,30,709.0,199.0,3.0,30.3,815.0,219.25,132.64
2018,7,20,10,45,712.5,202.5,2.95,30.6,836.5,269.38,170.88
2018,7,20,11,0,716.0,206.0,2.9,30.9,858.0,320.1,212.03
2018,7,20,11,15,588.0,284.5,2.9,31.15,827.0,371.19,257.08
2018,7,20,11,30,460.0,363.0,2.9,31.4,796.0,415.86,294.96
2018,7,20,11,45,499.5,344.5,2.9,31.6,819.5,458.95,328.04
2018,7,20,12,0,539.0,326.0,2.9,31.8,843.0,505.06,363.04
2018,7,20,12,15,667.0,251.0,2.85,31.95,892.5,559.73,404.14
2018,7,20,12,30,795.0,176.0,2.8,32.1,942.0,623.63,451.68
2018,7,20,12,45,736.5,210.0,2.8,32.2,917.0,661.13,478.71
2018,7,20,13,0,678.0,244.0,2.8,32.3,892.0,690.34,499.31
2018,7,20,13,15,447.5,343.0,2.75,32.3,768.5,638.0,461.38
2018,7,20,13,30,217.0,442.0,2.7,32.3,645.0,548.33,396.61
2018,7,20,13,45,215.0,431.0,2.65,32.3,628.5,555.03,402.34
2018,7,20,14,0,213.0,420.0,2.6,32.3,612.0,560.2,406.49
2018,7,20,14,15,260.5,394.5,2.55,32.15,622.0,612.09,444.01
2018,7,20,14,30,308.0,369.0,2.5,32.0,632.0,648.9,471.05
2018,7,20,14,45,253.5,368.5,2.45,31.85,579.5,613.82,446.66
2018,7,20,15,0,199.0,368.0,2.4,31.7,527.0,552.93,404.83
2018,7,20,15,15,162.5,345.0,2.35,31.45,470.5,504.45,371.72
2018,7,20,15,30,126.0,322.0,2.3,31.2,414.0,453.18,335.95
2018,7,20,15,45,183.5,304.0,2.3,30.95,429.0,500.49,373.1
2018,7,20,16,0,241.0,286.0,2.3,30.7,444.0,572.64,426.7
2018,7,20,16,15,270.0,256.5,2.25,30.5,421.5,576.34,431.59
2018,7,20,16,30,299.0,227.0,2.2,30.3,399.0,577.69,435.37
2018,7,20,16,45,288.5,201.0,2.2,30.1,354.5,540.45,410.93
2018,7,20,17,0,278.0,175.0,2.2,29.9,310.0,501.07,384.75
2018,7,20,17,15,158.5,150.5,2.05,29.55,225.5,329.38,256.44
2018,7,20,17,30,39.0,126.0,1.9,29.2,141.0,163.17,125.85
2018,7,20,17,45,40.5,110.5,1.75,28.8,124.0,150.36,116.69
2018,7,20,18,0,42.0,95.0,1.6,28.4,107.0,137.27,106.68
2018,7,20,18,15,32.5,74.0,1.6,28.4,82.0,105.54,80.87
2018,7,20,18,30,23.0,53.0,1.6,28.4,57.0,73.08,54.08
2018,7,20,18,45,19.5,38.0,1.3,26.95,41.0,54.12,38.29
2018,7,20,19,0,16.0,23.0,1.0,25.5,25.0,33.82,20.5
2018,7,20,19,15,13.5,14.0,1.1,25.2,15.0,22.61,0.0
2018,7,20,19,30,11.0,5.0,1.2,24.9,5.0,12.09,0.0
2018,7,20,19,45,5.5,2.5,1.3,24.65,2.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.4,24.4,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.55,24.2,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.8,23.85,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.85,22.85,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.8,22.6,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.25,21.7,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.55,20.25,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.55,20.05,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,7,21,5,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,21,5,15,5.0,4.0,1.05,19.75,4.0,0.0,0.0
2018,7,21,5,30,10.0,8.0,1.2,20.1,8.0,6.29,0.0
2018,7,21,5,45,10.5,20.5,1.35,20.4,21.0,15.8,4.78
2018,7,21,6,0,11.0,33.0,1.5,20.7,34.0,25.13,15.48
2018,7,21,6,15,116.5,51.5,1.4,21.25,76.5,38.05,27.11
2018,7,21,6,30,222.0,70.0,1.3,21.8,119.0,51.59,39.1
2018,7,21,6,45,368.0,77.5,1.25,22.35,183.5,57.19,44.03
2018,7,21,7,0,514.0,85.0,1.2,22.9,248.0,65.89,51.41
2018,7,21,7,15,558.0,91.0,1.1,23.55,297.5,69.69,54.41
2018,7,21,7,30,602.0,97.0,1.0,24.2,347.0,73.47,57.3
2018,7,21,7,45,636.5,101.5,0.9,24.8,397.0,76.0,59.07
2018,7,21,8,0,671.0,106.0,0.8,25.4,447.0,78.5,60.77
2018,7,21,8,15,696.5,110.0,0.65,26.1,495.5,80.42,61.95
2018,7,21,8,30,722.0,114.0,0.5,26.8,544.0,82.26,63.04
2018,7,21,8,45,656.5,141.0,0.4,27.5,556.0,95.07,73.08
2018,7,21,9,0,591.0,168.0,0.3,28.2,568.0,106.8,82.03
2018,7,21,9,15,323.0,227.0,0.35,28.65,447.5,130.68,100.71
2018,7,21,9,30,55.0,286.0,0.4,29.1,327.0,186.55,144.05
2018,7,21,9,45,59.5,313.5,0.5,29.55,360.0,200.89,154.44
2018,7,21,10,0,64.0,341.0,0.6,30.0,393.0,216.33,157.93
2018,7,21,10,15,53.0,339.0,0.75,30.3,383.0,223.64,161.76
2018,7,21,10,30,42.0,337.0,0.9,30.6,373.0,229.09,165.56
2018,7,21,10,45,38.0,341.5,1.1,30.9,375.0,238.11,172.21
2018,7,21,11,0,34.0,346.0,1.3,31.2,377.0,246.69,178.63
2018,7,21,11,15,53.5,390.5,1.5,31.35,440.5,287.47,207.83
2018,7,21,11,30,73.0,435.0,1.7,31.5,504.0,332.02,239.65
2018,7,21,11,45,81.5,448.5,1.9,31.6,526.0,355.74,256.9
2018,7,21,12,0,90.0,462.0,2.1,31.7,548.0,381.01,275.35
2018,7,21,12,15,98.0,465.0,2.1,31.75,559.0,400.18,289.23
2018,7,21,12,30,106.0,468.0,2.1,31.8,570.0,420.19,303.69
2018,7,21,12,45,158.0,451.5,2.15,31.85,602.5,458.68,331.8
2018,7,21,13,0,210.0,435.0,2.2,31.9,635.0,499.89,361.84
2018,7,21,13,15,514.0,294.5,2.1,31.85,776.0,648.32,469.23
2018,7,21,13,30,818.0,154.0,2.0,31.8,917.0,794.75,571.78
2018,7,21,13,45,750.5,182.0,1.95,31.75,871.0,801.58,575.03
2018,7,21,14,0,683.0,210.0,1.9,31.7,825.0,811.05,580.64
2018,7,21,14,15,734.0,177.5,1.8,31.55,820.5,847.51,605.43
2018,7,21,14,30,785.0,145.0,1.7,31.4,816.0,891.15,633.1
2018,7,21,14,45,684.0,176.0,1.65,31.25,744.0,860.39,613.82
2018,7,21,15,0,583.0,207.0,1.6,31.1,672.0,815.79,585.51
2018,7,21,15,15,580.5,191.5,1.6,30.95,635.5,814.66,587.27
2018,7,21,15,30,578.0,176.0,1.6,30.8,599.0,810.1,586.12
2018,7,21,15,45,647.0,145.5,1.6,30.65,592.0,857.53,618.8
2018,7,21,16,0,716.0,115.0,1.6,30.5,585.0,894.34,644.05
2018,7,21,16,15,699.0,109.0,1.6,30.25,539.5,875.95,634.27
2018,7,21,16,30,682.0,103.0,1.6,30.0,494.0,860.49,626.99
2018,7,21,16,45,609.0,110.5,1.65,29.8,435.5,796.75,588.05
2018,7,21,17,0,536.0,118.0,1.7,29.6,377.0,730.42,546.63
2018,7,21,17,15,485.5,108.5,1.55,29.2,322.5,664.57,503.12
2018,7,21,17,30,435.0,99.0,1.4,28.8,268.0,585.45,448.94
2018,7,21,17,45,473.0,81.5,1.25,28.35,240.5,606.18,465.23
2018,7,21,18,0,511.0,64.0,1.1,27.9,213.0,610.01,467.71
2018,7,21,18,15,453.5,58.0,1.1,27.9,170.5,538.11,415.09
2018,7,21,18,30,396.0,52.0,1.1,27.9,128.0,467.36,361.13
2018,7,21,18,45,267.5,41.0,0.95,26.7,85.5,325.41,251.56
2018,7,21,19,0,139.0,30.0,0.8,25.5,43.0,201.59,145.94
2018,7,21,19,15,78.5,17.5,0.8,25.4,24.0,112.16,0.0
2018,7,21,19,30,18.0,5.0,0.8,25.3,5.0,17.28,0.0
2018,7,21,19,45,9.0,2.5,0.75,25.15,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.7,24.85,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.65,24.55,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.9,23.25,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.05,22.8,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.2,22.65,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,1.3,21.65,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.3,21.35,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.25,21.15,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.15,20.8,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,7,22,5,15,1.0,2.5,0.6,20.65,2.5,0.0,0.0
2018,7,22,5,30,2.0,5.0,0.7,20.8,5.0,3.93,0.0
2018,7,22,5,45,1.0,14.0,0.8,20.95,14.0,10.66,1.07
2018,7,22,6,0,0.0,23.0,0.9,21.1,23.0,17.53,9.06
2018,7,22,6,15,0.0,24.0,0.9,21.4,24.0,18.27,10.11
2018,7,22,6,30,0.0,25.0,0.9,21.7,25.0,19.03,10.94
2018,7,22,6,45,0.0,32.5,0.9,21.95,32.5,24.78,16.02
2018,7,22,7,0,0.0,40.0,0.9,22.2,40.0,30.54,21.03
2018,7,22,7,15,0.0,40.5,0.9,22.65,40.5,30.93,21.28
2018,7,22,7,30,0.0,41.0,0.9,23.1,41.0,31.33,21.51
2018,7,22,7,45,0.5,77.0,0.95,23.55,77.5,59.15,45.16
2018,7,22,8,0,1.0,113.0,1.0,24.0,114.0,85.17,66.79
2018,7,22,8,15,0.5,116.5,1.0,24.55,117.0,88.01,68.72
2018,7,22,8,30,0.0,120.0,1.0,25.1,120.0,90.78,70.61
2018,7,22,8,45,0.0,112.5,1.05,25.7,112.5,85.75,66.06
2018,7,22,9,0,0.0,105.0,1.1,26.3,105.0,80.52,61.42
2018,7,22,9,15,1.0,110.0,1.1,26.85,110.5,84.25,64.16
2018,7,22,9,30,2.0,115.0,1.1,27.4,116.0,87.95,66.86
2018,7,22,9,45,5.5,161.0,1.15,27.95,165.0,120.48,92.8
2018,7,22,10,0,9.0,207.0,1.2,28.5,214.0,151.89,117.34
2018,7,22,10,15,12.5,232.5,1.2,28.85,243.0,170.81,125.55
2018,7,22,10,30,16.0,258.0,1.2,29.2,272.0,190.38,139.52
2018,7,22,10,45,10.0,196.0,1.2,29.5,205.0,148.89,108.37
2018,7,22,11,0,4.0,134.0,1.2,29.8,138.0,103.54,74.21
2018,7,22,11,15,20.0,189.5,1.2,30.0,208.5,145.41,105.45
2018,7,22,11,30,36.0,245.0,1.2,30.2,279.0,193.14,140.66
2018,7,22,11,45,74.0,339.5,1.25,30.4,410.0,280.11,203.8
2018,7,22,12,0,112.0,434.0,1.3,30.6,541.0,369.32,267.13
2018,7,22,12,15,76.0,385.5,1.3,30.7,458.0,331.52,240.42
2018,7,22,12,30,40.0,337.0,1.3,30.8,375.0,283.27,206.14
2018,7,22,12,45,130.5,401.0,1.35,30.9,525.5,402.77,292.59
2018,7,22,13,0,221.0,465.0,1.4,31.0,676.0,530.76,381.7
2018,7,22,13,15,197.5,449.5,1.45,31.0,636.0,521.05,374.93
2018,7,22,13,30,174.0,434.0,1.5,31.0,596.0,507.7,366.45
2018,7,22,13,45,161.5,433.5,1.55,31.0,581.5,513.03,370.74
2018,7,22,14,0,149.0,433.0,1.6,31.0,567.0,516.86,373.82
2018,7,22,14,15,191.5,418.0,1.6,30.95,585.0,554.93,401.77
2018,7,22,14,30,234.0,403.0,1.6,30.9,603.0,594.15,430.19
2018,7,22,14,45,212.5,382.0,1.65,30.8,558.0,567.58,412.83
2018,7,22,15,0,191.0,361.0,1.7,30.7,513.0,538.22,393.8
2018,7,22,15,15,352.0,281.0,1.65,30.5,544.5,647.73,475.01
2018,7,22,15,30,513.0,201.0,1.6,30.3,576.0,760.2,555.11
2018,7,22,15,45,589.0,175.5,1.55,30.1,580.5,832.29,603.79
2018,7,22,16,0,665.0,150.0,1.5,29.9,585.0,890.59,642.33
2018,7,22,16,15,570.5,153.5,1.4,29.7,507.0,804.19,586.63
2018,7,22,16,30,476.0,157.0,1.3,29.5,429.0,702.55,520.77
2018,7,22,16,45,376.0,149.5,1.2,29.3,352.0,593.83,446.72
2018,7,22,17,0,276.0,142.0,1.1,29.1,275.0,457.18,350.31
