Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,17,15,311.5,129.0,1.05,28.7,262.5,504.65,387.64
2018,7,22,17,30,347.0,116.0,1.0,28.3,250.0,522.11,402.29
2018,7,22,17,45,288.0,110.0,0.95,27.95,210.0,430.02,335.46
2018,7,22,18,0,229.0,104.0,0.9,27.6,170.0,366.96,288.1
2018,7,22,18,15,151.5,86.0,0.9,27.6,126.0,271.26,213.36
2018,7,22,18,30,74.0,68.0,0.9,27.6,82.0,160.57,124.58
2018,7,22,18,45,51.0,49.5,0.75,26.55,58.0,118.65,89.82
2018,7,22,19,0,28.0,31.0,0.6,25.5,34.0,61.38,40.85
2018,7,22,19,15,15.5,17.0,0.6,25.25,18.5,30.92,0.0
2018,7,22,19,30,3.0,3.0,0.6,25.0,3.0,4.58,0.0
2018,7,22,19,45,1.5,1.5,0.6,24.75,1.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.65,23.3,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.65,20.95,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,23,5,15,1.5,3.5,0.7,21.35,3.5,0.0,0.0
2018,7,23,5,30,3.0,7.0,0.8,21.6,7.0,5.51,0.0
2018,7,23,5,45,2.5,20.0,0.95,21.9,20.0,15.21,3.38
2018,7,23,6,0,2.0,33.0,1.1,22.2,33.0,24.9,15.08
2018,7,23,6,15,4.5,47.0,1.15,22.45,48.0,35.27,24.56
2018,7,23,6,30,7.0,61.0,1.2,22.7,63.0,45.64,33.81
2018,7,23,6,45,3.5,50.5,1.25,22.95,51.5,38.68,27.96
2018,7,23,7,0,0.0,40.0,1.3,23.2,40.0,30.54,20.91
2018,7,23,7,15,0.0,57.0,1.35,23.5,57.0,43.65,32.15
2018,7,23,7,30,0.0,74.0,1.4,23.8,74.0,56.81,43.25
2018,7,23,7,45,2.5,101.5,1.45,24.1,103.0,76.76,59.95
2018,7,23,8,0,5.0,129.0,1.5,24.4,132.0,96.09,75.85
2018,7,23,8,15,2.5,117.5,1.5,24.75,119.0,88.73,69.3
2018,7,23,8,30,0.0,106.0,1.5,25.1,106.0,80.91,62.47
2018,7,23,8,45,1.0,106.0,1.5,25.45,106.5,81.13,62.37
2018,7,23,9,0,2.0,106.0,1.5,25.8,107.0,81.3,62.22
2018,7,23,9,15,2.0,120.5,1.45,26.25,121.5,91.79,70.55
2018,7,23,9,30,2.0,135.0,1.4,26.7,136.0,102.16,78.67
2018,7,23,9,45,4.5,159.5,1.35,27.15,163.0,119.41,92.27
2018,7,23,10,0,7.0,184.0,1.3,27.6,190.0,136.45,105.52
2018,7,23,10,15,5.5,168.5,1.35,28.0,173.0,126.75,92.88
2018,7,23,10,30,4.0,153.0,1.4,28.4,156.0,116.33,84.67
2018,7,23,10,45,5.0,161.5,1.45,28.8,165.5,123.25,89.7
2018,7,23,11,0,6.0,170.0,1.5,29.2,175.0,130.37,94.86
2018,7,23,11,15,12.0,229.5,1.6,29.4,240.5,176.06,129.01
2018,7,23,11,30,18.0,289.0,1.7,29.6,306.0,222.47,163.22
2018,7,23,11,45,20.5,311.5,1.8,29.85,331.0,242.34,177.63
2018,7,23,12,0,23.0,334.0,1.9,30.1,356.0,259.24,189.89
2018,7,23,12,15,34.0,360.0,1.95,30.2,392.5,289.87,212.25
2018,7,23,12,30,45.0,386.0,2.0,30.3,429.0,322.74,236.12
2018,7,23,12,45,90.0,388.5,2.1,30.45,474.5,362.08,265.16
2018,7,23,13,0,135.0,391.0,2.2,30.6,520.0,412.81,302.29
2018,7,23,13,15,127.0,410.0,2.25,30.55,530.0,436.56,319.26
2018,7,23,13,30,119.0,429.0,2.3,30.5,540.0,460.27,336.18
2018,7,23,13,45,90.0,415.0,2.35,30.45,498.0,423.86,310.5
2018,7,23,14,0,61.0,401.0,2.4,30.4,456.0,396.14,290.8
2018,7,23,14,15,84.0,399.0,2.45,30.3,472.0,423.24,311.61
2018,7,23,14,30,107.0,397.0,2.5,30.2,488.0,451.67,333.19
2018,7,23,14,45,91.0,375.5,2.5,30.05,451.0,424.97,314.5
2018,7,23,15,0,75.0,354.0,2.5,29.9,414.0,396.42,294.52
2018,7,23,15,15,78.5,327.0,2.6,29.7,387.0,379.79,283.94
2018,7,23,15,30,82.0,300.0,2.7,29.5,360.0,362.1,272.46
2018,7,23,15,45,41.5,214.0,2.75,29.3,244.5,236.79,179.06
2018,7,23,16,0,1.0,128.0,2.8,29.1,129.0,102.15,74.86
2018,7,23,16,15,0.5,85.0,2.8,28.85,85.5,65.98,46.86
2018,7,23,16,30,0.0,42.0,2.8,28.6,42.0,32.19,21.3
2018,7,23,16,45,0.0,35.0,2.75,28.35,35.0,26.78,15.94
2018,7,23,17,0,0.0,28.0,2.7,28.1,28.0,21.39,11.68
2018,7,23,17,15,0.0,31.0,2.55,27.75,31.0,23.67,13.61
2018,7,23,17,30,0.0,34.0,2.4,27.4,34.0,25.95,15.56
2018,7,23,17,45,0.0,30.5,2.25,27.0,30.5,23.25,13.43
2018,7,23,18,0,0.0,27.0,2.1,26.6,27.0,20.56,11.26
2018,7,23,18,15,0.0,21.5,2.1,26.6,21.5,16.35,7.77
2018,7,23,18,30,0.0,16.0,2.1,26.6,16.0,12.15,4.24
2018,7,23,18,45,0.0,12.5,1.9,25.75,12.5,9.48,1.95
2018,7,23,19,0,0.0,9.0,1.7,24.9,9.0,6.82,0.0
2018,7,23,19,15,0.0,5.0,1.75,24.65,5.0,3.78,0.0
2018,7,23,19,30,0.0,1.0,1.8,24.4,1.0,0.79,0.0
2018,7,23,19,45,0.0,0.5,1.9,24.2,0.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.95,23.8,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.8,23.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.6,22.75,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.45,22.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.55,21.8,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,24,5,15,1.5,3.0,1.15,20.4,3.0,0.0,0.0
2018,7,24,5,30,3.0,6.0,1.3,20.5,6.0,4.72,0.0
2018,7,24,5,45,1.5,16.0,1.45,20.65,16.0,12.2,1.13
2018,7,24,6,0,0.0,26.0,1.6,20.8,26.0,19.85,10.92
2018,7,24,6,15,0.5,43.0,1.65,20.9,43.0,32.5,22.33
2018,7,24,6,30,1.0,60.0,1.7,21.0,60.0,44.87,33.38
2018,7,24,6,45,0.5,48.5,1.75,21.15,48.5,37.1,26.8
2018,7,24,7,0,0.0,37.0,1.8,21.3,37.0,28.23,19.08
2018,7,24,7,15,1.0,48.0,1.85,21.55,48.5,36.72,26.41
2018,7,24,7,30,2.0,59.0,1.9,21.8,60.0,45.23,33.65
2018,7,24,7,45,11.5,104.5,1.95,22.05,110.5,78.98,62.39
2018,7,24,8,0,21.0,150.0,2.0,22.3,161.0,110.18,88.43
2018,7,24,8,15,10.5,135.5,2.0,22.7,141.0,101.17,80.37
2018,7,24,8,30,0.0,121.0,2.0,23.1,121.0,91.45,71.85
2018,7,24,8,45,5.0,158.5,2.0,23.5,162.0,117.53,93.18
2018,7,24,9,0,10.0,196.0,2.0,23.9,203.0,142.77,113.46
2018,7,24,9,15,37.0,246.5,2.0,24.3,274.0,164.75,130.79
2018,7,24,9,30,64.0,297.0,2.0,24.7,345.0,192.34,152.42
2018,7,24,9,45,80.0,332.5,1.95,25.1,395.5,210.72,166.39
2018,7,24,10,0,96.0,368.0,1.9,25.5,446.0,229.49,180.54
2018,7,24,10,15,76.0,363.5,1.85,25.85,426.5,237.75,175.66
2018,7,24,10,30,56.0,359.0,1.8,26.2,407.0,242.77,179.06
2018,7,24,10,45,41.0,310.5,1.8,26.5,346.5,220.3,162.55
2018,7,24,11,0,26.0,262.0,1.8,26.8,286.0,192.05,141.83
2018,7,24,11,15,17.5,220.0,1.75,27.0,236.0,165.43,122.0
2018,7,24,11,30,9.0,178.0,1.7,27.2,186.0,139.02,102.12
2018,7,24,11,45,14.0,239.5,1.65,27.45,252.5,187.53,138.72
2018,7,24,12,0,19.0,301.0,1.6,27.7,319.0,236.97,175.27
2018,7,24,12,15,16.5,279.5,1.55,27.8,295.0,222.38,164.29
2018,7,24,12,30,14.0,258.0,1.5,27.9,271.0,206.91,152.81
2018,7,24,12,45,12.0,235.0,1.45,28.05,246.5,189.79,140.05
2018,7,24,13,0,10.0,212.0,1.4,28.2,222.0,171.97,126.7
2018,7,24,13,15,35.5,301.5,1.4,28.25,335.0,270.28,200.32
2018,7,24,13,30,61.0,391.0,1.4,28.3,448.0,370.76,273.14
2018,7,24,13,45,89.5,397.5,1.4,28.35,479.0,408.16,300.24
2018,7,24,14,0,118.0,404.0,1.4,28.4,510.0,464.15,340.46
2018,7,24,14,15,172.5,406.5,1.45,28.35,556.0,527.35,386.32
2018,7,24,14,30,227.0,409.0,1.5,28.3,602.0,593.62,433.77
2018,7,24,14,45,201.0,392.5,1.5,28.25,558.5,567.33,415.7
2018,7,24,15,0,175.0,376.0,1.5,28.2,515.0,538.35,396.28
2018,7,24,15,15,118.0,338.0,1.5,28.1,429.5,453.67,336.77
2018,7,24,15,30,61.0,300.0,1.5,28.0,344.0,341.2,255.65
2018,7,24,15,45,46.0,270.5,1.5,27.9,302.5,300.78,226.79
2018,7,24,16,0,31.0,241.0,1.5,27.8,261.0,259.06,196.06
2018,7,24,16,15,20.0,196.0,1.5,27.6,208.5,185.02,140.38
2018,7,24,16,30,9.0,151.0,1.5,27.4,156.0,132.88,104.42
2018,7,24,16,45,6.0,135.0,1.45,27.25,138.0,116.37,87.67
2018,7,24,17,0,3.0,119.0,1.4,27.1,120.0,99.74,74.75
2018,7,24,17,15,1.5,76.5,1.3,26.8,77.0,60.25,43.38
2018,7,24,17,30,0.0,34.0,1.2,26.5,34.0,25.95,15.64
2018,7,24,17,45,9.0,40.5,1.1,26.2,43.0,40.97,28.5
2018,7,24,18,0,18.0,47.0,1.0,25.9,52.0,56.08,41.31
2018,7,24,18,15,60.5,49.0,1.0,25.9,61.0,112.54,88.63
2018,7,24,18,30,103.0,51.0,1.0,25.9,70.0,175.2,138.58
2018,7,24,18,45,79.0,38.0,0.85,25.0,50.0,137.68,106.05
2018,7,24,19,0,55.0,25.0,0.7,24.1,30.0,101.34,69.91
2018,7,24,19,15,27.5,13.0,0.75,23.9,15.5,31.62,0.0
2018,7,24,19,30,0.0,1.0,0.8,23.7,1.0,0.79,0.0
2018,7,24,19,45,0.0,0.5,0.85,23.5,0.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.05,22.6,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.15,22.45,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.15,22.3,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.55,21.65,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.45,21.6,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.35,21.6,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.25,21.6,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.2,21.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.15,21.55,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.1,21.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.1,21.5,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.1,21.5,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.15,21.5,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.15,21.5,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.1,21.5,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.1,21.5,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.1,21.5,0.0,0.0,0.0
2018,7,25,5,15,2.5,2.0,0.15,21.6,2.0,0.0,0.0
2018,7,25,5,30,5.0,4.0,0.2,21.7,4.0,3.15,0.0
2018,7,25,5,45,11.0,19.5,0.25,21.85,20.5,14.96,1.93
2018,7,25,6,0,17.0,35.0,0.3,22.0,37.0,26.29,16.17
2018,7,25,6,15,27.0,54.0,0.3,22.25,59.0,39.74,28.39
2018,7,25,6,30,37.0,73.0,0.3,22.5,81.0,53.03,40.19
2018,7,25,6,45,28.0,86.0,0.35,22.8,93.0,62.37,48.36
2018,7,25,7,0,19.0,99.0,0.4,23.1,105.0,72.78,57.23
2018,7,25,7,15,61.0,125.0,0.4,23.45,149.0,88.99,70.78
2018,7,25,7,30,103.0,151.0,0.4,23.8,193.0,103.52,82.62
2018,7,25,7,45,200.0,172.0,0.4,24.15,267.5,117.94,94.15
2018,7,25,8,0,297.0,193.0,0.4,24.5,342.0,127.19,101.23
2018,7,25,8,15,211.5,223.5,0.4,24.75,335.0,147.29,117.12
2018,7,25,8,30,126.0,254.0,0.4,25.0,328.0,161.16,127.71
2018,7,25,8,45,116.0,274.5,0.45,25.2,347.0,171.3,135.32
2018,7,25,9,0,106.0,295.0,0.5,25.4,366.0,190.76,150.3
2018,7,25,9,15,117.5,319.0,0.55,25.55,402.5,192.33,151.03
2018,7,25,9,30,129.0,343.0,0.6,25.7,439.0,203.18,159.18
2018,7,25,9,45,122.0,337.0,0.7,25.85,431.5,199.94,156.3
2018,7,25,10,0,115.0,331.0,0.8,26.0,424.0,197.46,154.11
2018,7,25,10,15,90.5,337.0,0.9,26.15,412.0,225.53,165.1
2018,7,25,10,30,66.0,343.0,1.0,26.3,400.0,235.54,172.46
2018,7,25,10,45,116.5,363.0,1.1,26.45,467.0,254.9,184.62
2018,7,25,11,0,167.0,383.0,1.2,26.6,534.0,293.85,212.04
2018,7,25,11,15,196.5,411.0,1.25,26.75,592.5,337.16,243.66
2018,7,25,11,30,226.0,439.0,1.3,26.9,651.0,385.09,278.69
2018,7,25,11,45,147.0,366.0,1.35,27.05,504.5,325.78,238.42
2018,7,25,12,0,68.0,293.0,1.4,27.2,358.0,252.68,186.54
2018,7,25,12,15,34.0,190.5,1.35,27.3,223.0,165.11,121.79
2018,7,25,12,30,0.0,88.0,1.3,27.4,88.0,68.35,47.78
2018,7,25,12,45,0.0,89.5,1.3,27.5,89.5,69.57,48.82
2018,7,25,13,0,0.0,91.0,1.3,27.6,91.0,70.78,49.76
2018,7,25,13,15,0.5,98.5,1.3,27.6,99.0,77.03,54.64
2018,7,25,13,30,1.0,106.0,1.3,27.6,107.0,83.35,59.57
2018,7,25,13,45,1.0,113.5,1.35,27.6,114.5,89.33,64.24
2018,7,25,14,0,1.0,121.0,1.4,27.6,122.0,95.34,68.95
2018,7,25,14,15,58.5,193.5,1.45,27.6,243.5,228.62,172.49
2018,7,25,14,30,116.0,266.0,1.5,27.6,365.0,354.67,266.93
2018,7,25,14,45,314.5,266.0,1.55,27.6,519.0,591.81,440.15
2018,7,25,15,0,513.0,266.0,1.6,27.6,673.0,798.63,582.92
2018,7,25,15,15,514.0,250.0,1.6,27.5,640.5,799.89,583.62
2018,7,25,15,30,515.0,234.0,1.6,27.4,608.0,798.22,584.56
2018,7,25,15,45,414.0,252.5,1.65,27.3,541.5,727.26,536.94
2018,7,25,16,0,313.0,271.0,1.7,27.2,475.0,629.91,470.73
2018,7,25,16,15,213.5,238.0,1.6,27.05,372.5,472.64,359.72
2018,7,25,16,30,114.0,205.0,1.5,26.9,270.0,337.92,265.56
2018,7,25,16,45,91.5,170.5,1.45,26.75,219.5,278.7,216.42
2018,7,25,17,0,69.0,136.0,1.4,26.6,169.0,197.78,154.64
2018,7,25,17,15,51.5,113.5,1.3,26.35,136.5,157.41,123.16
2018,7,25,17,30,34.0,91.0,1.2,26.1,104.0,116.92,90.77
2018,7,25,17,45,17.0,55.5,1.05,25.85,62.0,63.3,47.06
2018,7,25,18,0,0.0,20.0,0.9,25.6,20.0,15.21,6.92
2018,7,25,18,15,0.0,18.5,0.9,25.6,18.5,14.06,5.95
2018,7,25,18,30,0.0,17.0,0.9,25.6,17.0,12.91,4.91
2018,7,25,18,45,19.0,14.0,0.7,24.8,15.5,31.59,20.53
2018,7,25,19,0,38.0,11.0,0.5,24.0,14.0,54.56,35.26
2018,7,25,19,15,19.0,6.0,0.5,23.9,7.5,19.5,0.0
2018,7,25,19,30,0.0,1.0,0.5,23.8,1.0,0.79,0.0
2018,7,25,19,45,0.0,0.5,0.45,23.65,0.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.45,22.65,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.55,21.8,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.65,19.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,7,26,5,15,24.0,4.5,0.85,19.95,5.0,0.0,0.0
2018,7,26,5,30,48.0,9.0,1.0,20.3,10.0,7.08,0.0
2018,7,26,5,45,148.5,23.5,1.2,20.7,38.0,17.83,2.36
2018,7,26,6,0,249.0,38.0,1.4,21.1,66.0,28.83,18.22
2018,7,26,6,15,333.5,49.0,1.3,21.55,107.0,37.3,26.31
2018,7,26,6,30,418.0,60.0,1.2,22.0,148.0,48.02,35.92
2018,7,26,6,45,479.5,68.5,1.15,22.5,196.0,54.28,41.46
2018,7,26,7,0,541.0,77.0,1.1,23.0,244.0,60.48,46.76
2018,7,26,7,15,584.5,83.0,1.1,23.9,294.0,64.53,49.97
2018,7,26,7,30,628.0,89.0,1.1,24.8,344.0,68.55,53.03
2018,7,26,7,45,660.5,93.5,1.15,25.7,394.0,71.29,54.94
2018,7,26,8,0,693.0,98.0,1.2,26.6,444.0,73.98,56.77
2018,7,26,8,15,717.0,102.0,1.2,27.2,493.0,76.1,58.17
2018,7,26,8,30,741.0,106.0,1.2,27.8,542.0,84.64,64.85
2018,7,26,8,45,759.0,110.0,1.25,28.4,588.0,86.52,66.0
2018,7,26,9,0,777.0,114.0,1.3,29.0,634.0,88.28,67.06
2018,7,26,9,15,792.0,116.0,1.3,29.4,676.0,88.6,67.02
2018,7,26,9,30,807.0,118.0,1.3,29.8,718.0,88.86,66.95
2018,7,26,9,45,818.5,120.5,1.35,30.15,755.5,89.2,66.99
2018,7,26,10,0,830.0,123.0,1.4,30.5,793.0,102.89,77.7
2018,7,26,10,15,839.5,123.5,1.4,30.8,824.5,155.23,86.53
2018,7,26,10,30,849.0,124.0,1.4,31.1,856.0,208.79,118.47
2018,7,26,10,45,856.5,124.5,1.4,31.35,881.0,262.96,158.78
2018,7,26,11,0,864.0,125.0,1.4,31.6,906.0,317.75,202.92
2018,7,26,11,15,822.0,153.5,1.4,31.8,908.5,370.19,247.52
2018,7,26,11,30,780.0,182.0,1.4,32.0,911.0,423.58,291.6
2018,7,26,11,45,786.5,182.5,1.4,32.2,924.5,476.14,333.02
2018,7,26,12,0,793.0,183.0,1.4,32.4,938.0,528.76,373.33
2018,7,26,12,15,841.0,152.0,1.4,32.5,955.0,577.09,410.07
2018,7,26,12,30,889.0,121.0,1.4,32.6,972.0,632.48,450.77
2018,7,26,12,45,891.0,118.5,1.45,32.75,968.0,679.39,484.73
2018,7,26,13,0,893.0,116.0,1.5,32.9,964.0,724.54,516.76
2018,7,26,13,15,891.0,115.5,1.5,32.95,952.0,766.3,545.62
2018,7,26,13,30,889.0,115.0,1.5,33.0,940.0,805.57,571.1
2018,7,26,13,45,885.5,114.0,1.5,33.0,921.0,840.49,593.39
2018,7,26,14,0,882.0,113.0,1.5,33.0,902.0,872.42,613.74
2018,7,26,14,15,876.5,111.5,1.5,32.95,875.5,898.98,630.87
2018,7,26,14,30,871.0,110.0,1.5,32.9,849.0,922.18,646.0
2018,7,26,14,45,797.5,132.0,1.55,32.85,788.0,914.95,642.97
2018,7,26,15,0,724.0,154.0,1.6,32.8,727.0,889.27,628.75
2018,7,26,15,15,754.5,136.0,1.55,32.7,707.0,919.3,648.81
2018,7,26,15,30,785.0,118.0,1.5,32.6,687.0,945.9,666.14
2018,7,26,15,45,771.5,114.5,1.5,32.45,645.0,941.14,664.88
2018,7,26,16,0,758.0,111.0,1.5,32.3,603.0,932.84,661.9
2018,7,26,16,15,761.5,101.5,1.45,32.15,563.5,931.36,662.72
2018,7,26,16,30,765.0,92.0,1.4,32.0,524.0,926.28,661.32
2018,7,26,16,45,740.5,88.5,1.35,31.9,474.5,896.75,644.37
2018,7,26,17,0,716.0,85.0,1.3,31.8,425.0,864.34,625.65
2018,7,26,17,15,684.0,80.0,1.2,31.25,374.0,826.11,603.28
2018,7,26,17,30,652.0,75.0,1.1,30.7,323.0,780.28,575.27
2018,7,26,17,45,607.5,69.5,1.0,30.2,273.0,720.18,536.52
2018,7,26,18,0,563.0,64.0,0.9,29.7,223.0,659.53,495.76
2018,7,26,18,15,498.5,56.5,0.9,29.7,175.5,577.72,437.86
2018,7,26,18,30,434.0,49.0,0.9,29.7,128.0,497.53,377.87
2018,7,26,18,45,338.0,38.5,0.85,28.45,88.5,389.29,294.64
2018,7,26,19,0,242.0,28.0,0.8,27.2,49.0,286.18,195.12
2018,7,26,19,15,135.5,16.0,0.8,26.95,26.5,117.94,0.0
2018,7,26,19,30,29.0,4.0,0.8,26.7,4.0,0.0,0.0
2018,7,26,19,45,14.5,2.0,0.8,26.45,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.8,25.55,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.8,24.55,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.75,23.7,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,0.65,22.9,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,0.5,21.25,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,0.5,21.05,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,7,27,5,15,25.0,4.5,0.6,21.3,5.0,0.0,0.0
2018,7,27,5,30,50.0,9.0,0.7,21.7,10.0,7.08,0.0
2018,7,27,5,45,153.5,22.5,0.75,22.1,37.0,17.11,0.8
2018,7,27,6,0,257.0,36.0,0.8,22.5,64.0,27.43,16.88
2018,7,27,6,15,290.5,48.5,0.7,23.15,96.0,36.65,25.56
2018,7,27,6,30,324.0,61.0,0.6,23.8,128.0,45.65,33.62
2018,7,27,6,45,434.0,67.5,0.55,24.4,184.5,53.05,40.08
2018,7,27,7,0,544.0,74.0,0.5,25.0,241.0,58.32,44.51
2018,7,27,7,15,594.0,79.0,0.6,25.95,292.5,61.84,47.24
2018,7,27,7,30,644.0,84.0,0.7,26.9,344.0,65.39,49.89
2018,7,27,7,45,677.0,88.0,0.8,27.9,394.5,67.96,51.65
2018,7,27,8,0,710.0,92.0,0.9,28.9,445.0,70.51,53.33
2018,7,27,8,15,734.0,95.5,1.05,29.35,494.0,78.44,59.56
2018,7,27,8,30,758.0,99.0,1.2,29.8,543.0,80.45,60.88
2018,7,27,8,45,776.5,102.0,1.35,30.3,589.5,81.9,61.74
2018,7,27,9,0,795.0,105.0,1.5,30.8,636.0,83.27,62.53
2018,7,27,9,15,804.5,109.5,1.6,31.1,677.0,85.15,63.8
2018,7,27,9,30,814.0,114.0,1.7,31.4,718.0,86.84,64.91
2018,7,27,9,45,819.5,119.0,1.8,31.65,753.5,88.47,66.01
2018,7,27,10,0,825.0,124.0,1.9,31.9,789.0,102.0,76.6
2018,7,27,10,15,833.5,125.0,1.95,32.15,820.0,154.29,85.96
2018,7,27,10,30,842.0,126.0,2.0,32.4,851.0,207.7,117.63
2018,7,27,10,45,848.5,127.5,2.05,32.6,876.0,261.88,157.94
2018,7,27,11,0,855.0,129.0,2.1,32.8,901.0,316.62,202.17
2018,7,27,11,15,859.5,129.0,2.15,32.95,918.5,370.2,246.73
2018,7,27,11,30,864.0,129.0,2.2,33.1,936.0,423.7,290.96
2018,7,27,11,45,839.0,140.0,2.25,33.25,930.5,470.49,329.91
2018,7,27,12,0,814.0,151.0,2.3,33.4,925.0,513.96,365.19
2018,7,27,12,15,811.0,153.5,2.3,33.5,927.0,566.01,404.9
2018,7,27,12,30,808.0,156.0,2.3,33.6,929.0,613.68,440.46
2018,7,27,12,45,811.5,158.5,2.35,33.65,931.5,664.02,477.16
2018,7,27,13,0,815.0,161.0,2.4,33.7,934.0,713.16,512.21
2018,7,27,13,15,831.0,149.5,2.4,33.75,928.5,747.85,537.42
2018,7,27,13,30,847.0,138.0,2.4,33.8,923.0,791.24,567.34
2018,7,27,13,45,842.5,137.0,2.4,33.8,903.5,824.54,589.15
2018,7,27,14,0,838.0,136.0,2.4,33.8,884.0,854.9,609.08
2018,7,27,14,15,830.5,134.5,2.4,33.75,857.0,879.08,625.18
2018,7,27,14,30,823.0,133.0,2.4,33.7,830.0,899.9,639.26
2018,7,27,14,45,814.0,130.5,2.35,33.65,797.0,928.94,658.24
2018,7,27,15,0,805.0,128.0,2.3,33.6,764.0,940.74,666.27
2018,7,27,15,15,746.5,143.0,2.25,33.4,710.0,918.76,653.58
2018,7,27,15,30,688.0,158.0,2.2,33.2,656.0,900.91,643.88
2018,7,27,15,45,718.0,137.5,2.2,33.05,628.5,920.47,658.54
2018,7,27,16,0,748.0,117.0,2.2,32.9,601.0,929.59,666.36
2018,7,27,16,15,724.5,114.5,2.1,32.7,554.0,915.69,658.85
2018,7,27,16,30,701.0,112.0,2.0,32.5,507.0,892.27,645.46
2018,7,27,16,45,595.0,126.0,1.9,32.3,439.0,802.11,588.12
2018,7,27,17,0,489.0,140.0,1.8,32.1,371.0,698.43,520.46
2018,7,27,17,15,436.5,129.5,1.6,31.6,317.5,631.14,476.02
2018,7,27,17,30,384.0,119.0,1.4,31.1,264.0,563.4,429.37
2018,7,27,17,45,438.0,96.5,1.2,30.55,238.0,582.25,444.21
2018,7,27,18,0,492.0,74.0,1.0,30.0,212.0,605.68,460.07
2018,7,27,18,15,417.0,65.0,1.0,30.0,165.0,513.59,392.88
2018,7,27,18,30,342.0,56.0,1.0,30.0,118.0,419.83,322.02
2018,7,27,18,45,257.0,43.0,0.9,28.65,81.0,323.2,245.97
2018,7,27,19,0,172.0,30.0,0.8,27.3,44.0,230.35,153.67
2018,7,27,19,15,94.5,17.0,0.8,27.1,24.0,86.82,0.0
2018,7,27,19,30,17.0,4.0,0.8,26.9,4.0,0.0,0.0
2018,7,27,19,45,8.5,2.0,0.8,26.7,2.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,0.8,26.3,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,0.75,25.85,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.55,24.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.85,23.1,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,22.75,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.2,22.45,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.45,22.2,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.7,21.95,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.85,21.65,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.95,21.4,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.0,21.25,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.0,21.15,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,7,28,5,15,16.0,4.0,2.15,21.4,4.0,0.0,0.0
2018,7,28,5,30,32.0,8.0,2.3,21.7,8.0,6.29,0.0
2018,7,28,5,45,77.0,22.5,2.4,22.0,29.0,16.89,0.0
2018,7,28,6,0,122.0,37.0,2.5,22.3,50.0,27.59,16.89
2018,7,28,6,15,225.5,52.0,2.6,22.85,92.5,38.66,27.23
2018,7,28,6,30,329.0,67.0,2.7,23.4,135.0,49.81,37.18
2018,7,28,6,45,264.0,85.5,2.75,24.0,150.0,62.35,48.09
2018,7,28,7,0,199.0,104.0,2.8,24.6,165.0,73.59,57.64
2018,7,28,7,15,175.0,128.5,2.8,25.2,189.5,90.67,71.89
2018,7,28,7,30,151.0,153.0,2.8,25.8,214.0,105.32,83.81
2018,7,28,7,45,371.0,139.5,2.8,26.35,316.5,94.57,74.34
2018,7,28,8,0,591.0,126.0,2.8,26.9,419.0,90.43,70.46
2018,7,28,8,15,639.0,126.0,2.65,27.4,473.5,89.63,69.4
2018,7,28,8,30,687.0,126.0,2.5,27.9,528.0,89.08,68.56
2018,7,28,8,45,707.5,130.5,2.35,28.35,574.0,90.68,69.51
2018,7,28,9,0,728.0,135.0,2.2,28.8,620.0,92.15,70.36
2018,7,28,9,15,744.5,138.0,2.0,29.2,662.5,100.65,76.91
2018,7,28,9,30,761.0,141.0,1.8,29.6,705.0,100.97,76.82
2018,7,28,9,45,774.0,143.0,1.6,30.05,742.0,100.51,76.12
2018,7,28,10,0,787.0,145.0,1.4,30.5,779.0,100.39,75.7
2018,7,28,10,15,796.0,147.0,1.2,30.75,810.0,152.45,86.37
2018,7,28,10,30,805.0,149.0,1.0,31.0,841.0,205.91,118.0
2018,7,28,10,45,811.5,150.5,0.8,31.3,865.5,259.76,157.37
2018,7,28,11,0,818.0,152.0,0.6,31.6,890.0,314.34,200.1
2018,7,28,11,15,687.0,225.0,0.6,31.8,853.0,364.09,243.88
2018,7,28,11,30,556.0,298.0,0.6,32.0,816.0,410.82,282.95
2018,7,28,11,45,418.5,362.5,0.6,32.2,755.0,430.9,301.18
2018,7,28,12,0,281.0,427.0,0.6,32.4,694.0,442.87,311.69
2018,7,28,12,15,257.0,436.5,0.7,32.5,681.5,462.99,327.12
2018,7,28,12,30,233.0,446.0,0.8,32.6,669.0,480.98,340.55
2018,7,28,12,45,227.5,454.5,0.9,32.7,671.0,505.62,358.29
2018,7,28,13,0,222.0,463.0,1.0,32.8,673.0,529.43,375.2
2018,7,28,13,15,353.0,400.0,1.05,32.8,729.0,604.12,428.25
2018,7,28,13,30,484.0,337.0,1.1,32.8,785.0,690.77,488.13
2018,7,28,13,45,648.0,245.5,1.15,32.8,831.5,779.45,549.42
2018,7,28,14,0,812.0,154.0,1.2,32.8,878.0,861.76,604.66
2018,7,28,14,15,641.0,226.0,1.2,32.75,787.0,818.18,575.62
2018,7,28,14,30,470.0,298.0,1.2,32.7,696.0,749.56,529.83
2018,7,28,14,45,470.5,275.0,1.15,32.6,660.0,748.41,531.07
2018,7,28,15,0,471.0,252.0,1.1,32.5,624.0,743.95,529.56
2018,7,28,15,15,578.0,208.0,1.1,32.35,641.5,829.08,588.13
2018,7,28,15,30,685.0,164.0,1.1,32.2,659.0,904.62,637.06
2018,7,28,15,45,653.5,163.0,1.05,32.05,611.5,884.4,624.69
2018,7,28,16,0,622.0,162.0,1.0,31.9,564.0,860.56,611.23
2018,7,28,16,15,617.0,150.0,0.95,31.75,523.0,848.32,605.16
2018,7,28,16,30,612.0,138.0,0.9,31.6,482.0,832.9,596.99
2018,7,28,16,45,614.5,125.5,0.8,31.4,443.0,821.45,590.77
2018,7,28,17,0,617.0,113.0,0.7,31.2,404.0,806.89,582.45
2018,7,28,17,15,569.5,107.0,0.6,30.85,350.5,747.23,544.93
2018,7,28,17,30,522.0,101.0,0.5,30.5,297.0,686.07,505.92
2018,7,28,17,45,498.0,89.5,0.4,30.15,253.5,640.32,476.08
2018,7,28,18,0,474.0,78.0,0.3,29.8,210.0,593.29,443.82
2018,7,28,18,15,408.5,68.0,0.3,29.8,164.5,503.11,379.91
2018,7,28,18,30,343.0,58.0,0.3,29.8,119.0,424.36,321.14
2018,7,28,18,45,255.0,44.0,0.2,28.8,81.0,323.88,242.77
2018,7,28,19,0,167.0,30.0,0.1,27.8,43.0,225.29,144.72
2018,7,28,19,15,91.5,16.5,0.15,27.5,23.0,84.06,0.0
2018,7,28,19,30,16.0,3.0,0.2,27.2,3.0,0.0,0.0
2018,7,28,19,45,8.0,1.5,0.25,26.85,1.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,0.4,26.15,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.55,25.45,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.65,24.15,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.75,22.75,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.95,22.15,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.85,21.4,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.05,21.1,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.15,20.75,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.2,20.45,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.15,20.15,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,7,29,5,15,9.0,3.5,2.2,19.8,3.5,0.0,0.0
2018,7,29,5,30,18.0,7.0,2.3,20.0,7.0,5.51,0.0
2018,7,29,5,45,81.0,22.5,2.35,20.2,30.0,16.87,0.0
2018,7,29,6,0,144.0,38.0,2.4,20.4,53.0,28.31,17.54
2018,7,29,6,15,131.5,56.0,2.45,21.0,75.5,40.87,29.31
2018,7,29,6,30,119.0,74.0,2.5,21.6,98.0,53.61,40.72
2018,7,29,6,45,207.0,89.5,2.55,22.2,146.0,64.21,50.05
2018,7,29,7,0,295.0,105.0,2.6,22.8,194.0,75.43,59.64
2018,7,29,7,15,354.5,116.0,2.6,23.5,243.5,81.47,64.55
2018,7,29,7,30,414.0,127.0,2.6,24.2,293.0,88.62,70.24
2018,7,29,7,45,414.0,148.0,2.6,24.95,333.0,100.62,79.88
2018,7,29,8,0,414.0,169.0,2.6,25.7,373.0,111.96,88.77
2018,7,29,8,15,366.5,199.0,2.5,26.3,394.0,131.69,104.49
2018,7,29,8,30,319.0,229.0,2.4,26.9,415.0,146.02,115.54
2018,7,29,8,45,212.5,258.0,2.35,27.5,386.0,165.85,130.89
2018,7,29,9,0,106.0,287.0,2.3,28.1,357.0,186.67,146.79
2018,7,29,9,15,93.0,301.5,2.2,28.55,366.0,194.52,152.26
2018,7,29,9,30,80.0,316.0,2.1,29.0,375.0,202.03,157.48
2018,7,29,9,45,176.0,341.5,2.05,29.4,480.5,203.79,158.22
2018,7,29,10,0,272.0,367.0,2.0,29.8,586.0,200.72,155.23
2018,7,29,10,15,190.5,365.0,1.95,30.05,521.5,232.99,165.99
2018,7,29,10,30,109.0,363.0,1.9,30.3,457.0,238.62,171.06
2018,7,29,10,45,92.0,353.5,1.9,30.55,434.5,243.8,175.26
2018,7,29,11,0,75.0,344.0,1.9,30.8,412.0,255.8,184.83
2018,7,29,11,15,121.5,403.5,1.85,30.95,515.5,307.26,221.16
2018,7,29,11,30,168.0,463.0,1.8,31.1,619.0,375.76,269.6
2018,7,29,11,45,202.5,463.5,1.75,31.3,654.0,411.15,294.71
2018,7,29,12,0,237.0,464.0,1.7,31.5,689.0,450.21,322.57
2018,7,29,12,15,261.0,460.0,1.6,31.5,708.5,480.98,344.71
2018,7,29,12,30,285.0,456.0,1.5,31.5,728.0,519.24,371.75
2018,7,29,12,45,289.0,451.5,1.45,31.55,726.0,545.81,390.46
2018,7,29,13,0,293.0,447.0,1.4,31.6,724.0,571.8,408.57
2018,7,29,13,15,252.5,448.5,1.4,31.6,685.0,568.83,406.69
2018,7,29,13,30,212.0,450.0,1.4,31.6,646.0,550.86,394.75
2018,7,29,13,45,232.5,431.5,1.4,31.6,642.0,569.82,409.0
2018,7,29,14,0,253.0,413.0,1.4,31.6,638.0,603.97,432.99
2018,7,29,14,15,321.0,370.5,1.55,31.5,647.5,643.91,463.37
2018,7,29,14,30,389.0,328.0,1.7,31.4,657.0,702.92,506.14
2018,7,29,14,45,462.0,296.5,1.8,31.3,671.5,761.25,548.01
2018,7,29,15,0,535.0,265.0,1.9,31.2,686.0,819.11,589.46
2018,7,29,15,15,512.5,261.5,1.95,31.0,648.5,810.5,585.25
2018,7,29,15,30,490.0,258.0,2.0,30.8,611.0,798.72,579.57
2018,7,29,15,45,463.5,250.5,2.1,30.6,567.5,775.74,566.86
2018,7,29,16,0,437.0,243.0,2.2,30.4,524.0,749.89,552.11
2018,7,29,16,15,407.5,233.5,2.15,30.05,480.0,716.25,531.21
2018,7,29,16,30,378.0,224.0,2.1,29.7,436.0,656.97,492.86
2018,7,29,16,45,359.0,208.0,2.1,29.35,394.0,623.32,472.0
2018,7,29,17,0,340.0,192.0,2.1,29.0,352.0,588.22,449.47
2018,7,29,17,15,220.5,152.5,2.05,28.5,251.5,419.71,326.69
2018,7,29,17,30,101.0,113.0,2.0,28.0,151.0,229.43,180.78
2018,7,29,17,45,61.0,71.0,1.9,27.55,93.0,138.58,108.96
2018,7,29,18,0,21.0,29.0,1.8,27.1,35.0,42.6,30.2
2018,7,29,18,15,27.5,28.0,1.8,27.1,34.0,55.57,40.92
2018,7,29,18,30,34.0,27.0,1.8,27.1,33.0,61.18,45.16
2018,7,29,18,45,28.0,21.5,1.65,26.15,25.5,50.44,35.37
2018,7,29,19,0,22.0,16.0,1.5,25.2,18.0,40.09,21.53
2018,7,29,19,15,11.5,8.5,1.55,25.05,9.5,15.62,0.0
2018,7,29,19,30,1.0,1.0,1.6,24.9,1.0,0.0,0.0
2018,7,29,19,45,0.5,0.5,1.65,24.75,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.7,24.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.6,24.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.55,24.35,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.4,24.25,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.3,24.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.05,23.95,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.85,23.75,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.95,23.45,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.05,23.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.15,23.2,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.25,23.05,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.35,22.95,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.45,22.8,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.55,22.65,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.6,22.55,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.6,22.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,7,30,5,15,1.0,2.0,1.65,22.45,2.0,0.0,0.0
2018,7,30,5,30,2.0,4.0,1.7,22.5,4.0,3.15,0.0
2018,7,30,5,45,6.0,16.5,1.8,22.55,17.0,12.71,0.0
2018,7,30,6,0,10.0,29.0,1.9,22.6,30.0,22.06,12.19
2018,7,30,6,15,20.5,45.5,1.95,22.7,49.0,34.03,23.27
2018,7,30,6,30,31.0,62.0,2.0,22.8,68.0,45.88,33.89
2018,7,30,6,45,21.0,67.5,2.05,22.9,72.0,50.43,38.05
2018,7,30,7,0,11.0,73.0,2.1,23.0,76.0,55.27,42.28
2018,7,30,7,15,9.0,85.0,2.15,23.2,88.0,64.17,49.83
2018,7,30,7,30,7.0,97.0,2.2,23.4,100.0,73.01,57.2
2018,7,30,7,45,14.5,114.0,2.25,23.6,121.0,85.34,67.41
2018,7,30,8,0,22.0,131.0,2.3,23.8,142.0,94.62,74.92
2018,7,30,8,15,33.5,167.5,2.3,24.05,186.0,117.63,93.77
2018,7,30,8,30,45.0,204.0,2.3,24.3,230.0,139.57,111.47
2018,7,30,8,45,61.5,234.5,2.3,24.55,273.5,157.51,125.66
2018,7,30,9,0,78.0,265.0,2.3,24.8,317.0,174.85,139.21
2018,7,30,9,15,47.5,256.0,2.3,25.15,288.5,170.04,134.72
2018,7,30,9,30,17.0,247.0,2.3,25.5,260.0,176.23,139.2
2018,7,30,9,45,34.5,285.0,2.3,25.9,312.5,185.57,146.13
2018,7,30,10,0,52.0,323.0,2.3,26.3,365.0,205.48,161.41
2018,7,30,10,15,50.0,328.0,2.3,26.65,369.5,216.01,160.17
2018,7,30,10,30,48.0,333.0,2.3,27.0,374.0,226.51,167.16
2018,7,30,10,45,65.0,361.5,2.25,27.4,419.0,254.04,186.51
2018,7,30,11,0,82.0,390.0,2.2,27.8,464.0,284.55,208.25
2018,7,30,11,15,161.5,417.0,2.2,28.15,566.0,327.88,237.96
2018,7,30,11,30,241.0,444.0,2.2,28.5,668.0,382.94,277.0
2018,7,30,11,45,346.0,400.0,2.15,28.8,725.5,427.33,308.9
2018,7,30,12,0,451.0,356.0,2.1,29.1,783.0,477.07,345.45
2018,7,30,12,15,373.0,402.5,2.1,29.35,756.5,503.22,365.26
2018,7,30,12,30,295.0,449.0,2.1,29.6,730.0,520.21,377.53
2018,7,30,12,45,318.5,440.5,2.1,29.85,742.5,556.76,403.82
2018,7,30,13,0,342.0,432.0,2.1,30.1,755.0,594.26,430.39
2018,7,30,13,15,220.5,406.0,2.15,30.2,613.0,510.73,372.22
2018,7,30,13,30,99.0,380.0,2.2,30.3,471.0,403.46,295.75
2018,7,30,13,45,84.5,367.0,2.2,30.45,443.5,377.64,277.87
2018,7,30,14,0,70.0,354.0,2.2,30.6,416.0,362.01,266.69
2018,7,30,14,15,112.5,372.5,2.25,30.55,469.0,442.67,325.95
2018,7,30,14,30,155.0,391.0,2.3,30.5,522.0,510.63,375.18
2018,7,30,14,45,180.0,374.5,2.3,30.45,520.5,530.33,390.26
2018,7,30,15,0,205.0,358.0,2.3,30.4,519.0,549.86,405.59
2018,7,30,15,15,242.0,337.5,2.3,30.25,518.0,600.0,442.45
2018,7,30,15,30,279.0,317.0,2.3,30.1,517.0,627.07,463.47
2018,7,30,15,45,230.5,300.5,2.3,29.95,459.0,546.25,407.75
2018,7,30,16,0,182.0,284.0,2.3,29.8,401.0,487.42,366.6
2018,7,30,16,15,184.0,256.5,2.25,29.55,367.0,465.56,352.99
2018,7,30,16,30,186.0,229.0,2.2,29.3,333.0,441.95,337.78
2018,7,30,16,45,275.5,196.0,2.15,29.0,333.5,523.32,401.35
2018,7,30,17,0,365.0,163.0,2.1,28.7,334.0,601.76,461.32
2018,7,30,17,15,286.0,150.5,2.0,28.3,274.5,482.75,375.19
2018,7,30,17,30,207.0,138.0,1.9,27.9,215.0,390.83,306.75
2018,7,30,17,45,208.5,115.5,1.75,27.45,182.5,364.0,288.06
2018,7,30,18,0,210.0,93.0,1.6,27.0,150.0,335.23,266.72
2018,7,30,18,15,206.0,76.0,1.6,27.0,122.0,308.4,245.23
2018,7,30,18,30,202.0,59.0,1.6,27.0,94.0,280.73,221.51
2018,7,30,18,45,135.5,43.0,1.5,25.9,63.0,201.13,154.7
2018,7,30,19,0,69.0,27.0,1.4,24.8,32.0,118.96,71.17
2018,7,30,19,15,37.5,14.5,1.45,24.6,17.0,40.51,0.0
2018,7,30,19,30,6.0,2.0,1.5,24.4,2.0,0.0,0.0
2018,7,30,19,45,3.0,1.0,1.6,24.15,1.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.65,23.7,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.55,23.35,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.4,23.05,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.15,22.8,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.65,22.4,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.55,22.4,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.45,22.35,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,5,15,2.0,1.0,0.5,22.35,1.0,0.0,0.0
2018,7,31,5,30,4.0,2.0,0.6,22.6,2.0,1.57,0.0
2018,7,31,5,45,2.0,5.0,0.65,22.8,5.0,3.91,0.0
2018,7,31,6,0,0.0,8.0,0.7,23.0,8.0,6.06,0.0
2018,7,31,6,15,0.0,13.0,0.75,23.15,13.0,9.86,2.74
2018,7,31,6,30,0.0,18.0,0.8,23.3,18.0,13.67,6.17
2018,7,31,6,45,0.0,22.0,0.9,23.45,22.0,16.73,8.9
2018,7,31,7,0,0.0,26.0,1.0,23.6,26.0,19.8,11.58
2018,7,31,7,15,0.0,29.5,1.0,23.85,29.5,22.49,13.88
2018,7,31,7,30,0.0,33.0,1.0,24.1,33.0,25.19,16.14
2018,7,31,7,45,0.0,44.5,1.0,24.35,44.5,34.04,23.64
2018,7,31,8,0,0.0,56.0,1.0,24.6,56.0,42.92,31.07
2018,7,31,8,15,0.0,70.0,1.05,24.85,70.0,53.77,40.06
2018,7,31,8,30,0.0,84.0,1.1,25.1,84.0,64.65,48.99
2018,7,31,8,45,0.0,92.5,1.15,25.35,92.5,71.3,54.29
2018,7,31,9,0,0.0,101.0,1.2,25.6,101.0,77.6,59.27
2018,7,31,9,15,0.0,109.5,1.25,25.85,109.5,83.83,64.17
2018,7,31,9,30,0.0,118.0,1.3,26.1,118.0,90.01,69.0
2018,7,31,9,45,0.0,103.0,1.4,26.35,103.0,79.21,59.94
2018,7,31,10,0,0.0,88.0,1.5,26.6,88.0,68.09,50.67
2018,7,31,10,15,3.0,127.5,1.6,26.75,130.0,97.36,70.94
2018,7,31,10,30,6.0,167.0,1.7,26.9,172.0,126.46,93.08
2018,7,31,10,45,6.0,164.0,1.8,27.1,169.0,125.15,91.84
2018,7,31,11,0,6.0,161.0,1.9,27.3,166.0,123.75,90.65
2018,7,31,11,15,9.0,195.5,1.95,27.25,203.5,150.55,111.06
2018,7,31,11,30,12.0,230.0,2.0,27.2,241.0,177.9,131.73
2018,7,31,11,45,15.0,244.5,2.05,27.15,258.5,191.45,141.94
2018,7,31,12,0,18.0,259.0,2.1,27.1,276.0,203.3,150.93
2018,7,31,12,15,17.5,260.5,2.1,26.95,277.0,208.09,154.69
2018,7,31,12,30,17.0,262.0,2.1,26.8,278.0,211.62,157.52
2018,7,31,12,45,24.5,311.0,2.1,26.6,334.0,259.62,193.68
2018,7,31,13,0,32.0,360.0,2.1,26.4,390.0,308.97,230.39
2018,7,31,13,15,76.0,399.0,2.1,26.3,469.5,380.12,283.35
2018,7,31,13,30,120.0,438.0,2.1,26.2,549.0,468.84,348.0
2018,7,31,13,45,221.5,404.0,2.05,26.1,603.0,550.16,408.02
2018,7,31,14,0,323.0,370.0,2.0,26.0,657.0,625.11,462.95
2018,7,31,14,15,361.5,345.5,2.05,26.0,657.5,656.55,486.42
2018,7,31,14,30,400.0,321.0,2.1,26.0,658.0,706.69,522.65
2018,7,31,14,45,317.5,334.5,2.15,26.0,595.0,641.54,477.18
2018,7,31,15,0,235.0,348.0,2.2,26.0,532.0,591.13,441.43
2018,7,31,15,15,199.5,273.5,2.2,25.95,424.5,490.3,371.37
2018,7,31,15,30,164.0,199.0,2.2,25.9,317.0,383.05,294.56
2018,7,31,15,45,82.0,120.0,2.2,25.9,179.0,201.79,156.62
2018,7,31,16,0,0.0,41.0,2.2,25.9,41.0,31.47,19.68
2018,7,31,16,15,9.5,74.0,2.15,25.8,79.5,72.01,52.88
2018,7,31,16,30,19.0,107.0,2.1,25.7,118.0,113.22,86.4
2018,7,31,16,45,49.0,139.0,2.05,25.65,163.0,178.74,139.85
2018,7,31,17,0,79.0,171.0,2.0,25.6,208.0,251.18,197.92
2018,7,31,17,15,47.0,137.5,1.85,25.45,159.0,182.88,143.63
2018,7,31,17,30,15.0,104.0,1.7,25.3,110.0,102.16,78.37
2018,7,31,17,45,10.5,86.0,1.55,25.1,90.0,81.69,61.89
2018,7,31,18,0,6.0,68.0,1.4,24.9,70.0,61.05,44.89
2018,7,31,18,15,3.0,51.0,1.4,24.9,52.0,42.7,29.58
2018,7,31,18,30,0.0,34.0,1.4,24.9,34.0,25.97,15.49
2018,7,31,18,45,1.0,22.0,1.25,24.45,22.0,17.61,8.38
2018,7,31,19,0,2.0,10.0,1.1,24.0,10.0,9.22,0.01
2018,7,31,19,15,2.0,5.5,1.1,23.9,5.5,5.88,0.0
2018,7,31,19,30,2.0,1.0,1.1,23.8,1.0,0.0,0.0
2018,7,31,19,45,1.0,0.5,1.15,23.7,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.2,23.55,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.2,23.25,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.2,23.15,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.25,23.1,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.3,23.05,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.55,22.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.0,22.65,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.0,22.55,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.0,22.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.95,22.15,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.95,22.1,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,8,1,5,15,1.0,0.5,2.1,22.2,0.5,0.0,0.0
2018,8,1,5,30,2.0,1.0,2.2,22.3,1.0,0.79,0.0
2018,8,1,5,45,1.0,2.5,2.25,22.4,2.5,1.95,0.0
2018,8,1,6,0,0.0,4.0,2.3,22.5,4.0,3.02,0.0
2018,8,1,6,15,0.0,6.5,2.35,22.65,6.5,4.92,0.0
2018,8,1,6,30,0.0,9.0,2.4,22.8,9.0,6.82,0.24
2018,8,1,6,45,0.0,13.0,2.4,22.95,13.0,9.87,2.93
2018,8,1,7,0,0.0,17.0,2.4,23.1,17.0,12.92,5.6
2018,8,1,7,15,0.5,33.0,2.55,23.25,33.0,25.18,16.23
2018,8,1,7,30,1.0,49.0,2.7,23.4,49.0,37.5,26.79
2018,8,1,7,45,29.0,117.5,2.85,23.55,131.5,85.66,67.77
2018,8,1,8,0,57.0,186.0,3.0,23.7,214.0,127.46,102.58
2018,8,1,8,15,97.5,218.5,3.0,23.9,272.5,147.23,118.5
2018,8,1,8,30,138.0,251.0,3.0,24.1,331.0,159.8,128.33
2018,8,1,8,45,115.5,259.0,3.05,24.3,329.5,163.71,131.01
2018,8,1,9,0,93.0,267.0,3.1,24.5,328.0,176.21,140.71
2018,8,1,9,15,62.5,263.5,3.1,24.8,306.0,174.38,138.66
2018,8,1,9,30,32.0,260.0,3.1,25.1,284.0,172.08,136.3
2018,8,1,9,45,62.0,291.5,3.1,25.4,340.5,189.78,150.09
2018,8,1,10,0,92.0,323.0,3.1,25.7,397.0,206.82,163.18
2018,8,1,10,15,86.0,314.0,3.05,26.0,385.0,211.54,156.48
2018,8,1,10,30,80.0,305.0,3.0,26.3,373.0,215.42,158.3
2018,8,1,10,45,216.0,310.0,3.0,26.65,502.0,231.88,164.8
2018,8,1,11,0,352.0,315.0,3.0,27.0,631.0,281.4,198.07
2018,8,1,11,15,459.5,292.0,2.95,27.2,713.0,332.91,235.83
2018,8,1,11,30,567.0,269.0,2.9,27.4,795.0,390.1,279.14
2018,8,1,11,45,405.5,329.5,2.9,27.65,708.0,403.76,294.35
2018,8,1,12,0,244.0,390.0,2.9,27.9,621.0,399.78,294.18
2018,8,1,12,15,483.0,297.5,2.9,28.0,756.0,490.33,361.5
2018,8,1,12,30,722.0,205.0,2.9,28.1,891.0,599.12,441.88
2018,8,1,12,45,803.0,156.5,2.9,28.25,915.5,655.3,484.08
2018,8,1,13,0,884.0,108.0,2.9,28.4,940.0,710.01,525.24
2018,8,1,13,15,866.5,113.0,2.9,28.45,919.5,744.42,550.48
2018,8,1,13,30,849.0,118.0,2.9,28.5,899.0,775.36,572.07
2018,8,1,13,45,833.5,123.0,2.9,28.55,876.0,804.43,591.83
2018,8,1,14,0,818.0,128.0,2.9,28.6,853.0,830.09,609.29
2018,8,1,14,15,630.5,157.0,2.85,28.6,705.5,741.46,549.51
2018,8,1,14,30,443.0,186.0,2.8,28.6,558.0,624.18,467.02
2018,8,1,14,45,309.0,196.5,2.75,28.6,451.0,516.26,389.6
2018,8,1,15,0,175.0,207.0,2.7,28.6,344.0,387.11,294.0
2018,8,1,15,15,444.0,172.0,2.6,28.45,495.5,659.85,497.35
2018,8,1,15,30,713.0,137.0,2.5,28.3,647.0,894.64,657.87
