Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,15,45,517.0,184.5,2.4,28.2,542.0,757.79,564.49
2018,8,1,16,0,321.0,232.0,2.3,28.1,437.0,594.49,448.75
2018,8,1,16,15,223.5,227.0,2.15,27.9,364.5,496.42,378.28
2018,8,1,16,30,126.0,222.0,2.0,27.7,292.0,372.58,286.29
2018,8,1,16,45,75.0,185.5,1.85,27.45,226.0,259.06,200.79
2018,8,1,17,0,24.0,149.0,1.7,27.2,160.0,168.81,130.0
2018,8,1,17,15,89.0,139.0,1.55,26.9,173.0,248.11,195.39
2018,8,1,17,30,154.0,129.0,1.4,26.6,186.0,304.39,241.56
2018,8,1,17,45,110.0,104.5,1.25,26.25,142.0,232.32,184.63
2018,8,1,18,0,66.0,80.0,1.1,25.9,98.0,160.39,126.72
2018,8,1,18,15,33.0,56.5,1.1,25.9,65.5,84.75,64.7
2018,8,1,18,30,0.0,33.0,1.1,25.9,33.0,25.2,14.75
2018,8,1,18,45,2.5,23.5,0.85,25.05,23.5,20.04,10.3
2018,8,1,19,0,5.0,14.0,0.6,24.2,14.0,15.06,3.06
2018,8,1,19,15,5.0,7.5,0.6,24.05,7.5,9.78,0.0
2018,8,1,19,30,5.0,1.0,0.6,23.9,1.0,0.0,0.0
2018,8,1,19,45,2.5,0.5,0.6,23.8,0.5,0.0,0.0
2018,8,1,20,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,0.65,23.6,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,0.75,23.4,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,0.85,23.25,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,0.95,23.1,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.1,22.95,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.0,22.55,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.15,22.4,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.25,22.4,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.35,22.35,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.5,22.45,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,8,2,5,15,0.0,0.5,1.7,22.7,0.5,0.0,0.0
2018,8,2,5,30,0.0,1.0,1.8,22.9,1.0,0.79,0.0
2018,8,2,5,45,0.0,3.0,1.95,23.05,3.0,2.27,0.0
2018,8,2,6,0,0.0,5.0,2.1,23.2,5.0,3.78,0.0
2018,8,2,6,15,0.0,6.0,2.15,23.35,6.0,4.54,0.0
2018,8,2,6,30,0.0,7.0,2.2,23.5,7.0,5.3,0.0
2018,8,2,6,45,0.0,10.0,2.2,23.7,10.0,7.58,0.92
2018,8,2,7,0,0.0,13.0,2.2,23.9,13.0,9.87,2.92
2018,8,2,7,15,0.0,15.0,2.25,24.1,15.0,11.41,4.24
2018,8,2,7,30,0.0,17.0,2.3,24.3,17.0,12.94,5.54
2018,8,2,7,45,0.0,21.0,2.3,24.45,21.0,16.01,8.14
2018,8,2,8,0,0.0,25.0,2.3,24.6,25.0,19.09,10.72
2018,8,2,8,15,0.0,29.0,2.4,24.8,29.0,22.18,13.28
2018,8,2,8,30,0.0,33.0,2.5,25.0,33.0,25.27,15.83
2018,8,2,8,45,24.0,91.5,2.6,25.2,107.5,68.88,52.38
2018,8,2,9,0,48.0,150.0,2.7,25.4,182.0,108.25,84.75
2018,8,2,9,15,118.5,227.5,2.65,25.55,313.0,147.68,116.64
2018,8,2,9,30,189.0,305.0,2.6,25.7,444.0,188.06,148.78
2018,8,2,9,45,107.0,261.5,2.6,25.85,341.0,163.88,128.87
2018,8,2,10,0,25.0,218.0,2.6,26.0,238.0,148.44,116.17
2018,8,2,10,15,142.5,275.0,2.55,26.15,396.0,183.16,133.07
2018,8,2,10,30,260.0,332.0,2.5,26.3,554.0,229.26,161.21
2018,8,2,10,45,444.5,288.0,2.5,26.45,680.5,256.05,173.6
2018,8,2,11,0,629.0,244.0,2.5,26.6,807.0,309.12,209.13
2018,8,2,11,15,399.5,253.5,2.5,26.75,613.5,290.38,205.97
2018,8,2,11,30,170.0,263.0,2.5,26.9,420.0,244.55,179.18
2018,8,2,11,45,332.0,274.0,2.45,27.05,585.5,336.1,246.71
2018,8,2,12,0,494.0,285.0,2.4,27.2,751.0,451.04,331.0
2018,8,2,12,15,380.5,272.5,2.45,27.3,632.0,416.55,308.6
2018,8,2,12,30,267.0,260.0,2.5,27.4,513.0,368.83,275.46
2018,8,2,12,45,139.5,213.0,2.5,27.5,345.0,265.42,199.33
2018,8,2,13,0,12.0,166.0,2.5,27.6,177.0,140.77,103.72
2018,8,2,13,15,116.0,293.0,2.5,27.7,399.5,332.56,249.86
2018,8,2,13,30,220.0,420.0,2.5,27.8,622.0,531.96,394.03
2018,8,2,13,45,214.0,424.0,2.55,27.9,617.0,548.26,404.9
2018,8,2,14,0,208.0,428.0,2.6,28.0,612.0,563.7,416.14
2018,8,2,14,15,249.5,403.5,2.6,28.0,617.5,611.61,451.26
2018,8,2,14,30,291.0,379.0,2.6,28.0,623.0,643.95,475.53
2018,8,2,14,45,159.0,285.0,2.65,28.0,417.5,422.22,317.71
2018,8,2,15,0,27.0,191.0,2.7,28.0,212.0,192.09,144.34
2018,8,2,15,15,17.5,185.0,2.6,27.85,198.5,179.43,135.12
2018,8,2,15,30,8.0,179.0,2.5,27.7,185.0,152.44,114.33
2018,8,2,15,45,5.5,148.5,2.45,27.55,152.5,124.11,92.65
2018,8,2,16,0,3.0,118.0,2.4,27.4,120.0,95.75,70.67
2018,8,2,16,15,1.5,81.5,2.3,27.15,82.5,64.26,45.96
2018,8,2,16,30,0.0,45.0,2.2,26.9,45.0,34.48,22.23
2018,8,2,16,45,0.0,51.0,2.05,26.6,51.0,39.08,26.08
2018,8,2,17,0,0.0,57.0,1.9,26.3,57.0,43.68,29.96
2018,8,2,17,15,0.0,36.0,1.75,25.95,36.0,27.49,16.91
2018,8,2,17,30,0.0,15.0,1.6,25.6,15.0,11.41,3.77
2018,8,2,17,45,0.0,12.5,1.5,25.3,12.5,9.5,2.21
2018,8,2,18,0,0.0,10.0,1.4,25.0,10.0,7.59,0.63
2018,8,2,18,15,4.5,11.5,1.4,25.0,12.0,13.12,5.38
2018,8,2,18,30,9.0,13.0,1.4,25.0,14.0,18.13,9.51
2018,8,2,18,45,7.0,12.0,1.25,24.35,12.5,15.35,6.77
2018,8,2,19,0,5.0,11.0,1.1,23.7,11.0,12.69,1.07
2018,8,2,19,15,3.0,6.0,1.1,23.55,6.0,7.04,0.0
2018,8,2,19,30,1.0,1.0,1.1,23.4,1.0,0.0,0.0
2018,8,2,19,45,0.5,0.5,1.1,23.3,0.5,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,1.05,23.1,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.95,22.9,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.55,22.2,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.55,21.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.65,21.6,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.75,21.6,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.85,21.65,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.1,21.75,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.45,21.85,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.7,21.95,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.95,22.05,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,8,3,5,15,0.0,0.5,2.15,22.15,0.5,0.0,0.0
2018,8,3,5,30,0.0,1.0,2.2,22.2,1.0,0.79,0.0
2018,8,3,5,45,0.0,3.5,2.25,22.25,3.5,2.64,0.0
2018,8,3,6,0,0.0,6.0,2.3,22.3,6.0,4.54,0.0
2018,8,3,6,15,0.0,9.0,2.4,22.4,9.0,6.82,0.13
2018,8,3,6,30,0.0,12.0,2.5,22.5,12.0,9.1,2.21
2018,8,3,6,45,0.0,17.5,2.55,22.6,17.5,13.3,5.92
2018,8,3,7,0,0.0,23.0,2.6,22.7,23.0,17.5,9.61
2018,8,3,7,15,0.0,30.5,2.65,22.8,30.5,23.25,14.59
2018,8,3,7,30,0.0,38.0,2.7,22.9,38.0,29.02,19.53
2018,8,3,7,45,0.0,56.5,2.75,23.0,56.5,43.28,31.72
2018,8,3,8,0,0.0,75.0,2.8,23.1,75.0,57.6,43.81
2018,8,3,8,15,0.5,107.5,2.95,23.2,108.0,81.57,63.92
2018,8,3,8,30,1.0,140.0,3.1,23.3,141.0,104.32,82.74
2018,8,3,8,45,5.0,161.0,3.2,23.45,164.5,118.98,94.61
2018,8,3,9,0,9.0,182.0,3.3,23.6,188.0,133.45,106.23
2018,8,3,9,15,14.0,204.5,3.4,23.7,214.5,148.72,118.44
2018,8,3,9,30,19.0,227.0,3.5,23.8,241.0,163.76,130.38
2018,8,3,9,45,18.5,232.0,3.6,23.95,246.0,167.49,133.04
2018,8,3,10,0,18.0,237.0,3.7,24.1,251.0,171.12,135.65
2018,8,3,10,15,11.5,200.0,3.75,24.3,209.0,148.55,111.51
2018,8,3,10,30,5.0,163.0,3.8,24.5,167.0,123.44,91.86
2018,8,3,10,45,8.5,194.0,3.9,24.7,201.5,146.87,109.78
2018,8,3,11,0,12.0,225.0,4.0,24.9,236.0,170.86,128.02
2018,8,3,11,15,12.5,234.5,4.0,25.15,246.0,179.46,134.44
2018,8,3,11,30,13.0,244.0,4.0,25.4,256.0,188.26,141.04
2018,8,3,11,45,18.5,280.5,4.05,25.6,298.0,218.91,164.25
2018,8,3,12,0,24.0,317.0,4.1,25.8,340.0,247.58,185.82
2018,8,3,12,15,178.5,317.0,4.05,25.9,486.0,336.5,253.21
2018,8,3,12,30,333.0,317.0,4.0,26.0,632.0,449.91,338.55
2018,8,3,12,45,344.0,348.0,4.0,26.1,672.0,507.84,381.34
2018,8,3,13,0,355.0,379.0,4.0,26.2,712.0,561.6,420.73
2018,8,3,13,15,433.5,342.5,4.0,26.25,743.5,625.6,468.58
2018,8,3,13,30,512.0,306.0,4.0,26.3,775.0,686.44,513.93
2018,8,3,13,45,423.0,344.0,4.0,26.35,726.0,676.31,505.63
2018,8,3,14,0,334.0,382.0,4.0,26.4,677.0,645.65,483.03
2018,8,3,14,15,207.0,329.0,3.95,26.35,510.0,503.76,380.58
2018,8,3,14,30,80.0,276.0,3.9,26.3,343.0,331.68,252.08
2018,8,3,14,45,57.0,243.5,3.85,26.25,290.0,266.54,203.41
2018,8,3,15,0,34.0,211.0,3.8,26.2,237.0,217.62,165.89
2018,8,3,15,15,243.5,222.5,3.7,26.05,396.5,479.69,370.75
2018,8,3,15,30,453.0,234.0,3.6,25.9,556.0,736.87,560.01
2018,8,3,15,45,291.0,208.5,3.5,25.8,410.5,529.46,408.55
2018,8,3,16,0,129.0,183.0,3.4,25.7,265.0,319.87,249.62
2018,8,3,16,15,65.0,123.5,3.3,25.55,165.0,192.87,150.77
2018,8,3,16,30,1.0,64.0,3.2,25.4,65.0,50.16,35.05
2018,8,3,16,45,0.5,43.5,3.05,25.25,44.0,33.81,21.98
2018,8,3,17,0,0.0,23.0,2.9,25.1,23.0,17.55,8.76
2018,8,3,17,15,6.5,26.0,2.8,24.85,28.5,27.01,16.95
2018,8,3,17,30,13.0,29.0,2.7,24.6,34.0,35.64,24.47
2018,8,3,17,45,37.0,49.5,2.6,24.4,60.0,89.36,69.81
2018,8,3,18,0,61.0,70.0,2.5,24.2,86.0,141.7,113.2
2018,8,3,18,15,41.5,56.0,2.5,24.2,66.0,92.5,71.92
2018,8,3,18,30,22.0,42.0,2.5,24.2,46.0,60.56,44.42
2018,8,3,18,45,17.0,28.0,2.4,23.7,30.5,41.17,27.42
2018,8,3,19,0,12.0,14.0,2.3,23.2,15.0,20.75,4.07
2018,8,3,19,15,6.0,7.0,2.25,23.1,7.5,10.15,0.0
2018,8,3,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.1,22.75,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.95,22.6,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.85,22.45,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.8,22.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.75,22.35,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.7,22.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.6,22.25,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.45,22.15,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.85,21.55,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.75,21.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.65,21.15,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.55,21.05,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,8,4,5,15,8.5,2.0,0.45,21.25,2.0,0.0,0.0
2018,8,4,5,30,17.0,4.0,0.5,21.5,4.0,3.15,0.0
2018,8,4,5,45,91.5,19.0,0.5,21.8,26.5,14.95,0.0
2018,8,4,6,0,166.0,34.0,0.5,22.1,49.0,25.55,14.21
2018,8,4,6,15,251.0,48.0,0.55,22.4,87.5,36.01,24.84
2018,8,4,6,30,336.0,62.0,0.6,22.7,126.0,46.43,34.3
2018,8,4,6,45,197.0,54.0,0.65,23.0,94.5,39.56,28.66
2018,8,4,7,0,58.0,46.0,0.7,23.3,63.0,35.69,25.37
2018,8,4,7,15,29.0,57.0,0.65,23.65,65.5,44.29,32.73
2018,8,4,7,30,0.0,68.0,0.6,24.0,68.0,52.16,39.32
2018,8,4,7,45,0.0,81.5,0.55,24.35,81.5,62.49,47.88
2018,8,4,8,0,0.0,95.0,0.5,24.7,95.0,72.41,55.96
2018,8,4,8,15,0.5,118.0,0.5,24.95,118.5,88.83,69.37
2018,8,4,8,30,1.0,141.0,0.5,25.2,142.0,104.97,82.33
2018,8,4,8,45,4.5,167.5,0.5,25.45,170.5,123.22,96.83
2018,8,4,9,0,8.0,194.0,0.5,25.7,199.0,141.13,110.86
2018,8,4,9,15,13.0,224.0,0.5,25.95,233.0,160.95,126.23
2018,8,4,9,30,18.0,254.0,0.5,26.2,267.0,180.34,141.06
2018,8,4,9,45,23.5,279.0,0.55,26.4,297.0,196.37,153.2
2018,8,4,10,0,29.0,304.0,0.6,26.6,327.0,195.22,151.87
2018,8,4,10,15,49.5,345.0,0.6,26.85,386.0,223.74,164.53
2018,8,4,10,30,70.0,386.0,0.6,27.1,445.0,256.84,186.87
2018,8,4,10,45,282.5,337.5,0.6,27.3,588.0,259.48,179.77
2018,8,4,11,0,495.0,289.0,0.6,27.5,731.0,303.72,205.95
2018,8,4,11,15,632.0,231.0,0.6,27.65,807.0,345.87,236.06
2018,8,4,11,30,769.0,173.0,0.6,27.8,883.0,408.3,282.46
2018,8,4,11,45,807.5,155.5,0.55,28.0,908.5,462.76,324.67
2018,8,4,12,0,846.0,138.0,0.5,28.2,934.0,517.93,366.43
2018,8,4,12,15,840.5,143.0,0.55,28.3,935.5,567.25,404.07
2018,8,4,12,30,835.0,148.0,0.6,28.4,937.0,614.98,439.52
2018,8,4,12,45,825.5,153.0,0.6,28.5,930.0,666.26,475.51
2018,8,4,13,0,816.0,158.0,0.6,28.6,923.0,709.27,505.13
2018,8,4,13,15,812.5,157.5,0.65,28.7,910.5,749.52,533.13
2018,8,4,13,30,809.0,157.0,0.7,28.8,898.0,787.21,559.01
2018,8,4,13,45,804.0,155.5,0.7,28.85,878.0,820.02,580.33
2018,8,4,14,0,799.0,154.0,0.7,28.9,858.0,849.77,599.04
2018,8,4,14,15,791.5,152.5,0.75,28.85,831.5,874.12,615.51
2018,8,4,14,30,784.0,151.0,0.8,28.8,805.0,895.06,630.04
2018,8,4,14,45,774.0,148.0,0.8,28.8,772.0,908.68,639.2
2018,8,4,15,0,764.0,145.0,0.8,28.8,739.0,918.64,646.32
2018,8,4,15,15,751.0,142.0,0.8,28.75,700.5,922.01,649.71
2018,8,4,15,30,738.0,139.0,0.8,28.7,662.0,921.7,651.06
2018,8,4,15,45,700.5,142.5,0.8,28.65,613.5,908.85,644.81
2018,8,4,16,0,663.0,146.0,0.8,28.6,565.0,884.53,631.6
2018,8,4,16,15,634.0,142.0,0.75,28.65,517.0,856.72,615.17
2018,8,4,16,30,605.0,138.0,0.7,28.7,469.0,825.78,596.71
2018,8,4,16,45,587.5,127.0,0.65,28.75,422.5,795.67,578.68
2018,8,4,17,0,570.0,116.0,0.6,28.8,376.0,762.85,558.65
2018,8,4,17,15,523.5,108.5,0.6,28.5,324.0,702.75,521.46
2018,8,4,17,30,477.0,101.0,0.6,28.2,272.0,631.6,475.58
2018,8,4,17,45,451.0,89.5,0.55,27.95,230.5,586.06,445.2
2018,8,4,18,0,425.0,78.0,0.5,27.7,189.0,539.96,412.54
2018,8,4,18,15,356.5,66.0,0.5,27.7,144.5,454.34,349.27
2018,8,4,18,30,288.0,54.0,0.5,27.7,100.0,372.01,285.35
2018,8,4,18,45,199.0,38.5,0.55,26.9,65.0,270.98,202.1
2018,8,4,19,0,110.0,23.0,0.6,26.1,30.0,157.01,52.72
2018,8,4,19,15,55.0,11.5,0.65,25.85,15.0,51.59,0.0
2018,8,4,19,30,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.75,24.6,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.75,24.25,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,5,15,8.0,2.0,0.65,21.55,2.0,0.0,0.0
2018,8,5,5,30,16.0,4.0,0.7,21.9,4.0,3.15,0.0
2018,8,5,5,45,48.5,16.5,0.8,22.3,20.0,12.98,0.0
2018,8,5,6,0,81.0,29.0,0.9,22.7,36.0,21.75,10.98
2018,8,5,6,15,159.0,47.5,0.85,23.0,73.0,35.24,24.07
2018,8,5,6,30,237.0,66.0,0.8,23.3,110.0,48.39,35.84
2018,8,5,6,45,295.5,78.5,0.8,23.6,151.5,57.21,43.7
2018,8,5,7,0,354.0,91.0,0.8,23.9,193.0,65.9,51.2
2018,8,5,7,15,453.5,96.0,0.85,24.5,253.5,70.18,54.67
2018,8,5,7,30,553.0,101.0,0.9,25.1,314.0,76.29,59.56
2018,8,5,7,45,532.5,119.0,0.95,25.7,348.5,87.03,68.22
2018,8,5,8,0,512.0,137.0,1.0,26.3,383.0,95.17,74.55
2018,8,5,8,15,555.5,141.5,1.0,26.7,435.5,98.56,76.94
2018,8,5,8,30,599.0,146.0,1.0,27.1,488.0,100.15,77.84
2018,8,5,8,45,662.5,138.0,1.05,27.5,546.0,94.6,72.92
2018,8,5,9,0,726.0,130.0,1.1,27.9,604.0,89.77,68.65
2018,8,5,9,15,747.5,130.5,1.05,28.25,647.5,96.74,74.02
2018,8,5,9,30,769.0,131.0,1.0,28.6,691.0,95.95,73.06
2018,8,5,9,45,789.0,128.5,1.0,28.95,729.5,93.43,70.76
2018,8,5,10,0,809.0,126.0,1.0,29.3,768.0,91.1,68.63
2018,8,5,10,15,818.5,127.5,0.9,29.55,799.5,144.65,82.91
2018,8,5,10,30,828.0,129.0,0.8,29.8,831.0,198.29,112.48
2018,8,5,10,45,835.5,130.0,0.75,30.05,856.5,252.34,151.44
2018,8,5,11,0,843.0,131.0,0.7,30.3,882.0,307.05,194.77
2018,8,5,11,15,848.5,131.0,0.65,30.45,900.0,361.02,238.78
2018,8,5,11,30,854.0,131.0,0.6,30.6,918.0,415.02,282.38
2018,8,5,11,45,857.0,131.5,0.55,30.8,929.0,468.08,324.12
2018,8,5,12,0,860.0,132.0,0.5,31.0,940.0,520.56,363.97
2018,8,5,12,15,859.0,133.0,0.5,31.1,942.0,570.41,401.2
2018,8,5,12,30,858.0,134.0,0.5,31.2,944.0,618.91,436.29
2018,8,5,12,45,845.5,141.0,0.5,31.3,935.5,662.68,467.07
2018,8,5,13,0,833.0,148.0,0.5,31.4,927.0,703.86,495.26
2018,8,5,13,15,831.0,146.5,0.5,31.4,914.5,743.68,522.24
2018,8,5,13,30,829.0,145.0,0.5,31.4,902.0,781.08,547.09
2018,8,5,13,45,834.0,138.5,0.55,31.45,886.0,817.44,570.42
2018,8,5,14,0,839.0,132.0,0.6,31.5,870.0,851.14,592.08
2018,8,5,14,15,833.0,129.5,0.6,31.45,843.0,875.89,607.64
2018,8,5,14,30,827.0,127.0,0.6,31.4,816.0,897.28,621.32
2018,8,5,14,45,818.5,125.0,0.6,31.4,783.5,926.83,639.93
2018,8,5,15,0,810.0,123.0,0.6,31.4,751.0,939.79,648.48
2018,8,5,15,15,798.5,120.5,0.6,31.35,712.5,945.62,653.25
2018,8,5,15,30,787.0,118.0,0.6,31.3,674.0,947.74,656.06
2018,8,5,15,45,772.0,114.0,0.6,31.25,630.5,940.96,653.7
2018,8,5,16,0,757.0,110.0,0.6,31.2,587.0,930.53,649.38
2018,8,5,16,15,736.5,106.5,0.6,31.2,540.0,911.58,639.84
2018,8,5,16,30,716.0,103.0,0.6,31.2,493.0,896.03,632.54
2018,8,5,16,45,688.5,99.0,0.65,31.2,443.5,863.5,615.44
2018,8,5,17,0,661.0,95.0,0.7,31.2,394.0,828.33,596.46
2018,8,5,17,15,624.5,89.0,0.7,30.75,343.5,779.2,568.03
2018,8,5,17,30,588.0,83.0,0.7,30.3,293.0,728.34,537.49
2018,8,5,17,45,537.5,76.0,0.75,29.8,243.5,661.38,495.16
2018,8,5,18,0,487.0,69.0,0.8,29.3,194.0,594.04,450.08
2018,8,5,18,15,415.5,58.5,0.8,29.3,148.0,503.62,384.09
2018,8,5,18,30,344.0,48.0,0.8,29.3,102.0,415.41,316.08
2018,8,5,18,45,243.0,35.0,0.75,28.25,66.0,302.21,223.63
2018,8,5,19,0,142.0,22.0,0.7,27.2,30.0,179.82,41.74
2018,8,5,19,15,71.0,11.0,0.7,26.95,15.0,63.54,0.0
2018,8,5,19,30,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.7,26.45,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.55,25.25,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.5,24.95,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.45,24.7,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.4,24.6,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.3,24.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.3,24.2,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.3,23.8,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.3,23.6,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.35,23.35,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.45,22.9,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.55,22.45,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.85,20.7,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,6,5,15,11.5,2.0,1.05,20.8,2.0,0.0,0.0
2018,8,6,5,30,23.0,4.0,1.2,21.3,4.0,0.0,0.0
2018,8,6,5,45,112.0,17.5,1.35,21.75,26.0,13.77,0.0
2018,8,6,6,0,201.0,31.0,1.5,22.2,48.0,23.51,12.05
2018,8,6,6,15,290.5,44.0,1.45,22.6,87.5,33.41,22.51
2018,8,6,6,30,380.0,57.0,1.4,23.0,127.0,43.32,31.53
2018,8,6,6,45,444.0,66.5,1.35,23.35,174.0,52.85,40.0
2018,8,6,7,0,508.0,76.0,1.3,23.7,221.0,59.79,46.02
2018,8,6,7,15,553.5,83.0,1.15,24.4,270.5,64.54,49.91
2018,8,6,7,30,599.0,90.0,1.0,25.1,320.0,69.22,53.6
2018,8,6,7,45,632.5,96.0,0.85,25.8,370.5,72.9,56.35
2018,8,6,8,0,666.0,102.0,0.7,26.5,421.0,76.49,58.95
2018,8,6,8,15,691.0,106.5,0.7,27.15,469.5,78.82,60.49
2018,8,6,8,30,716.0,111.0,0.7,27.8,518.0,81.05,61.94
2018,8,6,8,45,734.5,115.0,0.7,28.5,564.0,89.72,68.62
2018,8,6,9,0,753.0,119.0,0.7,29.2,610.0,91.37,69.53
2018,8,6,9,15,767.5,122.0,0.75,29.45,651.5,92.17,69.9
2018,8,6,9,30,782.0,125.0,0.8,29.7,693.0,92.87,70.22
2018,8,6,9,45,793.0,127.5,0.85,29.95,730.0,93.08,70.16
2018,8,6,10,0,804.0,130.0,0.9,30.2,767.0,93.2,70.05
2018,8,6,10,15,768.5,151.0,0.9,30.3,779.5,143.31,83.34
2018,8,6,10,30,733.0,172.0,0.9,30.4,792.0,200.43,117.7
2018,8,6,10,45,632.0,228.5,0.9,30.55,774.5,254.06,160.51
2018,8,6,11,0,531.0,285.0,0.9,30.7,757.0,310.01,207.27
2018,8,6,11,15,535.5,287.0,0.95,30.75,771.5,352.53,241.15
2018,8,6,11,30,540.0,289.0,1.0,30.8,786.0,395.53,275.42
2018,8,6,11,45,379.0,374.0,1.05,30.9,724.5,418.68,296.78
2018,8,6,12,0,218.0,459.0,1.1,31.0,663.0,436.6,311.79
2018,8,6,12,15,219.5,438.0,1.1,31.0,644.0,445.42,319.15
2018,8,6,12,30,221.0,417.0,1.1,31.0,625.0,452.98,325.57
2018,8,6,12,45,129.0,342.0,1.15,31.0,463.5,356.57,258.93
2018,8,6,13,0,37.0,267.0,1.2,31.0,302.0,238.6,174.14
2018,8,6,13,15,82.5,271.5,1.2,31.0,347.5,290.11,213.25
2018,8,6,13,30,128.0,276.0,1.2,31.0,393.0,338.04,248.89
2018,8,6,13,45,290.0,313.5,1.2,30.95,570.5,526.63,384.11
2018,8,6,14,0,452.0,351.0,1.2,30.9,748.0,733.35,523.11
2018,8,6,14,15,354.5,362.0,1.15,30.8,667.5,666.37,476.48
2018,8,6,14,30,257.0,373.0,1.1,30.7,587.0,607.51,436.55
2018,8,6,14,45,142.0,319.0,1.1,30.65,436.5,440.27,321.87
2018,8,6,15,0,27.0,265.0,1.1,30.6,286.0,263.01,193.68
2018,8,6,15,15,14.5,209.5,1.05,30.45,220.5,184.68,136.58
2018,8,6,15,30,2.0,154.0,1.0,30.3,155.0,124.79,91.38
2018,8,6,15,45,1.0,119.5,0.95,30.2,120.0,94.75,68.64
2018,8,6,16,0,0.0,85.0,0.9,30.1,85.0,65.48,46.08
2018,8,6,16,15,102.0,131.0,0.85,29.95,186.5,239.11,184.2
2018,8,6,16,30,204.0,177.0,0.8,29.8,288.0,423.17,321.96
2018,8,6,16,45,279.5,164.5,0.7,29.65,300.0,489.19,370.54
2018,8,6,17,0,355.0,152.0,0.6,29.5,312.0,579.2,434.99
2018,8,6,17,15,381.5,130.0,0.6,29.15,282.0,578.17,436.36
2018,8,6,17,30,408.0,108.0,0.6,28.8,252.0,573.73,435.67
2018,8,6,17,45,254.5,98.5,0.6,28.45,183.5,385.59,299.42
2018,8,6,18,0,101.0,89.0,0.6,28.1,115.0,210.0,164.04
2018,8,6,18,15,109.5,69.0,0.6,28.1,91.0,193.59,151.61
2018,8,6,18,30,118.0,49.0,0.6,28.1,67.0,192.75,148.9
2018,8,6,18,45,74.5,32.5,0.55,27.15,42.5,133.17,97.03
2018,8,6,19,0,31.0,16.0,0.5,26.2,18.0,49.11,0.58
2018,8,6,19,15,15.5,8.0,0.5,26.0,9.0,18.27,0.0
2018,8,6,19,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.5,24.75,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.55,24.3,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.65,23.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.75,22.6,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.85,22.35,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.85,22.25,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.75,21.9,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,7,5,15,8.5,2.0,0.9,21.75,2.0,0.0,0.0
2018,8,7,5,30,17.0,4.0,1.1,22.0,4.0,0.0,0.0
2018,8,7,5,45,96.0,17.0,1.3,22.25,24.5,13.38,0.0
2018,8,7,6,0,175.0,30.0,1.5,22.5,45.0,22.69,11.08
2018,8,7,6,15,263.0,44.0,1.5,22.8,83.5,33.24,22.31
2018,8,7,6,30,351.0,58.0,1.5,23.1,122.0,43.77,31.88
2018,8,7,6,45,416.0,68.0,1.45,23.45,168.0,51.33,38.66
2018,8,7,7,0,481.0,78.0,1.4,23.8,214.0,61.05,47.08
2018,8,7,7,15,529.0,85.5,1.45,24.4,263.5,66.08,51.23
2018,8,7,7,30,577.0,93.0,1.5,25.0,313.0,71.05,55.19
2018,8,7,7,45,612.5,98.5,1.55,25.6,363.0,74.31,57.61
2018,8,7,8,0,648.0,104.0,1.6,26.2,413.0,77.5,59.93
2018,8,7,8,15,675.5,107.5,1.6,26.7,461.5,79.16,60.96
2018,8,7,8,30,703.0,111.0,1.6,27.2,510.0,80.79,61.96
2018,8,7,8,45,724.0,114.5,1.55,27.65,556.0,89.18,68.53
2018,8,7,9,0,745.0,118.0,1.5,28.1,602.0,90.58,69.32
2018,8,7,9,15,766.5,118.0,1.5,28.45,645.5,89.76,68.34
2018,8,7,9,30,788.0,118.0,1.5,28.8,689.0,89.0,67.46
2018,8,7,9,45,807.0,115.5,1.5,29.1,727.5,86.81,65.44
2018,8,7,10,0,826.0,113.0,1.5,29.4,766.0,95.47,72.21
2018,8,7,10,15,834.0,115.0,1.5,29.6,797.0,137.57,77.96
2018,8,7,10,30,842.0,117.0,1.5,29.8,828.0,192.13,107.92
2018,8,7,10,45,847.5,118.5,1.55,30.0,852.5,246.84,147.76
2018,8,7,11,0,853.0,120.0,1.6,30.2,877.0,301.98,192.27
2018,8,7,11,15,857.0,120.5,1.65,30.3,894.5,356.29,237.74
2018,8,7,11,30,861.0,121.0,1.7,30.4,912.0,410.44,282.99
2018,8,7,11,45,862.5,122.5,1.8,30.5,922.5,463.81,326.98
2018,8,7,12,0,864.0,124.0,1.9,30.6,933.0,516.44,369.33
2018,8,7,12,15,839.0,137.0,1.9,30.65,924.5,561.41,404.85
2018,8,7,12,30,814.0,150.0,1.9,30.7,916.0,602.9,436.69
2018,8,7,12,45,710.0,207.5,1.95,30.8,873.0,636.66,461.11
2018,8,7,13,0,606.0,265.0,2.0,30.9,830.0,652.74,472.47
2018,8,7,13,15,537.5,280.5,2.05,30.85,776.5,651.88,472.96
2018,8,7,13,30,469.0,296.0,2.1,30.8,723.0,644.29,468.49
2018,8,7,13,45,562.0,256.5,2.1,30.8,756.5,717.59,520.89
2018,8,7,14,0,655.0,217.0,2.1,30.8,790.0,791.97,572.76
2018,8,7,14,15,660.5,204.0,2.1,30.75,766.5,814.51,588.69
2018,8,7,14,30,666.0,191.0,2.1,30.7,743.0,834.0,603.0
2018,8,7,14,45,646.5,190.0,2.1,30.65,707.5,839.05,607.21
2018,8,7,15,0,627.0,189.0,2.1,30.6,672.0,840.37,609.25
2018,8,7,15,15,653.0,169.5,2.0,30.45,649.5,863.31,624.99
2018,8,7,15,30,679.0,150.0,1.9,30.3,627.0,883.01,638.43
2018,8,7,15,45,619.0,158.0,1.85,30.2,571.0,844.07,614.2
2018,8,7,16,0,559.0,166.0,1.8,30.1,515.0,800.74,587.42
2018,8,7,16,15,426.5,178.0,1.7,29.9,432.0,674.17,502.02
2018,8,7,16,30,294.0,190.0,1.6,29.7,349.0,531.33,402.07
2018,8,7,16,45,269.5,178.0,1.55,29.55,312.5,496.47,379.11
2018,8,7,17,0,245.0,166.0,1.5,29.4,276.0,460.83,354.36
2018,8,7,17,15,200.0,140.0,1.35,29.0,222.0,385.16,299.22
2018,8,7,17,30,155.0,114.0,1.2,28.6,168.0,286.71,225.57
2018,8,7,17,45,100.0,92.0,1.1,28.15,124.5,207.08,163.32
2018,8,7,18,0,45.0,70.0,1.0,27.7,81.0,111.39,86.15
2018,8,7,18,15,38.0,54.5,1.0,27.7,62.5,88.81,67.51
2018,8,7,18,30,31.0,39.0,1.0,27.7,44.0,65.72,47.92
2018,8,7,18,45,23.0,26.0,0.9,26.7,29.0,45.11,29.45
2018,8,7,19,0,15.0,13.0,0.8,25.7,14.0,30.15,0.0
2018,8,7,19,15,7.5,6.5,0.8,25.55,7.0,10.9,0.0
2018,8,7,19,30,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.8,25.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.8,23.15,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,8,5,15,1.0,1.0,0.85,21.15,1.0,0.0,0.0
2018,8,8,5,30,2.0,2.0,1.0,21.5,2.0,0.0,0.0
2018,8,8,5,45,13.0,14.5,1.15,21.8,15.5,11.41,0.0
2018,8,8,6,0,24.0,27.0,1.3,22.1,29.0,20.3,9.01
2018,8,8,6,15,62.0,45.5,1.3,22.4,55.5,33.54,22.56
2018,8,8,6,30,100.0,64.0,1.3,22.7,82.0,46.7,34.42
2018,8,8,6,45,232.5,74.5,1.35,23.05,135.0,54.73,41.63
2018,8,8,7,0,365.0,85.0,1.4,23.4,188.0,62.1,48.06
2018,8,8,7,15,321.0,111.0,1.45,23.95,215.0,78.07,61.56
2018,8,8,7,30,277.0,137.0,1.5,24.5,242.0,95.05,75.62
2018,8,8,7,45,464.0,119.5,1.55,25.05,326.5,84.39,66.23
2018,8,8,8,0,651.0,102.0,1.6,25.6,411.0,76.28,59.06
2018,8,8,8,15,686.0,103.5,1.7,26.15,462.0,76.88,59.22
2018,8,8,8,30,721.0,105.0,1.8,26.7,513.0,84.09,64.85
2018,8,8,8,45,740.5,108.5,1.9,27.3,559.0,85.71,65.8
2018,8,8,9,0,760.0,112.0,2.0,27.9,605.0,87.24,66.69
2018,8,8,9,15,775.5,114.5,1.95,28.3,647.0,87.94,66.95
2018,8,8,9,30,791.0,117.0,1.9,28.7,689.0,88.57,67.17
2018,8,8,9,45,802.5,119.0,1.9,29.1,726.0,88.71,67.02
2018,8,8,10,0,814.0,121.0,1.9,29.5,763.0,88.78,66.82
2018,8,8,10,15,821.5,123.0,1.9,29.75,793.5,139.66,80.3
2018,8,8,10,30,829.0,125.0,1.9,30.0,824.0,193.61,109.69
2018,8,8,10,45,834.0,127.5,1.85,30.2,848.5,248.2,149.34
2018,8,8,11,0,839.0,130.0,1.8,30.4,873.0,303.19,193.61
2018,8,8,11,15,842.5,130.5,1.9,30.55,890.0,356.8,238.55
2018,8,8,11,30,846.0,131.0,2.0,30.7,907.0,410.21,283.29
2018,8,8,11,45,847.0,133.0,2.05,30.8,917.0,463.1,326.84
2018,8,8,12,0,848.0,135.0,2.1,30.9,927.0,515.25,368.69
2018,8,8,12,15,849.0,134.5,2.15,30.9,929.5,564.83,407.76
2018,8,8,12,30,850.0,134.0,2.2,30.9,932.0,613.18,444.91
2018,8,8,12,45,595.5,223.5,2.3,30.95,781.0,575.07,419.56
2018,8,8,13,0,341.0,313.0,2.4,31.0,630.0,507.26,371.39
2018,8,8,13,15,265.0,367.5,2.45,30.95,612.0,512.43,375.03
2018,8,8,13,30,189.0,422.0,2.5,30.9,594.0,509.81,372.3
2018,8,8,13,45,213.5,378.0,2.6,30.9,568.0,521.51,382.32
2018,8,8,14,0,238.0,334.0,2.7,30.9,542.0,520.03,383.32
2018,8,8,14,15,324.0,306.0,2.7,30.8,579.5,586.31,432.85
2018,8,8,14,30,410.0,278.0,2.7,30.7,617.0,675.91,497.13
2018,8,8,14,45,268.5,288.5,2.7,30.6,507.0,549.94,407.78
2018,8,8,15,0,127.0,299.0,2.7,30.5,397.0,415.51,309.96
2018,8,8,15,15,93.0,272.5,2.65,30.35,342.0,362.94,272.27
2018,8,8,15,30,59.0,246.0,2.6,30.2,287.0,285.17,214.9
2018,8,8,15,45,170.5,255.5,2.55,30.0,363.5,437.21,331.61
2018,8,8,16,0,282.0,265.0,2.5,29.8,440.0,594.67,447.41
2018,8,8,16,15,336.0,230.0,2.35,29.45,422.0,616.71,465.49
2018,8,8,16,30,390.0,195.0,2.2,29.1,404.0,661.35,499.71
2018,8,8,16,45,290.5,181.5,2.1,28.7,328.5,522.55,401.08
2018,8,8,17,0,191.0,168.0,2.0,28.3,253.0,385.68,300.51
2018,8,8,17,15,97.5,122.0,1.85,27.85,165.0,236.47,185.9
2018,8,8,17,30,4.0,76.0,1.7,27.4,77.0,63.71,46.3
2018,8,8,17,45,2.0,48.0,1.55,26.9,48.5,38.62,26.11
2018,8,8,18,0,0.0,20.0,1.4,26.4,20.0,15.2,6.85
2018,8,8,18,15,0.0,14.0,1.4,26.4,14.0,10.62,3.03
2018,8,8,18,30,0.0,8.0,1.4,26.4,8.0,6.06,0.0
2018,8,8,18,45,0.0,5.5,1.3,25.5,5.5,4.16,0.0
2018,8,8,19,0,0.0,3.0,1.2,24.6,3.0,2.27,0.0
2018,8,8,19,15,0.0,1.5,1.25,24.4,1.5,1.18,0.0
2018,8,8,19,30,0.0,0.0,1.3,24.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.35,24.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.4,23.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.45,23.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.5,23.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.55,23.45,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.65,23.15,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.7,22.55,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.65,22.4,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.6,22.25,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.45,21.85,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.35,21.7,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.05,21.25,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,8,9,5,15,7.0,1.0,1.2,21.15,1.0,0.0,0.0
2018,8,9,5,30,14.0,2.0,1.4,21.4,2.0,0.0,0.0
2018,8,9,5,45,40.0,14.0,1.65,21.65,16.5,11.02,0.0
2018,8,9,6,0,66.0,26.0,1.9,21.9,31.0,19.53,8.05
2018,8,9,6,15,200.0,39.0,1.95,22.25,71.0,29.34,18.99
2018,8,9,6,30,334.0,52.0,2.0,22.6,111.0,39.47,28.22
2018,8,9,6,45,337.0,69.5,2.05,22.95,146.5,51.57,38.92
2018,8,9,7,0,340.0,87.0,2.1,23.3,182.0,63.15,48.98
2018,8,9,7,15,346.5,108.5,2.15,23.8,222.5,76.84,60.57
2018,8,9,7,30,353.0,130.0,2.2,24.3,263.0,89.89,71.38
2018,8,9,7,45,374.0,146.5,2.3,24.75,306.5,99.48,79.08
2018,8,9,8,0,395.0,163.0,2.4,25.2,350.0,108.62,86.3
2018,8,9,8,15,387.5,187.5,2.4,25.65,388.0,121.37,96.39
2018,8,9,8,30,380.0,212.0,2.4,26.1,426.0,138.78,110.17
2018,8,9,8,45,391.5,230.0,2.4,26.5,467.5,147.95,117.08
2018,8,9,9,0,403.0,248.0,2.4,26.9,509.0,148.87,117.27
2018,8,9,9,15,447.5,249.5,2.35,27.25,557.5,148.23,116.25
2018,8,9,9,30,492.0,251.0,2.3,27.6,606.0,147.64,115.32
2018,8,9,9,45,447.5,285.0,2.25,27.9,621.0,160.34,125.07
2018,8,9,10,0,403.0,319.0,2.2,28.2,636.0,171.9,133.82
2018,8,9,10,15,425.0,324.5,2.15,28.45,671.0,199.53,136.97
2018,8,9,10,30,447.0,330.0,2.1,28.7,706.0,239.67,159.99
2018,8,9,10,45,612.0,249.5,2.05,28.95,781.0,260.25,167.86
2018,8,9,11,0,777.0,169.0,2.0,29.2,856.0,304.78,197.9
2018,8,9,11,15,698.0,211.0,1.95,29.4,837.5,352.54,240.26
2018,8,9,11,30,619.0,253.0,1.9,29.6,819.0,397.22,278.88
2018,8,9,11,45,667.5,229.5,1.9,29.75,846.5,447.36,318.34
2018,8,9,12,0,716.0,206.0,1.9,29.9,874.0,501.02,359.91
2018,8,9,12,15,709.5,211.0,1.85,30.0,874.5,548.23,396.07
2018,8,9,12,30,703.0,216.0,1.8,30.1,875.0,593.99,430.09
2018,8,9,12,45,632.0,266.0,1.8,30.2,856.0,630.44,456.06
2018,8,9,13,0,561.0,316.0,1.8,30.3,837.0,661.76,477.47
2018,8,9,13,15,532.5,328.5,1.8,30.25,817.5,687.24,495.49
2018,8,9,13,30,504.0,341.0,1.8,30.2,798.0,709.11,510.75
2018,8,9,13,45,484.0,337.5,1.8,30.2,768.0,720.83,519.34
2018,8,9,14,0,464.0,334.0,1.8,30.2,738.0,728.94,525.49
2018,8,9,14,15,450.5,330.0,1.75,30.15,712.0,738.86,532.65
2018,8,9,14,30,437.0,326.0,1.7,30.1,686.0,745.75,537.75
2018,8,9,14,45,586.5,242.5,1.7,30.0,704.5,832.83,600.17
2018,8,9,15,0,736.0,159.0,1.7,29.9,723.0,913.74,654.79
2018,8,9,15,15,728.5,151.5,1.65,29.8,685.0,917.69,657.46
2018,8,9,15,30,721.0,144.0,1.6,29.7,647.0,917.99,658.78
2018,8,9,15,45,719.0,134.0,1.55,29.6,607.5,917.3,659.66
2018,8,9,16,0,717.0,124.0,1.5,29.5,568.0,913.03,658.4
2018,8,9,16,15,684.5,122.0,1.5,29.4,518.0,884.13,642.08
2018,8,9,16,30,652.0,120.0,1.5,29.3,468.0,852.06,623.8
2018,8,9,16,45,634.5,110.5,1.45,29.15,421.0,823.09,606.91
2018,8,9,17,0,617.0,101.0,1.4,29.0,374.0,791.33,587.86
2018,8,9,17,15,589.0,93.0,1.35,28.45,326.0,748.52,561.76
2018,8,9,17,30,561.0,85.0,1.3,27.9,278.0,703.81,533.46
2018,8,9,17,45,516.5,75.5,1.2,27.35,230.0,639.84,489.77
2018,8,9,18,0,472.0,66.0,1.1,26.8,182.0,575.46,443.68
2018,8,9,18,15,385.5,56.0,1.1,26.8,135.5,472.45,366.26
2018,8,9,18,30,299.0,46.0,1.1,26.8,89.0,370.37,285.59
2018,8,9,18,45,202.0,32.0,1.1,25.6,56.0,265.37,192.02
2018,8,9,19,0,105.0,18.0,1.1,24.4,23.0,137.26,0.0
2018,8,9,19,15,52.5,9.0,1.15,24.25,11.5,47.52,0.0
2018,8,9,19,30,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.25,23.9,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.3,23.55,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.35,23.25,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.3,22.75,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.15,22.25,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.95,21.65,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,8,10,5,15,3.0,0.5,1.55,20.2,0.5,0.0,0.0
2018,8,10,5,30,6.0,1.0,1.8,20.5,1.0,0.0,0.0
2018,8,10,5,45,15.0,12.5,2.0,20.8,13.5,9.83,0.0
2018,8,10,6,0,24.0,24.0,2.2,21.1,26.0,18.23,6.73
2018,8,10,6,15,114.0,42.5,2.15,21.5,61.5,31.5,20.82
2018,8,10,6,30,204.0,61.0,2.1,21.9,97.0,44.98,33.0
2018,8,10,6,45,343.5,68.0,2.05,22.3,153.0,50.61,38.2
2018,8,10,7,0,483.0,75.0,2.0,22.7,209.0,58.93,45.47
2018,8,10,7,15,531.5,83.0,2.05,23.4,259.0,64.42,50.04
2018,8,10,7,30,580.0,91.0,2.1,24.1,309.0,69.82,54.39
2018,8,10,7,45,615.5,96.5,2.15,24.75,359.0,73.13,56.87
2018,8,10,8,0,651.0,102.0,2.2,25.4,409.0,76.38,59.24
2018,8,10,8,15,677.5,107.0,2.25,25.9,458.0,79.04,61.12
2018,8,10,8,30,704.0,112.0,2.3,26.4,507.0,81.59,62.89
2018,8,10,8,45,720.0,117.5,2.35,26.85,552.5,84.05,64.6
2018,8,10,9,0,736.0,123.0,2.4,27.3,598.0,93.74,72.24
2018,8,10,9,15,750.0,127.5,2.3,27.55,640.0,95.35,73.26
2018,8,10,9,30,764.0,132.0,2.2,27.8,682.0,96.81,74.17
2018,8,10,9,45,685.0,179.0,2.05,28.1,692.0,109.92,84.52
2018,8,10,10,0,606.0,226.0,1.9,28.4,702.0,129.65,100.06
2018,8,10,10,15,552.5,265.5,1.75,28.6,713.0,179.95,118.98
2018,8,10,10,30,499.0,305.0,1.6,28.8,724.0,233.7,153.23
2018,8,10,10,45,620.0,249.0,1.45,29.05,785.5,261.04,167.54
2018,8,10,11,0,741.0,193.0,1.3,29.3,847.0,304.11,197.61
2018,8,10,11,15,753.0,189.5,1.2,29.45,866.0,360.23,242.84
2018,8,10,11,30,765.0,186.0,1.1,29.6,885.0,412.07,284.68
2018,8,10,11,45,799.5,166.0,1.0,29.75,904.0,463.46,325.1
2018,8,10,12,0,834.0,146.0,0.9,29.9,923.0,514.51,364.33
2018,8,10,12,15,835.0,146.0,0.8,29.95,925.5,564.08,401.39
2018,8,10,12,30,836.0,146.0,0.7,30.0,928.0,612.47,436.15
2018,8,10,12,45,835.5,145.0,0.65,30.1,923.0,657.8,467.99
2018,8,10,13,0,835.0,144.0,0.6,30.2,918.0,701.29,497.59
2018,8,10,13,15,831.5,143.5,0.55,30.2,905.0,740.89,523.98
2018,8,10,13,30,828.0,143.0,0.5,30.2,892.0,777.97,548.07
2018,8,10,13,45,584.5,253.0,0.45,30.2,775.5,732.98,515.0
2018,8,10,14,0,341.0,363.0,0.4,30.2,659.0,634.88,447.95
2018,8,10,14,15,490.0,287.0,0.35,30.1,698.0,734.64,517.08
2018,8,10,14,30,639.0,211.0,0.3,30.0,737.0,828.71,578.69
2018,8,10,14,45,710.5,172.0,0.25,29.95,733.5,880.71,610.22
2018,8,10,15,0,782.0,133.0,0.2,29.9,730.0,923.07,635.38
2018,8,10,15,15,769.5,129.5,0.25,29.85,691.0,926.51,639.16
2018,8,10,15,30,757.0,126.0,0.3,29.8,652.0,926.21,641.53
2018,8,10,15,45,740.5,122.0,0.3,29.75,608.5,917.67,638.13
2018,8,10,16,0,724.0,118.0,0.3,29.7,565.0,912.57,637.07
2018,8,10,16,15,702.0,114.0,0.3,29.65,518.0,891.84,626.49
2018,8,10,16,30,680.0,110.0,0.3,29.6,471.0,867.94,614.14
2018,8,10,16,45,611.5,112.5,0.35,29.55,412.0,802.08,575.96
2018,8,10,17,0,543.0,115.0,0.4,29.5,353.0,733.63,535.32
2018,8,10,17,15,510.5,105.5,0.45,29.1,306.0,685.33,507.3
2018,8,10,17,30,478.0,96.0,0.5,28.7,259.0,625.91,470.03
2018,8,10,17,45,381.5,87.5,0.5,28.25,203.5,517.18,395.44
2018,8,10,18,0,285.0,79.0,0.5,27.8,148.0,411.56,318.8
2018,8,10,18,15,268.5,63.0,0.5,27.8,115.0,371.51,287.65
2018,8,10,18,30,252.0,47.0,0.5,27.8,82.0,331.54,253.24
2018,8,10,18,45,169.0,31.5,0.5,27.05,51.0,237.72,166.98
2018,8,10,19,0,86.0,16.0,0.5,26.3,20.0,81.78,0.0
2018,8,10,19,15,43.0,8.0,0.5,26.15,10.0,6.29,0.0
2018,8,10,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.5,25.85,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.5,25.55,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.35,24.3,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.3,24.2,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.3,24.05,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.3,23.9,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.3,23.75,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.3,23.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.35,23.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.4,23.15,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.4,22.85,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.45,22.35,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,11,5,15,3.0,1.0,0.5,21.55,1.0,0.0,0.0
2018,8,11,5,30,6.0,2.0,0.5,21.9,2.0,0.0,0.0
2018,8,11,5,45,67.5,15.5,0.55,22.2,20.0,12.2,0.0
2018,8,11,6,0,129.0,29.0,0.6,22.5,38.0,21.78,8.47
2018,8,11,6,15,206.0,44.0,0.6,22.95,73.0,32.91,21.83
2018,8,11,6,30,283.0,59.0,0.6,23.4,108.0,43.93,31.9
2018,8,11,6,45,349.0,71.5,0.65,23.85,153.0,53.05,40.02
2018,8,11,7,0,415.0,84.0,0.7,24.3,198.0,62.06,47.82
2018,8,11,7,15,472.5,93.0,0.6,24.65,249.0,68.56,53.27
2018,8,11,7,30,530.0,102.0,0.5,25.0,300.0,77.05,60.24
2018,8,11,7,45,565.5,109.5,0.45,25.35,349.5,81.38,63.57
2018,8,11,8,0,601.0,117.0,0.4,25.7,399.0,85.57,66.72
2018,8,11,8,15,631.0,121.5,0.35,26.05,447.5,87.51,67.96
2018,8,11,8,30,661.0,126.0,0.3,26.4,496.0,89.41,69.15
2018,8,11,8,45,685.0,129.5,0.3,26.75,542.5,90.48,69.69
2018,8,11,9,0,709.0,133.0,0.3,27.1,589.0,91.5,70.2
2018,8,11,9,15,701.0,143.5,0.35,27.35,620.5,95.51,73.19
2018,8,11,9,30,693.0,154.0,0.4,27.6,652.0,99.08,75.81
2018,8,11,9,45,444.5,224.0,0.5,27.9,550.0,130.2,100.52
2018,8,11,10,0,196.0,294.0,0.6,28.2,448.0,166.79,129.07
2018,8,11,10,15,306.0,284.0,0.75,28.35,535.5,182.83,127.18
2018,8,11,10,30,416.0,274.0,0.9,28.5,623.0,205.94,135.53
2018,8,11,10,45,542.0,246.0,1.0,28.7,715.0,243.45,157.55
2018,8,11,11,0,668.0,218.0,1.1,28.9,807.0,299.37,196.69
2018,8,11,11,15,702.5,205.5,1.15,29.0,836.0,349.67,236.9
2018,8,11,11,30,737.0,193.0,1.2,29.1,865.0,405.59,281.53
2018,8,11,11,45,728.5,199.0,1.25,29.2,869.5,453.06,320.34
2018,8,11,12,0,720.0,205.0,1.3,29.3,874.0,501.68,358.82
2018,8,11,12,15,760.0,186.0,1.35,29.3,894.0,555.78,400.2
2018,8,11,12,30,800.0,167.0,1.4,29.3,914.0,612.21,442.41
2018,8,11,12,45,783.5,176.0,1.45,29.3,904.0,655.28,474.26
2018,8,11,13,0,767.0,185.0,1.5,29.3,894.0,695.46,503.43
2018,8,11,13,15,574.5,261.0,1.55,29.25,788.0,664.17,481.71
2018,8,11,13,30,382.0,337.0,1.6,29.2,682.0,610.91,444.26
2018,8,11,13,45,285.0,345.0,1.6,29.1,599.0,551.01,403.32
2018,8,11,14,0,188.0,353.0,1.6,29.0,516.0,479.44,352.98
2018,8,11,14,15,221.0,340.0,1.65,28.85,525.5,527.68,389.02
2018,8,11,14,30,254.0,327.0,1.7,28.7,535.0,560.6,413.77
2018,8,11,14,45,181.0,306.0,1.7,28.6,451.0,464.88,346.14
2018,8,11,15,0,108.0,285.0,1.7,28.5,367.0,383.39,287.17
2018,8,11,15,15,77.0,257.0,1.7,28.35,314.0,309.55,233.67
2018,8,11,15,30,46.0,229.0,1.7,28.2,261.0,255.16,193.13
2018,8,11,15,45,24.0,178.0,1.7,28.1,194.5,184.63,139.68
2018,8,11,16,0,2.0,127.0,1.7,28.0,128.0,102.73,75.88
2018,8,11,16,15,21.0,146.0,1.6,27.8,157.0,153.9,117.25
2018,8,11,16,30,40.0,165.0,1.5,27.6,186.0,197.07,151.89
2018,8,11,16,45,49.5,153.5,1.45,27.45,177.0,197.91,153.48
2018,8,11,17,0,59.0,142.0,1.4,27.3,168.0,198.66,155.12
