Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,17,15,32.5,108.0,1.3,27.0,122.0,135.34,104.86
2018,8,11,17,30,6.0,74.0,1.2,26.7,76.0,64.03,46.89
2018,8,11,17,45,3.0,59.0,1.05,26.35,60.0,48.08,33.95
2018,8,11,18,0,0.0,44.0,0.9,26.0,44.0,33.64,21.98
2018,8,11,18,15,0.0,32.5,0.9,26.0,32.5,24.8,14.57
2018,8,11,18,30,0.0,21.0,0.9,26.0,21.0,15.98,7.14
2018,8,11,18,45,3.0,13.5,0.75,25.0,13.5,12.78,3.7
2018,8,11,19,0,6.0,6.0,0.6,24.0,6.0,9.54,0.0
2018,8,11,19,15,3.0,3.0,0.6,23.8,3.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.65,23.45,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.65,22.4,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.65,20.65,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,12,5,15,3.5,1.0,0.85,19.7,1.0,0.0,0.0
2018,8,12,5,30,7.0,2.0,1.0,20.1,2.0,0.0,0.0
2018,8,12,5,45,75.0,15.0,1.15,20.55,20.0,11.8,0.0
2018,8,12,6,0,143.0,28.0,1.3,21.0,38.0,21.1,7.35
2018,8,12,6,15,232.0,42.5,1.25,21.45,75.0,31.98,21.11
2018,8,12,6,30,321.0,57.0,1.2,21.9,112.0,42.82,31.11
2018,8,12,6,45,387.0,68.5,1.2,22.35,157.5,51.37,38.82
2018,8,12,7,0,453.0,80.0,1.2,22.8,203.0,59.84,46.22
2018,8,12,7,15,501.5,89.0,1.05,23.5,252.5,68.61,53.6
2018,8,12,7,30,550.0,98.0,0.9,24.2,302.0,74.51,58.33
2018,8,12,7,45,573.0,107.5,0.8,24.95,349.0,80.17,62.72
2018,8,12,8,0,596.0,117.0,0.7,25.7,396.0,85.55,66.76
2018,8,12,8,15,620.0,124.0,0.7,26.15,443.0,89.0,69.24
2018,8,12,8,30,644.0,131.0,0.7,26.6,490.0,92.26,71.55
2018,8,12,8,45,656.0,140.0,0.65,27.05,533.5,96.27,74.44
2018,8,12,9,0,668.0,149.0,0.6,27.5,577.0,99.96,77.05
2018,8,12,9,15,701.5,147.5,0.6,27.8,624.5,97.9,75.05
2018,8,12,9,30,735.0,146.0,0.6,28.1,672.0,96.06,73.28
2018,8,12,9,45,741.5,152.0,0.6,28.4,707.5,106.25,81.22
2018,8,12,10,0,748.0,158.0,0.6,28.7,743.0,107.69,82.08
2018,8,12,10,15,709.0,188.0,0.6,28.85,760.5,145.16,88.71
2018,8,12,10,30,670.0,218.0,0.6,29.0,778.0,205.1,124.54
2018,8,12,10,45,723.0,194.5,0.6,29.15,815.5,249.27,153.71
2018,8,12,11,0,776.0,171.0,0.6,29.3,853.0,303.88,194.79
2018,8,12,11,15,658.5,244.5,0.6,29.4,831.5,358.93,242.43
2018,8,12,11,30,541.0,318.0,0.6,29.5,810.0,411.69,286.05
2018,8,12,11,45,499.5,344.5,0.65,29.6,803.0,451.76,317.85
2018,8,12,12,0,458.0,371.0,0.7,29.7,796.0,488.02,345.85
2018,8,12,12,15,429.0,384.5,0.7,29.75,783.5,518.67,368.74
2018,8,12,12,30,400.0,398.0,0.7,29.8,771.0,546.33,388.82
2018,8,12,12,45,384.5,404.5,0.75,29.85,761.0,572.09,407.58
2018,8,12,13,0,369.0,411.0,0.8,29.9,751.0,596.52,425.06
2018,8,12,13,15,376.0,400.5,0.8,29.9,743.0,621.5,442.74
2018,8,12,13,30,383.0,390.0,0.8,29.9,735.0,645.22,459.41
2018,8,12,13,45,385.5,372.5,0.85,29.9,713.0,657.66,469.18
2018,8,12,14,0,388.0,355.0,0.9,29.9,691.0,667.81,477.56
2018,8,12,14,15,365.5,343.5,0.9,29.9,651.5,659.21,472.61
2018,8,12,14,30,343.0,332.0,0.9,29.9,612.0,647.16,465.51
2018,8,12,14,45,304.0,315.0,0.9,29.85,555.5,610.81,442.03
2018,8,12,15,0,265.0,298.0,0.9,29.8,499.0,570.47,415.69
2018,8,12,15,15,185.5,265.5,0.85,29.7,402.5,447.32,330.75
2018,8,12,15,30,106.0,233.0,0.8,29.6,306.0,341.52,255.02
2018,8,12,15,45,70.5,178.0,0.7,29.45,225.0,251.97,189.89
2018,8,12,16,0,35.0,123.0,0.6,29.3,144.0,143.41,107.86
2018,8,12,16,15,21.5,102.5,0.6,29.1,115.0,110.97,83.01
2018,8,12,16,30,8.0,82.0,0.6,28.9,86.0,71.2,51.59
2018,8,12,16,45,19.0,95.5,0.6,28.75,104.0,103.53,77.98
2018,8,12,17,0,30.0,109.0,0.6,28.6,122.0,130.9,100.24
2018,8,12,17,15,19.5,70.0,0.6,28.1,78.0,80.06,59.96
2018,8,12,17,30,9.0,31.0,0.6,27.6,34.0,33.23,21.98
2018,8,12,17,45,12.0,37.5,0.65,27.1,41.0,41.13,28.67
2018,8,12,18,0,15.0,44.0,0.7,26.6,48.0,51.48,37.17
2018,8,12,18,15,10.0,36.0,0.7,26.6,38.5,39.66,26.98
2018,8,12,18,30,5.0,28.0,0.7,26.6,29.0,25.74,15.05
2018,8,12,18,45,3.5,18.0,0.65,25.65,18.5,16.66,6.17
2018,8,12,19,0,2.0,8.0,0.6,24.7,8.0,7.9,0.0
2018,8,12,19,15,1.0,4.0,0.55,24.45,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.5,22.95,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.55,22.15,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.65,21.9,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.35,21.3,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.65,21.1,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.7,20.35,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.75,18.75,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,13,5,15,2.5,0.5,0.85,18.7,0.5,0.0,0.0
2018,8,13,5,30,5.0,1.0,1.0,19.0,1.0,0.0,0.0
2018,8,13,5,45,65.0,14.0,1.15,19.3,18.5,11.02,0.0
2018,8,13,6,0,125.0,27.0,1.3,19.6,36.0,20.32,6.09
2018,8,13,6,15,213.0,43.0,1.3,19.9,73.0,32.23,21.41
2018,8,13,6,30,301.0,59.0,1.3,20.2,110.0,44.06,32.38
2018,8,13,6,45,372.0,71.0,1.35,20.5,156.5,52.93,40.46
2018,8,13,7,0,443.0,83.0,1.4,20.8,203.0,61.73,48.24
2018,8,13,7,15,494.5,92.0,1.45,21.3,253.0,68.23,53.77
2018,8,13,7,30,546.0,101.0,1.5,21.8,303.0,76.71,60.84
2018,8,13,7,45,585.5,107.5,1.55,22.35,354.0,80.46,63.71
2018,8,13,8,0,625.0,114.0,1.6,22.9,405.0,84.14,66.45
2018,8,13,8,15,654.0,119.0,1.55,23.35,454.5,86.52,68.07
2018,8,13,8,30,683.0,124.0,1.5,23.8,504.0,88.81,69.62
2018,8,13,8,45,706.5,127.5,1.45,24.25,551.0,89.96,70.2
2018,8,13,9,0,730.0,131.0,1.4,24.7,598.0,91.06,70.76
2018,8,13,9,15,747.5,134.5,1.3,25.1,641.0,99.92,77.72
2018,8,13,9,30,765.0,138.0,1.2,25.5,684.0,100.75,78.04
2018,8,13,9,45,779.5,140.0,1.15,25.85,722.5,100.51,77.54
2018,8,13,10,0,794.0,142.0,1.1,26.2,761.0,100.24,77.05
2018,8,13,10,15,804.0,143.5,1.05,26.5,792.5,135.51,80.38
2018,8,13,10,30,814.0,145.0,1.0,26.8,824.0,190.44,109.43
2018,8,13,10,45,793.0,159.5,0.95,27.05,837.5,248.36,152.12
2018,8,13,11,0,772.0,174.0,0.9,27.3,851.0,304.09,197.31
2018,8,13,11,15,753.5,186.5,0.95,27.5,858.5,357.06,241.62
2018,8,13,11,30,735.0,199.0,1.0,27.7,866.0,405.35,282.15
2018,8,13,11,45,651.5,238.0,1.0,27.9,834.5,444.85,315.86
2018,8,13,12,0,568.0,277.0,1.0,28.1,803.0,475.78,341.54
2018,8,13,12,15,501.0,313.0,1.05,28.2,777.5,509.07,367.46
2018,8,13,12,30,434.0,349.0,1.1,28.3,752.0,532.44,385.26
2018,8,13,12,45,352.0,359.0,1.15,28.35,685.0,516.59,375.57
2018,8,13,13,0,270.0,369.0,1.2,28.4,618.0,495.05,361.27
2018,8,13,13,15,315.5,361.5,1.25,28.45,648.0,544.93,397.72
2018,8,13,13,30,361.0,354.0,1.3,28.5,678.0,597.31,435.07
2018,8,13,13,45,535.0,277.5,1.35,28.5,745.5,710.35,515.46
2018,8,13,14,0,709.0,201.0,1.4,28.5,813.0,822.91,593.45
2018,8,13,14,15,748.0,176.5,1.45,28.45,803.5,857.05,616.62
2018,8,13,14,30,787.0,152.0,1.5,28.4,794.0,897.95,644.08
2018,8,13,14,45,776.5,149.5,1.5,28.35,760.0,911.73,653.6
2018,8,13,15,0,766.0,147.0,1.5,28.3,726.0,921.79,661.21
2018,8,13,15,15,752.5,143.0,1.45,28.2,686.5,923.65,663.27
2018,8,13,15,30,739.0,139.0,1.4,28.1,647.0,929.73,668.25
2018,8,13,15,45,721.0,135.0,1.4,28.0,603.0,920.05,664.01
2018,8,13,16,0,703.0,131.0,1.4,27.9,559.0,906.81,657.76
2018,8,13,16,15,679.0,126.0,1.3,27.8,511.0,882.84,643.34
2018,8,13,16,30,655.0,121.0,1.2,27.7,463.0,855.66,626.9
2018,8,13,16,45,623.5,115.0,1.1,27.6,413.0,816.7,602.58
2018,8,13,17,0,592.0,109.0,1.0,27.5,363.0,775.15,576.25
2018,8,13,17,15,550.0,101.0,0.9,27.1,312.5,718.53,539.74
2018,8,13,17,30,508.0,93.0,0.8,26.7,262.0,660.31,501.01
2018,8,13,17,45,452.0,82.5,0.75,26.3,213.0,577.54,443.71
2018,8,13,18,0,396.0,72.0,0.7,25.9,164.0,505.17,391.23
2018,8,13,18,15,320.5,58.5,0.7,25.9,120.5,412.43,320.26
2018,8,13,18,30,245.0,45.0,0.7,25.9,77.0,323.83,248.05
2018,8,13,18,45,153.0,29.0,0.65,25.05,46.0,216.9,141.19
2018,8,13,19,0,61.0,13.0,0.6,24.2,15.0,59.13,0.0
2018,8,13,19,15,30.5,6.5,0.65,24.0,7.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.65,20.2,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.45,19.45,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.35,19.2,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.3,19.1,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.3,19.05,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.25,18.9,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.2,18.8,0.0,0.0,0.0
2018,8,14,5,15,2.0,0.5,0.3,19.05,0.5,0.0,0.0
2018,8,14,5,30,4.0,1.0,0.4,19.3,1.0,0.0,0.0
2018,8,14,5,45,58.5,13.5,0.45,19.55,17.0,10.62,0.0
2018,8,14,6,0,113.0,26.0,0.5,19.8,33.0,19.55,4.66
2018,8,14,6,15,197.5,42.5,0.5,20.2,69.5,31.79,20.97
2018,8,14,6,30,282.0,59.0,0.5,20.6,106.0,43.92,32.21
2018,8,14,6,45,350.0,72.0,0.55,21.0,151.5,53.4,40.79
2018,8,14,7,0,418.0,85.0,0.6,21.4,197.0,62.78,49.02
2018,8,14,7,15,469.0,95.0,0.7,22.1,246.5,69.85,54.97
2018,8,14,7,30,520.0,105.0,0.8,22.8,296.0,76.8,60.64
2018,8,14,7,45,558.5,112.5,0.9,23.5,346.0,83.61,66.04
2018,8,14,8,0,597.0,120.0,1.0,24.2,396.0,87.78,69.12
2018,8,14,8,15,627.0,125.5,1.1,24.65,445.5,90.3,70.84
2018,8,14,8,30,657.0,131.0,1.2,25.1,495.0,92.74,72.49
2018,8,14,8,45,680.5,135.0,1.25,25.6,541.5,93.98,73.12
2018,8,14,9,0,704.0,139.0,1.3,26.1,588.0,95.16,73.72
2018,8,14,9,15,725.5,141.0,1.35,26.4,631.5,95.07,73.34
2018,8,14,9,30,747.0,143.0,1.4,26.7,675.0,103.36,79.82
2018,8,14,9,45,765.5,142.5,1.4,27.0,713.5,101.64,78.13
2018,8,14,10,0,784.0,142.0,1.4,27.3,752.0,100.03,76.57
2018,8,14,10,15,794.5,143.5,1.45,27.5,783.5,133.95,79.56
2018,8,14,10,30,805.0,145.0,1.5,27.7,815.0,188.44,108.22
2018,8,14,10,45,813.0,146.0,1.55,27.9,840.5,243.54,147.77
2018,8,14,11,0,821.0,147.0,1.6,28.1,866.0,299.51,192.71
2018,8,14,11,15,827.5,146.5,1.6,28.2,884.0,354.74,238.77
2018,8,14,11,30,834.0,146.0,1.6,28.3,902.0,411.31,285.74
2018,8,14,11,45,839.0,145.0,1.65,28.45,913.0,464.2,329.32
2018,8,14,12,0,844.0,144.0,1.7,28.6,924.0,516.64,371.47
2018,8,14,12,15,641.5,246.5,1.7,28.65,840.0,535.6,388.47
2018,8,14,12,30,439.0,349.0,1.7,28.7,756.0,535.39,389.54
2018,8,14,12,45,480.0,330.5,1.7,28.75,773.5,582.28,424.12
2018,8,14,13,0,521.0,312.0,1.7,28.8,791.0,630.74,459.06
2018,8,14,13,15,639.5,249.0,1.7,28.8,828.0,702.24,510.59
2018,8,14,13,30,758.0,186.0,1.7,28.8,865.0,770.82,559.64
2018,8,14,13,45,764.0,178.5,1.7,28.85,849.5,806.43,584.13
2018,8,14,14,0,770.0,171.0,1.7,28.9,834.0,839.47,606.34
2018,8,14,14,15,756.0,171.0,1.7,28.85,804.0,859.01,619.55
2018,8,14,14,30,742.0,171.0,1.7,28.8,774.0,882.91,635.81
2018,8,14,14,45,732.0,167.0,1.65,28.75,740.5,895.36,644.18
2018,8,14,15,0,722.0,163.0,1.6,28.7,707.0,904.17,650.45
2018,8,14,15,15,695.5,163.5,1.55,28.6,664.5,898.12,647.5
2018,8,14,15,30,669.0,164.0,1.5,28.5,622.0,888.12,642.3
2018,8,14,15,45,556.0,183.0,1.45,28.4,546.0,806.57,590.34
2018,8,14,16,0,443.0,202.0,1.4,28.3,470.0,712.19,527.39
2018,8,14,16,15,504.5,171.0,1.35,28.25,452.0,745.61,554.19
2018,8,14,16,30,566.0,140.0,1.3,28.2,434.0,786.85,583.15
2018,8,14,16,45,534.5,132.0,1.2,28.1,386.0,734.78,548.68
2018,8,14,17,0,503.0,124.0,1.1,28.0,338.0,692.9,521.55
2018,8,14,17,15,264.0,96.5,1.05,27.5,207.5,417.25,324.86
2018,8,14,17,30,25.0,69.0,1.0,27.0,77.0,85.97,64.96
2018,8,14,17,45,12.5,41.5,0.9,26.5,45.5,45.58,32.34
2018,8,14,18,0,0.0,14.0,0.8,26.0,14.0,10.63,3.09
2018,8,14,18,15,0.0,10.5,0.8,26.0,10.5,7.96,0.83
2018,8,14,18,30,0.0,7.0,0.8,26.0,7.0,5.3,0.0
2018,8,14,18,45,0.0,4.5,0.8,25.15,4.5,3.4,0.0
2018,8,14,19,0,0.0,2.0,0.8,24.3,2.0,1.57,0.0
2018,8,14,19,15,0.0,1.0,0.85,24.15,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.9,23.55,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.9,22.75,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,15,5,15,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,8,15,5,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,8,15,5,45,53.5,12.0,1.35,20.0,15.5,9.44,0.0
2018,8,15,6,0,107.0,24.0,1.5,20.4,31.0,18.08,2.74
2018,8,15,6,15,194.5,41.5,1.55,20.75,68.0,31.06,20.18
2018,8,15,6,30,282.0,59.0,1.6,21.1,105.0,43.92,32.06
2018,8,15,6,45,350.0,72.0,1.65,21.5,150.5,53.4,40.66
2018,8,15,7,0,418.0,85.0,1.7,21.9,196.0,62.78,48.92
2018,8,15,7,15,468.0,95.0,1.5,22.55,245.0,69.84,54.88
2018,8,15,7,30,518.0,105.0,1.3,23.2,294.0,76.79,60.55
2018,8,15,7,45,510.5,121.5,1.15,23.85,332.0,86.66,68.55
2018,8,15,8,0,503.0,138.0,1.0,24.5,370.0,95.97,75.9
2018,8,15,8,15,486.0,160.5,0.9,25.1,406.0,108.06,85.45
2018,8,15,8,30,469.0,183.0,0.8,25.7,442.0,119.37,94.18
2018,8,15,8,45,580.0,164.5,0.7,26.3,513.5,110.09,85.98
2018,8,15,9,0,691.0,146.0,0.6,26.9,585.0,99.09,76.53
2018,8,15,9,15,706.0,151.5,0.5,27.1,627.0,100.65,77.51
2018,8,15,9,30,721.0,157.0,0.4,27.3,669.0,102.06,78.34
2018,8,15,9,45,640.5,200.5,0.25,27.5,674.0,121.2,93.37
2018,8,15,10,0,560.0,244.0,0.1,27.7,679.0,142.01,109.34
2018,8,15,10,15,450.5,306.5,0.2,27.8,665.5,189.7,129.18
2018,8,15,10,30,341.0,369.0,0.3,27.9,652.0,254.2,173.56
2018,8,15,10,45,400.5,356.0,0.35,27.95,698.5,278.13,187.42
2018,8,15,11,0,460.0,343.0,0.4,28.0,745.0,320.48,217.53
2018,8,15,11,15,451.0,341.5,0.5,28.05,742.5,354.53,245.39
2018,8,15,11,30,442.0,340.0,0.6,28.1,740.0,387.43,272.5
2018,8,15,11,45,379.0,380.0,0.65,28.15,725.5,426.44,303.59
2018,8,15,12,0,316.0,420.0,0.7,28.2,711.0,454.1,325.3
2018,8,15,12,15,410.0,381.0,0.75,28.35,760.0,506.07,362.99
2018,8,15,12,30,504.0,342.0,0.8,28.5,809.0,568.82,407.88
2018,8,15,12,45,586.0,295.0,0.85,28.65,834.5,621.59,445.91
2018,8,15,13,0,668.0,248.0,0.9,28.8,860.0,681.87,488.7
2018,8,15,13,15,541.5,301.5,0.9,28.9,793.0,671.74,481.09
2018,8,15,13,30,415.0,355.0,0.9,29.0,726.0,651.48,466.63
2018,8,15,13,45,265.5,383.5,0.95,29.1,619.0,569.8,410.98
2018,8,15,14,0,116.0,412.0,1.0,29.2,512.0,472.57,342.76
2018,8,15,14,15,181.5,396.0,1.05,29.25,546.0,528.52,384.68
2018,8,15,14,30,247.0,380.0,1.1,29.3,580.0,606.9,439.98
2018,8,15,14,45,317.0,342.0,1.1,29.35,587.5,650.91,471.81
2018,8,15,15,0,387.0,304.0,1.1,29.4,595.0,694.77,503.74
2018,8,15,15,15,406.5,278.5,1.1,29.3,569.0,724.33,524.74
2018,8,15,15,30,426.0,253.0,1.1,29.2,543.0,730.58,531.08
2018,8,15,15,45,453.0,227.0,1.1,29.1,516.5,741.06,540.77
2018,8,15,16,0,480.0,201.0,1.1,29.0,490.0,748.59,548.66
2018,8,15,16,15,399.0,200.5,1.0,28.9,427.0,672.37,496.89
2018,8,15,16,30,318.0,200.0,0.9,28.8,364.0,570.07,427.16
2018,8,15,16,45,397.0,166.0,0.85,28.7,348.5,637.69,478.14
2018,8,15,17,0,476.0,132.0,0.8,28.6,333.0,676.12,506.74
2018,8,15,17,15,457.5,118.5,0.75,28.2,290.5,639.01,482.4
2018,8,15,17,30,439.0,105.0,0.7,27.8,248.0,600.35,456.92
2018,8,15,17,45,384.5,92.0,0.65,27.35,200.5,526.91,405.32
2018,8,15,18,0,330.0,79.0,0.6,26.9,153.0,454.54,352.09
2018,8,15,18,15,257.0,62.5,0.6,26.9,111.0,362.25,280.25
2018,8,15,18,30,184.0,46.0,0.6,26.9,69.0,273.96,207.45
2018,8,15,18,45,110.5,28.5,0.6,26.25,40.5,160.48,91.22
2018,8,15,19,0,37.0,11.0,0.6,25.6,12.0,38.23,0.0
2018,8,15,19,15,18.5,5.5,0.65,25.45,6.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.7,25.15,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.7,24.85,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.75,24.55,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.8,24.25,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.75,22.05,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,5,45,41.0,11.5,0.65,22.0,14.0,9.05,0.0
2018,8,16,6,0,82.0,23.0,0.6,22.2,28.0,17.29,1.04
2018,8,16,6,15,161.0,41.5,0.7,22.55,63.5,30.82,19.74
2018,8,16,6,30,240.0,60.0,0.8,22.9,99.0,44.32,32.13
2018,8,16,6,45,307.0,75.0,0.85,23.3,143.5,55.06,41.75
2018,8,16,7,0,374.0,90.0,0.9,23.7,188.0,65.62,50.96
2018,8,16,7,15,425.5,101.0,1.05,24.35,236.5,73.2,57.32
2018,8,16,7,30,477.0,112.0,1.2,25.0,285.0,80.64,63.36
2018,8,16,7,45,516.0,120.5,1.35,25.65,334.5,86.15,67.63
2018,8,16,8,0,555.0,129.0,1.5,26.3,384.0,93.39,73.26
2018,8,16,8,15,585.0,136.0,1.6,26.8,432.5,96.62,75.51
2018,8,16,8,30,615.0,143.0,1.7,27.3,481.0,99.7,77.63
2018,8,16,8,45,638.0,148.5,1.85,27.8,527.0,101.52,78.71
2018,8,16,9,0,661.0,154.0,2.0,28.3,573.0,103.22,79.69
2018,8,16,9,15,683.0,156.0,2.0,28.55,615.5,102.72,78.97
2018,8,16,9,30,705.0,158.0,2.0,28.8,658.0,102.25,78.31
2018,8,16,9,45,724.0,158.5,2.0,29.1,696.0,100.9,76.94
2018,8,16,10,0,743.0,159.0,2.0,29.4,734.0,108.67,82.93
2018,8,16,10,15,753.0,161.0,2.0,29.65,765.0,139.35,84.78
2018,8,16,10,30,763.0,163.0,2.0,29.9,796.0,191.87,111.84
2018,8,16,10,45,770.5,165.5,2.0,30.1,821.0,245.61,149.94
2018,8,16,11,0,778.0,168.0,2.0,30.3,846.0,300.28,193.34
2018,8,16,11,15,782.5,169.0,1.95,30.45,863.0,353.8,237.55
2018,8,16,11,30,787.0,170.0,1.9,30.6,880.0,407.45,281.78
2018,8,16,11,45,790.0,170.5,1.85,30.75,890.0,460.06,324.39
2018,8,16,12,0,793.0,171.0,1.8,30.9,900.0,512.21,365.45
2018,8,16,12,15,748.0,195.5,1.8,31.0,884.5,554.83,398.81
2018,8,16,12,30,703.0,220.0,1.8,31.1,869.0,595.8,429.56
2018,8,16,12,45,671.5,236.5,1.75,31.2,853.5,633.07,456.49
2018,8,16,13,0,640.0,253.0,1.7,31.3,838.0,666.43,479.85
2018,8,16,13,15,605.0,263.0,1.65,31.3,809.5,688.02,494.97
2018,8,16,13,30,570.0,273.0,1.6,31.3,781.0,704.97,506.62
2018,8,16,13,45,628.0,239.5,1.55,31.35,787.0,756.77,542.59
2018,8,16,14,0,686.0,206.0,1.5,31.4,793.0,807.75,577.27
2018,8,16,14,15,716.5,185.5,1.45,31.35,780.5,845.62,602.63
2018,8,16,14,30,747.0,165.0,1.4,31.3,768.0,873.45,620.35
2018,8,16,14,45,743.5,158.5,1.35,31.25,737.0,889.11,630.48
2018,8,16,15,0,740.0,152.0,1.3,31.2,706.0,909.15,643.57
2018,8,16,15,15,726.5,148.0,1.25,31.1,667.0,910.99,645.42
2018,8,16,15,30,713.0,144.0,1.2,31.0,628.0,909.16,645.32
2018,8,16,15,45,695.0,139.5,1.15,30.9,584.5,898.64,639.94
2018,8,16,16,0,677.0,135.0,1.1,30.8,541.0,884.6,632.54
2018,8,16,16,15,654.0,129.5,1.05,30.75,494.0,860.94,618.99
2018,8,16,16,30,631.0,124.0,1.0,30.7,447.0,834.1,603.44
2018,8,16,16,45,600.0,117.0,0.95,30.65,398.0,794.46,579.42
2018,8,16,17,0,569.0,110.0,0.9,30.6,349.0,752.26,553.37
2018,8,16,17,15,526.0,102.0,0.85,30.05,299.0,694.78,517.35
2018,8,16,17,30,483.0,94.0,0.8,29.5,249.0,627.82,473.46
2018,8,16,17,45,423.5,83.0,0.75,28.9,200.5,551.19,420.71
2018,8,16,18,0,364.0,72.0,0.7,28.3,152.0,475.88,366.07
2018,8,16,18,15,281.0,58.0,0.7,28.3,109.5,377.13,290.22
2018,8,16,18,30,198.0,44.0,0.7,28.3,67.0,283.46,212.93
2018,8,16,18,45,116.0,27.0,0.75,27.3,39.0,160.88,81.91
2018,8,16,19,0,34.0,10.0,0.8,26.3,11.0,35.01,0.0
2018,8,16,19,15,17.0,5.0,0.85,26.05,5.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.9,25.55,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.9,25.1,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.9,24.9,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.9,24.65,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.0,22.25,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.85,21.25,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,17,5,45,35.5,11.5,1.25,22.45,13.5,9.05,0.0
2018,8,17,6,0,71.0,23.0,1.4,22.9,27.0,17.22,0.0
2018,8,17,6,15,128.5,40.5,1.55,23.35,57.5,29.97,18.83
2018,8,17,6,30,186.0,58.0,1.7,23.8,88.0,42.62,30.51
2018,8,17,6,45,240.5,75.5,1.8,24.25,129.0,55.13,41.61
2018,8,17,7,0,295.0,93.0,1.9,24.7,170.0,66.75,51.71
2018,8,17,7,15,346.5,106.0,2.05,25.2,216.5,75.43,59.03
2018,8,17,7,30,398.0,119.0,2.2,25.7,263.0,83.91,65.98
2018,8,17,7,45,438.5,130.0,2.3,26.25,311.5,90.75,71.38
2018,8,17,8,0,479.0,141.0,2.4,26.8,360.0,97.4,76.52
2018,8,17,8,15,512.0,150.0,2.5,27.2,409.0,102.5,80.33
2018,8,17,8,30,545.0,159.0,2.6,27.6,458.0,107.41,83.97
2018,8,17,8,45,563.0,169.5,2.65,28.05,502.5,112.62,87.79
2018,8,17,9,0,581.0,180.0,2.7,28.5,547.0,117.23,91.11
2018,8,17,9,15,636.5,172.0,2.8,28.75,600.0,110.95,85.66
2018,8,17,9,30,692.0,164.0,2.9,29.0,653.0,105.37,80.84
2018,8,17,9,45,697.5,171.5,3.0,29.2,687.5,107.26,82.12
2018,8,17,10,0,703.0,179.0,3.1,29.4,722.0,108.92,83.23
2018,8,17,10,15,651.5,212.5,3.15,29.6,732.0,150.66,96.23
2018,8,17,10,30,600.0,246.0,3.2,29.8,742.0,208.69,131.26
2018,8,17,10,45,549.0,281.0,3.25,29.95,745.5,266.17,174.77
2018,8,17,11,0,498.0,316.0,3.3,30.1,749.0,314.62,214.61
2018,8,17,11,15,479.5,335.0,3.35,30.2,759.0,359.28,251.22
2018,8,17,11,30,461.0,354.0,3.4,30.3,769.0,402.53,286.5
2018,8,17,11,45,390.0,389.0,3.4,30.45,743.0,436.68,314.91
2018,8,17,12,0,319.0,424.0,3.4,30.6,717.0,458.19,332.8
2018,8,17,12,15,325.5,424.5,3.45,30.6,724.0,491.5,358.34
2018,8,17,12,30,332.0,425.0,3.5,30.6,731.0,525.06,383.67
2018,8,17,12,45,331.5,421.0,3.55,30.65,725.0,550.79,403.12
2018,8,17,13,0,331.0,417.0,3.6,30.7,719.0,575.4,421.56
2018,8,17,13,15,425.5,366.5,3.6,30.7,748.5,638.77,468.42
2018,8,17,13,30,520.0,316.0,3.6,30.7,778.0,700.74,514.03
2018,8,17,13,45,549.5,293.0,3.6,30.7,771.0,735.81,539.76
2018,8,17,14,0,579.0,270.0,3.6,30.7,764.0,773.12,566.98
2018,8,17,14,15,572.5,261.5,3.6,30.6,736.5,788.27,578.59
2018,8,17,14,30,566.0,253.0,3.6,30.5,709.0,794.6,584.53
2018,8,17,14,45,539.0,251.5,3.6,30.4,670.5,790.25,582.72
2018,8,17,15,0,512.0,250.0,3.6,30.3,632.0,782.24,578.49
2018,8,17,15,15,465.0,253.0,3.5,30.2,585.0,755.84,560.81
2018,8,17,15,30,418.0,256.0,3.4,30.1,538.0,725.73,540.53
2018,8,17,15,45,422.5,233.5,3.35,29.95,502.0,717.32,537.18
2018,8,17,16,0,427.0,211.0,3.3,29.8,466.0,705.98,531.73
2018,8,17,16,15,413.0,194.5,3.1,29.55,423.5,679.77,514.98
2018,8,17,16,30,399.0,178.0,2.9,29.3,381.0,651.07,496.42
2018,8,17,16,45,373.0,162.5,2.75,29.05,336.0,609.21,468.1
2018,8,17,17,0,347.0,147.0,2.6,28.8,291.0,540.57,420.35
2018,8,17,17,15,319.0,128.5,2.4,28.35,246.5,490.38,384.79
2018,8,17,17,30,291.0,110.0,2.2,27.9,202.0,439.25,347.3
2018,8,17,17,45,233.5,93.5,2.0,27.45,158.5,362.66,288.22
2018,8,17,18,0,176.0,77.0,1.8,27.0,115.0,287.73,228.42
2018,8,17,18,15,157.0,58.0,1.8,27.0,85.0,245.04,192.66
2018,8,17,18,30,138.0,39.0,1.8,27.0,55.0,201.64,153.31
2018,8,17,18,45,89.0,24.0,1.7,26.15,32.5,130.16,55.73
2018,8,17,19,0,40.0,9.0,1.6,25.3,10.0,38.97,0.0
2018,8,17,19,15,20.0,4.5,1.65,25.2,5.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.7,25.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,24.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.85,24.8,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,24.65,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.05,24.45,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.1,24.3,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.15,24.2,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.2,24.1,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.35,23.8,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.4,23.4,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.4,23.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.4,23.2,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.4,23.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.4,23.05,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.4,22.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.4,22.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.4,22.75,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,22.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.2,22.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.05,22.4,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.95,22.25,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.85,22.15,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.8,22.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.75,22.05,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,1.9,22.4,0.0,0.0,0.0
2018,8,18,5,45,28.0,9.0,2.05,22.6,10.5,7.08,0.0
2018,8,18,6,0,56.0,18.0,2.2,22.8,21.0,13.7,0.0
2018,8,18,6,15,42.0,20.5,2.3,23.1,24.0,16.22,7.56
2018,8,18,6,30,28.0,23.0,2.4,23.4,27.0,18.27,9.89
2018,8,18,6,45,14.0,21.0,2.55,23.7,23.0,16.62,8.68
2018,8,18,7,0,0.0,19.0,2.7,24.0,19.0,14.44,6.86
2018,8,18,7,15,0.5,45.0,2.75,24.3,45.0,34.39,24.11
2018,8,18,7,30,1.0,71.0,2.8,24.6,71.0,54.42,41.2
2018,8,18,7,45,3.5,93.5,2.85,24.95,95.0,70.68,54.83
2018,8,18,8,0,6.0,116.0,2.9,25.3,119.0,86.66,68.02
2018,8,18,8,15,22.0,160.5,2.9,25.5,172.5,116.86,92.92
2018,8,18,8,30,38.0,205.0,2.9,25.7,226.0,139.09,110.84
2018,8,18,8,45,40.5,219.5,2.9,25.95,243.5,148.1,117.71
2018,8,18,9,0,43.0,234.0,2.9,26.2,261.0,156.89,124.37
2018,8,18,9,15,35.5,248.0,2.85,26.4,271.5,164.91,130.39
2018,8,18,9,30,28.0,262.0,2.8,26.6,282.0,172.67,136.18
2018,8,18,9,45,44.0,297.5,2.8,26.8,330.5,191.84,151.09
2018,8,18,10,0,60.0,333.0,2.8,27.0,379.0,210.14,165.16
2018,8,18,10,15,70.5,350.0,2.7,27.2,406.5,225.07,167.08
2018,8,18,10,30,81.0,367.0,2.6,27.4,434.0,245.98,180.71
2018,8,18,10,45,50.5,332.5,2.55,27.55,374.5,232.48,171.3
2018,8,18,11,0,20.0,298.0,2.5,27.7,315.0,222.03,164.59
2018,8,18,11,15,20.0,301.5,2.5,27.7,319.0,227.77,168.93
2018,8,18,11,30,20.0,305.0,2.5,27.7,323.0,233.47,173.24
2018,8,18,11,45,16.0,265.0,2.45,27.75,279.5,206.35,153.02
2018,8,18,12,0,12.0,225.0,2.4,27.8,236.0,177.26,131.22
2018,8,18,12,15,23.0,282.0,2.45,27.7,303.0,227.25,169.05
2018,8,18,12,30,34.0,339.0,2.5,27.6,370.0,281.5,209.55
2018,8,18,12,45,78.5,393.5,2.5,27.5,465.0,358.72,266.87
2018,8,18,13,0,123.0,448.0,2.5,27.4,560.0,450.3,333.62
2018,8,18,13,15,101.5,429.0,2.5,27.2,520.5,425.02,315.63
2018,8,18,13,30,80.0,410.0,2.5,27.0,481.0,403.77,300.76
2018,8,18,13,45,110.0,377.0,2.45,26.75,472.0,423.79,316.97
2018,8,18,14,0,140.0,344.0,2.4,26.5,463.0,431.21,324.12
2018,8,18,14,15,72.0,230.0,2.35,26.3,291.0,275.69,209.11
2018,8,18,14,30,4.0,116.0,2.3,26.1,119.0,94.09,68.77
2018,8,18,14,45,2.5,99.5,2.25,25.85,101.5,79.5,57.66
2018,8,18,15,0,1.0,83.0,2.2,25.6,84.0,65.05,46.36
2018,8,18,15,15,5.0,119.5,2.15,25.5,123.0,98.39,73.08
2018,8,18,15,30,9.0,156.0,2.1,25.4,162.0,133.95,101.41
2018,8,18,15,45,50.0,176.0,2.0,25.25,206.0,209.69,162.57
2018,8,18,16,0,91.0,196.0,1.9,25.1,250.0,298.52,232.63
2018,8,18,16,15,155.5,198.5,1.85,25.05,281.0,372.86,291.64
2018,8,18,16,30,220.0,201.0,1.8,25.0,312.0,472.66,368.24
2018,8,18,16,45,113.0,149.0,1.7,24.95,205.5,280.35,221.1
2018,8,18,17,0,6.0,97.0,1.6,24.9,99.0,83.97,63.05
2018,8,18,17,15,3.0,69.5,1.45,24.75,70.5,56.28,40.83
2018,8,18,17,30,0.0,42.0,1.3,24.6,42.0,32.08,20.91
2018,8,18,17,45,0.0,31.0,1.1,24.45,31.0,23.62,13.94
2018,8,18,18,0,0.0,20.0,0.9,24.3,20.0,15.2,6.91
2018,8,18,18,15,0.0,16.0,0.9,24.3,16.0,12.15,4.26
2018,8,18,18,30,0.0,12.0,0.9,24.3,12.0,9.1,1.49
2018,8,18,18,45,0.0,7.5,1.0,24.0,7.5,5.68,0.0
2018,8,18,19,0,0.0,3.0,1.1,23.7,3.0,2.36,0.0
2018,8,18,19,15,0.0,1.5,1.2,23.7,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.55,23.65,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.65,23.6,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.75,23.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.8,23.45,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.75,23.3,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.7,23.2,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.65,23.1,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.55,22.95,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.45,22.8,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.4,22.45,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.45,22.35,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.65,22.05,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.65,21.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.55,21.65,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.45,21.55,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,8,19,5,45,66.5,10.5,1.75,22.05,14.0,8.26,0.0
2018,8,19,6,0,133.0,21.0,1.9,22.2,28.0,15.94,0.0
2018,8,19,6,15,234.5,34.0,1.85,22.5,63.5,25.88,15.35
2018,8,19,6,30,336.0,47.0,1.8,22.8,99.0,38.01,26.68
2018,8,19,6,45,405.0,58.0,1.75,23.05,144.5,46.4,34.32
2018,8,19,7,0,474.0,69.0,1.7,23.3,190.0,54.66,41.64
2018,8,19,7,15,524.0,77.0,1.6,23.7,239.5,60.29,46.46
2018,8,19,7,30,574.0,85.0,1.5,24.1,289.0,65.84,51.05
2018,8,19,7,45,609.0,91.0,1.4,24.45,339.0,69.63,54.03
2018,8,19,8,0,644.0,97.0,1.3,24.8,389.0,73.33,56.88
2018,8,19,8,15,650.5,106.5,1.25,25.25,431.0,78.62,60.99
2018,8,19,8,30,657.0,116.0,1.2,25.7,473.0,83.54,64.74
2018,8,19,8,45,701.0,114.0,1.15,26.15,526.5,82.0,63.11
2018,8,19,9,0,745.0,112.0,1.1,26.6,580.0,87.5,67.32
2018,8,19,9,15,733.5,129.5,1.15,26.95,617.0,89.17,68.39
2018,8,19,9,30,722.0,147.0,1.2,27.3,654.0,96.96,74.45
2018,8,19,9,45,699.5,171.0,1.2,27.65,684.5,107.34,82.57
2018,8,19,10,0,677.0,195.0,1.2,28.0,715.0,117.0,90.04
2018,8,19,10,15,691.0,196.5,1.25,28.2,746.5,143.42,90.68
2018,8,19,10,30,705.0,198.0,1.3,28.4,778.0,194.37,116.67
2018,8,19,10,45,708.5,201.5,1.35,28.6,800.0,246.45,153.48
2018,8,19,11,0,712.0,205.0,1.4,28.8,822.0,299.12,195.13
2018,8,19,11,15,653.0,236.5,1.45,28.95,811.0,350.0,238.72
2018,8,19,11,30,594.0,268.0,1.5,29.1,800.0,394.83,276.94
2018,8,19,11,45,381.5,321.5,1.6,29.25,664.5,386.12,277.6
2018,8,19,12,0,169.0,375.0,1.7,29.4,529.0,356.87,260.22
2018,8,19,12,15,172.0,383.0,1.75,29.45,540.0,381.49,279.06
2018,8,19,12,30,175.0,391.0,1.8,29.5,551.0,406.59,297.8
2018,8,19,12,45,356.5,340.5,1.85,29.55,664.5,510.81,374.09
2018,8,19,13,0,538.0,290.0,1.9,29.6,778.0,624.85,455.89
2018,8,19,13,15,554.0,274.0,1.9,29.55,770.0,659.26,480.55
2018,8,19,13,30,570.0,258.0,1.9,29.5,762.0,692.77,504.91
2018,8,19,13,45,457.0,301.0,1.9,29.45,699.0,667.52,486.85
2018,8,19,14,0,344.0,344.0,1.9,29.4,636.0,620.82,454.17
2018,8,19,14,15,300.0,353.0,1.9,29.3,601.5,611.21,448.04
2018,8,19,14,30,256.0,362.0,1.9,29.2,567.0,598.28,439.2
2018,8,19,14,45,150.0,297.5,1.9,29.15,416.5,428.55,319.56
2018,8,19,15,0,44.0,233.0,1.9,29.1,266.0,249.93,187.55
2018,8,19,15,15,28.0,187.5,1.85,28.95,208.0,193.5,145.64
2018,8,19,15,30,12.0,142.0,1.8,28.8,150.0,124.79,92.88
2018,8,19,15,45,6.0,89.0,1.8,28.65,93.0,74.62,53.86
2018,8,19,16,0,0.0,36.0,1.8,28.5,36.0,27.59,16.46
2018,8,19,16,15,0.0,33.5,1.75,28.3,33.5,25.64,15.01
2018,8,19,16,30,0.0,31.0,1.7,28.1,31.0,23.7,13.53
2018,8,19,16,45,17.0,66.5,1.65,27.85,73.5,73.26,54.42
2018,8,19,17,0,34.0,102.0,1.6,27.6,116.0,128.37,99.4
2018,8,19,17,15,45.0,97.0,1.5,27.2,112.5,136.69,106.84
2018,8,19,17,30,56.0,92.0,1.4,26.8,109.0,145.75,114.82
2018,8,19,17,45,28.0,59.5,1.25,26.35,68.0,81.18,61.86
2018,8,19,18,0,0.0,27.0,1.1,25.9,27.0,20.56,11.18
2018,8,19,18,15,1.0,23.5,1.1,25.9,23.5,18.79,9.58
2018,8,19,18,30,2.0,20.0,1.1,25.9,20.0,16.96,7.56
2018,8,19,18,45,2.5,11.5,1.0,25.15,11.5,10.82,0.0
2018,8,19,19,0,3.0,3.0,0.9,24.4,3.0,4.74,0.0
2018,8,19,19,15,1.5,1.5,0.9,24.3,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.9,24.05,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.85,23.55,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.75,23.1,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.65,22.75,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.45,22.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.3,21.85,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.25,21.7,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.2,21.6,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.65,21.2,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,1.1,21.25,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,8,20,5,45,9.0,3.5,1.5,21.6,4.0,2.75,0.0
2018,8,20,6,0,18.0,7.0,1.7,21.8,8.0,5.54,0.0
2018,8,20,6,15,9.0,8.0,1.75,22.0,8.5,6.57,0.0
2018,8,20,6,30,0.0,9.0,1.8,22.2,9.0,6.82,0.17
2018,8,20,6,45,0.0,15.0,1.85,22.4,15.0,11.39,4.22
2018,8,20,7,0,0.0,21.0,1.9,22.6,21.0,15.97,8.27
2018,8,20,7,15,4.0,49.5,1.95,22.85,51.0,37.91,27.33
2018,8,20,7,30,8.0,78.0,2.0,23.1,81.0,59.39,45.76
2018,8,20,7,45,144.5,119.0,2.0,23.35,184.0,85.58,67.9
2018,8,20,8,0,281.0,160.0,2.0,23.6,287.0,108.57,86.96
2018,8,20,8,15,446.5,150.0,1.95,24.0,379.0,101.25,80.34
2018,8,20,8,30,612.0,140.0,1.9,24.4,471.0,98.09,77.28
2018,8,20,8,45,406.0,190.0,1.9,24.8,418.0,120.51,95.47
2018,8,20,9,0,200.0,240.0,1.9,25.2,365.0,156.55,124.46
2018,8,20,9,15,110.0,242.0,1.85,25.55,311.5,155.2,122.75
2018,8,20,9,30,20.0,244.0,1.8,25.9,258.0,173.61,137.07
2018,8,20,9,45,19.5,252.0,1.75,26.25,266.5,179.3,141.05
2018,8,20,10,0,19.0,260.0,1.7,26.6,275.0,184.87,144.96
2018,8,20,10,15,16.5,256.0,1.65,26.9,269.0,184.37,137.4
2018,8,20,10,30,14.0,252.0,1.6,27.2,263.0,184.49,136.9
2018,8,20,10,45,13.0,243.0,1.6,27.45,253.5,180.85,133.85
2018,8,20,11,0,12.0,234.0,1.6,27.7,244.0,176.62,130.48
2018,8,20,11,15,9.0,202.5,1.6,27.95,210.0,155.25,114.28
2018,8,20,11,30,6.0,171.0,1.6,28.2,176.0,132.45,96.95
2018,8,20,11,45,4.5,158.0,1.6,28.4,162.0,122.95,89.7
2018,8,20,12,0,3.0,145.0,1.6,28.6,148.0,113.04,82.09
2018,8,20,12,15,11.0,209.0,1.6,28.7,219.0,166.27,122.5
2018,8,20,12,30,19.0,273.0,1.6,28.8,290.0,220.96,163.31
2018,8,20,12,45,40.5,318.0,1.6,28.9,354.5,276.02,204.06
2018,8,20,13,0,62.0,363.0,1.6,29.0,419.0,333.17,245.82
2018,8,20,13,15,69.0,365.5,1.6,29.0,427.0,348.69,257.24
2018,8,20,13,30,76.0,368.0,1.6,29.0,435.0,364.82,269.31
2018,8,20,13,45,56.0,353.5,1.6,29.0,402.0,344.53,254.58
2018,8,20,14,0,36.0,339.0,1.6,29.0,369.0,321.93,238.15
2018,8,20,14,15,116.5,351.0,1.6,28.95,444.5,429.35,318.27
2018,8,20,14,30,197.0,363.0,1.6,28.9,520.0,525.76,388.3
2018,8,20,14,45,260.5,332.0,1.55,28.8,530.0,588.59,433.67
2018,8,20,15,0,324.0,301.0,1.5,28.7,540.0,631.71,465.66
2018,8,20,15,15,280.5,292.0,1.4,28.65,490.5,593.54,438.86
2018,8,20,15,30,237.0,283.0,1.3,28.6,441.0,552.56,410.47
2018,8,20,15,45,236.0,250.5,1.2,28.5,398.5,524.89,392.77
2018,8,20,16,0,235.0,218.0,1.1,28.4,356.0,494.5,372.92
2018,8,20,16,15,327.5,198.0,1.0,28.3,371.5,571.51,430.92
2018,8,20,16,30,420.0,178.0,0.9,28.2,387.0,672.17,502.24
2018,8,20,16,45,399.5,162.5,0.8,28.1,343.5,635.77,477.05
2018,8,20,17,0,379.0,147.0,0.7,28.0,300.0,597.5,451.58
2018,8,20,17,15,366.0,130.0,0.65,27.7,260.5,563.2,429.29
2018,8,20,17,30,353.0,113.0,0.6,27.4,221.0,527.37,404.92
2018,8,20,17,45,302.5,95.5,0.5,27.15,175.5,433.07,336.07
2018,8,20,18,0,252.0,78.0,0.4,26.9,130.0,362.36,281.73
2018,8,20,18,15,185.5,58.5,0.4,26.9,90.5,275.32,212.35
2018,8,20,18,30,119.0,39.0,0.4,26.9,51.0,190.79,139.79
2018,8,20,18,45,67.0,22.0,0.4,26.3,28.0,106.48,0.0
2018,8,20,19,0,15.0,5.0,0.4,25.7,5.0,15.84,0.0
2018,8,20,19,15,7.5,2.5,0.4,25.5,2.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.4,25.3,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.45,25.1,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.45,24.75,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.4,24.6,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.4,24.45,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.45,23.4,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.55,22.7,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.65,22.45,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.75,22.15,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.85,22.15,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.95,22.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,1.15,22.4,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,8,21,5,45,11.5,5.5,1.5,22.75,6.0,4.33,0.0
2018,8,21,6,0,23.0,11.0,1.7,22.9,12.0,8.76,0.0
2018,8,21,6,15,11.5,20.5,1.85,23.1,21.0,16.13,7.25
2018,8,21,6,30,0.0,30.0,2.0,23.3,30.0,22.9,13.78
2018,8,21,6,45,0.0,46.5,2.15,23.5,46.5,35.46,24.86
2018,8,21,7,0,0.0,63.0,2.3,23.7,63.0,47.56,35.46
2018,8,21,7,15,0.5,71.0,2.4,23.95,71.0,53.78,40.83
2018,8,21,7,30,1.0,79.0,2.5,24.2,79.0,59.95,46.02
2018,8,21,7,45,0.5,65.0,2.6,24.4,65.0,49.84,37.21
2018,8,21,8,0,0.0,51.0,2.7,24.6,51.0,39.04,27.84
2018,8,21,8,15,0.5,76.0,2.75,24.85,76.5,58.4,44.12
2018,8,21,8,30,1.0,101.0,2.8,25.1,102.0,77.08,59.6
2018,8,21,8,45,2.5,133.0,2.9,25.35,134.5,99.7,78.17
2018,8,21,9,0,4.0,165.0,3.0,25.6,167.0,121.69,95.97
2018,8,21,9,15,9.0,193.5,3.05,25.9,199.5,140.96,111.32
2018,8,21,9,30,14.0,222.0,3.1,26.2,232.0,159.84,126.19
2018,8,21,9,45,11.0,210.0,3.1,26.55,218.0,152.76,119.97
2018,8,21,10,0,8.0,198.0,3.1,26.9,204.0,145.28,113.54
2018,8,21,10,15,22.5,252.0,3.15,27.15,270.0,170.16,126.83
2018,8,21,10,30,37.0,306.0,3.2,27.4,336.0,207.57,153.97
2018,8,21,10,45,40.0,330.5,3.2,27.65,364.0,229.12,169.57
2018,8,21,11,0,43.0,355.0,3.2,27.9,392.0,251.89,186.3
2018,8,21,11,15,40.5,348.5,3.25,28.15,384.0,255.33,188.91
2018,8,21,11,30,38.0,342.0,3.3,28.4,376.0,257.89,190.94
2018,8,21,11,45,47.5,361.5,3.35,28.6,404.5,282.26,208.99
2018,8,21,12,0,57.0,381.0,3.4,28.8,433.0,308.54,228.43
2018,8,21,12,15,38.0,346.5,3.4,28.95,381.0,282.58,209.43
2018,8,21,12,30,19.0,312.0,3.4,29.1,329.0,250.44,185.65
2018,8,21,12,45,38.0,337.0,3.4,29.2,371.0,289.27,214.82
2018,8,21,13,0,57.0,362.0,3.4,29.3,413.0,329.02,244.42
2018,8,21,13,15,82.0,389.0,3.45,29.35,461.5,377.83,280.69
2018,8,21,13,30,107.0,416.0,3.5,29.4,510.0,430.32,319.37
2018,8,21,13,45,104.0,384.5,3.5,29.45,474.0,426.11,316.68
2018,8,21,14,0,101.0,353.0,3.5,29.5,438.0,406.84,303.4
2018,8,21,14,15,67.5,316.0,3.5,29.4,372.0,334.91,250.85
2018,8,21,14,30,34.0,279.0,3.5,29.3,306.0,275.99,206.92
2018,8,21,14,45,169.0,271.5,3.5,29.2,396.5,420.58,319.12
2018,8,21,15,0,304.0,264.0,3.5,29.1,487.0,573.55,433.56
2018,8,21,15,15,421.0,224.5,3.45,28.95,514.5,682.77,514.27
2018,8,21,15,30,538.0,185.0,3.4,28.8,542.0,767.84,577.6
