Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,15,45,513.0,176.5,3.35,28.6,497.0,744.42,562.49
2018,8,21,16,0,488.0,168.0,3.3,28.4,452.0,718.05,545.95
2018,8,21,16,15,363.0,143.0,3.1,28.15,344.0,567.55,438.3
2018,8,21,16,30,238.0,118.0,2.9,27.9,236.0,386.69,304.35
2018,8,21,16,45,124.5,77.5,2.7,27.65,138.5,223.34,177.33
2018,8,21,17,0,11.0,37.0,2.5,27.4,41.0,40.23,27.63
2018,8,21,17,15,49.5,64.5,2.25,26.9,80.0,119.05,93.5
2018,8,21,17,30,88.0,92.0,2.0,26.4,119.0,196.31,156.73
2018,8,21,17,45,93.0,69.0,1.75,25.95,92.5,172.88,138.16
2018,8,21,18,0,98.0,46.0,1.5,25.5,66.0,164.59,131.01
2018,8,21,18,15,143.5,40.5,1.5,25.5,60.0,202.2,159.52
2018,8,21,18,30,189.0,35.0,1.5,25.5,54.0,263.78,195.2
2018,8,21,18,45,101.5,19.5,1.5,24.8,29.0,141.56,0.0
2018,8,21,19,0,14.0,4.0,1.5,24.1,4.0,14.24,0.0
2018,8,21,19,15,7.0,2.0,1.6,24.0,2.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.0,23.65,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.4,23.35,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.5,23.3,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.6,23.25,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,23.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.75,23.15,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.7,23.05,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.5,22.95,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.4,22.9,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.25,22.8,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.95,22.6,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.65,22.3,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.35,21.95,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,8,22,5,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,8,22,5,45,65.5,9.0,1.6,20.95,12.0,7.08,0.0
2018,8,22,6,0,131.0,18.0,1.8,21.2,24.0,13.71,0.0
2018,8,22,6,15,247.0,31.0,1.85,21.5,60.5,25.31,14.53
2018,8,22,6,30,363.0,44.0,1.9,21.8,97.0,35.85,24.86
2018,8,22,6,45,440.0,53.0,2.0,22.1,144.0,42.84,31.36
2018,8,22,7,0,517.0,62.0,2.1,22.4,191.0,49.85,37.63
2018,8,22,7,15,568.0,69.0,2.15,22.9,241.5,55.02,42.08
2018,8,22,7,30,619.0,76.0,2.2,23.4,292.0,60.15,46.35
2018,8,22,7,45,654.5,81.0,2.25,23.95,343.0,63.57,49.03
2018,8,22,8,0,690.0,86.0,2.3,24.5,394.0,66.95,51.61
2018,8,22,8,15,714.5,90.5,2.35,25.0,443.0,75.48,58.49
2018,8,22,8,30,739.0,95.0,2.4,25.5,492.0,78.32,60.52
2018,8,22,8,45,756.5,99.5,2.45,26.0,538.5,80.87,62.31
2018,8,22,9,0,774.0,104.0,2.5,26.5,585.0,83.29,63.98
2018,8,22,9,15,776.5,112.5,2.5,26.85,624.5,87.64,67.28
2018,8,22,9,30,779.0,121.0,2.5,27.2,664.0,91.64,70.28
2018,8,22,9,45,583.5,197.5,2.5,27.55,617.0,119.08,92.33
2018,8,22,10,0,388.0,274.0,2.5,27.9,570.0,152.33,118.72
2018,8,22,10,15,305.0,326.0,2.5,28.1,564.5,199.21,142.39
2018,8,22,10,30,222.0,378.0,2.5,28.3,559.0,255.22,181.65
2018,8,22,10,45,287.0,380.0,2.5,28.5,622.0,278.05,194.77
2018,8,22,11,0,352.0,382.0,2.5,28.7,685.0,322.62,226.12
2018,8,22,11,15,310.0,381.0,2.5,28.8,651.5,340.41,242.61
2018,8,22,11,30,268.0,380.0,2.5,28.9,618.0,353.0,254.96
2018,8,22,11,45,222.0,394.0,2.5,29.05,593.0,368.35,268.48
2018,8,22,12,0,176.0,408.0,2.5,29.2,568.0,382.39,280.09
2018,8,22,12,15,161.0,415.5,2.45,29.2,562.0,398.46,292.55
2018,8,22,12,30,146.0,423.0,2.4,29.2,556.0,413.09,303.61
2018,8,22,12,45,103.0,363.5,2.4,29.25,457.0,357.37,263.97
2018,8,22,13,0,60.0,304.0,2.4,29.3,358.0,284.58,211.08
2018,8,22,13,15,136.0,280.5,2.35,29.25,400.5,337.68,252.32
2018,8,22,13,30,212.0,257.0,2.3,29.2,443.0,397.77,298.12
2018,8,22,13,45,377.0,258.5,2.25,29.15,579.0,564.69,420.17
2018,8,22,14,0,542.0,260.0,2.2,29.1,715.0,728.57,534.98
2018,8,22,14,15,335.5,222.5,2.15,29.0,501.0,536.57,400.13
2018,8,22,14,30,129.0,185.0,2.1,28.9,287.0,306.34,231.7
2018,8,22,14,45,100.0,223.5,2.1,28.8,300.5,308.22,233.42
2018,8,22,15,0,71.0,262.0,2.1,28.7,314.0,305.1,230.53
2018,8,22,15,15,67.0,256.0,2.05,28.55,303.0,300.98,228.02
2018,8,22,15,30,63.0,250.0,2.0,28.4,292.0,296.76,225.46
2018,8,22,15,45,156.0,241.0,1.95,28.25,334.0,409.9,313.31
2018,8,22,16,0,249.0,232.0,1.9,28.1,376.0,525.81,400.42
2018,8,22,16,15,232.5,207.5,1.8,27.9,332.5,487.41,373.21
2018,8,22,16,30,216.0,183.0,1.7,27.7,289.0,446.92,345.08
2018,8,22,16,45,109.5,129.0,1.6,27.45,182.5,252.93,198.22
2018,8,22,17,0,3.0,75.0,1.5,27.2,76.0,60.6,43.63
2018,8,22,17,15,1.5,53.0,1.35,26.7,53.5,42.03,28.87
2018,8,22,17,30,0.0,31.0,1.2,26.2,31.0,23.63,13.82
2018,8,22,17,45,0.0,21.0,1.05,25.7,21.0,15.97,7.52
2018,8,22,18,0,0.0,11.0,0.9,25.2,11.0,8.34,1.2
2018,8,22,18,15,0.0,8.0,0.9,25.2,8.0,6.06,0.0
2018,8,22,18,30,0.0,5.0,0.9,25.2,5.0,3.78,0.0
2018,8,22,18,45,0.0,3.0,0.9,24.3,3.0,2.27,0.0
2018,8,22,19,0,0.0,1.0,0.9,23.4,1.0,0.79,0.0
2018,8,22,19,15,0.0,0.5,1.0,23.2,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.2,22.85,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,21.65,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.05,21.15,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.1,20.65,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.05,20.15,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.95,19.7,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.85,19.25,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.75,18.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,17.45,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,8,23,5,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,23,5,45,69.0,9.5,2.15,15.5,12.5,7.47,0.0
2018,8,23,6,0,138.0,19.0,2.3,15.7,25.0,14.44,0.0
2018,8,23,6,15,264.5,31.5,2.45,16.2,63.0,25.85,15.17
2018,8,23,6,30,391.0,44.0,2.6,16.7,101.0,36.07,25.58
2018,8,23,6,45,477.0,53.0,2.75,17.25,151.0,43.19,32.3
2018,8,23,7,0,563.0,62.0,2.9,17.8,201.0,50.36,38.82
2018,8,23,7,15,619.0,67.5,3.0,18.3,254.5,54.58,42.52
2018,8,23,7,30,675.0,73.0,3.1,18.8,308.0,58.86,46.13
2018,8,23,7,45,716.0,77.5,3.25,19.35,363.0,67.35,53.27
2018,8,23,8,0,757.0,82.0,3.4,19.9,418.0,70.89,56.03
2018,8,23,8,15,784.5,85.0,3.35,20.3,470.5,73.06,57.59
2018,8,23,8,30,812.0,88.0,3.3,20.7,523.0,75.21,59.12
2018,8,23,8,45,834.5,90.0,3.25,21.1,573.0,76.54,59.94
2018,8,23,9,0,857.0,92.0,3.2,21.5,623.0,86.39,67.97
2018,8,23,9,15,872.0,94.5,3.1,21.85,668.0,88.34,69.3
2018,8,23,9,30,887.0,97.0,3.0,22.2,713.0,90.14,70.51
2018,8,23,9,45,898.0,99.0,2.95,22.55,752.5,91.39,71.28
2018,8,23,10,0,909.0,101.0,2.9,22.9,792.0,92.51,71.95
2018,8,23,10,15,917.0,101.5,2.85,23.15,824.0,121.14,72.22
2018,8,23,10,30,925.0,102.0,2.8,23.4,856.0,180.96,101.08
2018,8,23,10,45,930.5,102.5,2.75,23.7,881.0,241.14,144.16
2018,8,23,11,0,936.0,103.0,2.7,24.0,906.0,301.62,193.82
2018,8,23,11,15,940.5,103.5,2.65,24.2,924.5,361.87,245.62
2018,8,23,11,30,945.0,104.0,2.6,24.4,943.0,421.87,297.26
2018,8,23,11,45,947.5,104.0,2.55,24.6,953.0,480.21,346.68
2018,8,23,12,0,950.0,104.0,2.5,24.8,963.0,537.58,393.93
2018,8,23,12,15,949.0,104.5,2.45,24.9,964.0,592.26,437.86
2018,8,23,12,30,948.0,105.0,2.4,25.0,965.0,645.17,479.07
2018,8,23,12,45,946.5,104.5,2.4,25.1,958.5,694.98,517.07
2018,8,23,13,0,945.0,104.0,2.4,25.2,952.0,742.47,552.44
2018,8,23,13,15,942.5,103.0,2.35,25.25,937.5,786.26,584.21
2018,8,23,13,30,940.0,102.0,2.3,25.3,923.0,827.19,611.85
2018,8,23,13,45,934.5,101.0,2.25,25.3,900.0,862.65,635.33
2018,8,23,14,0,929.0,100.0,2.2,25.3,877.0,894.69,656.49
2018,8,23,14,15,922.0,99.0,2.2,25.25,848.0,921.9,675.05
2018,8,23,14,30,915.0,98.0,2.2,25.2,819.0,945.42,691.32
2018,8,23,14,45,906.0,96.5,2.15,25.15,783.0,962.8,703.22
2018,8,23,15,0,897.0,95.0,2.1,25.1,747.0,976.31,712.79
2018,8,23,15,15,884.5,92.5,2.05,24.95,704.5,981.42,717.4
2018,8,23,15,30,872.0,90.0,2.0,24.8,662.0,982.56,719.69
2018,8,23,15,45,855.5,87.5,1.95,24.65,615.0,975.83,717.09
2018,8,23,16,0,839.0,85.0,1.9,24.5,568.0,977.84,720.43
2018,8,23,16,15,817.5,82.0,1.85,24.25,517.5,958.0,709.79
2018,8,23,16,30,796.0,79.0,1.8,24.0,467.0,934.62,697.0
2018,8,23,16,45,767.0,75.0,1.7,23.75,414.0,899.07,675.33
2018,8,23,17,0,738.0,71.0,1.6,23.5,361.0,860.59,651.3
2018,8,23,17,15,696.5,66.0,1.45,22.75,307.5,805.92,615.94
2018,8,23,17,30,655.0,61.0,1.3,22.0,254.0,756.88,583.02
2018,8,23,17,45,593.5,54.5,1.15,21.25,202.0,679.32,527.54
2018,8,23,18,0,532.0,48.0,1.0,20.5,150.0,602.22,469.05
2018,8,23,18,15,431.5,39.0,1.0,20.5,105.0,488.2,378.76
2018,8,23,18,30,331.0,30.0,1.0,20.5,60.0,378.95,272.09
2018,8,23,18,45,189.5,18.0,0.95,19.25,32.5,170.03,0.0
2018,8,23,19,0,48.0,6.0,0.9,18.0,5.0,0.0,0.0
2018,8,23,19,15,24.0,3.0,0.9,17.85,2.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,8,24,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,24,5,45,79.0,9.0,1.55,13.5,12.5,0.0,0.0
2018,8,24,6,0,158.0,18.0,1.7,14.0,25.0,14.16,0.0
2018,8,24,6,15,289.5,30.0,1.75,14.65,63.5,24.72,14.16
2018,8,24,6,30,421.0,42.0,1.8,15.3,102.0,34.64,24.47
2018,8,24,6,45,501.0,50.5,1.85,15.9,151.5,41.43,30.94
2018,8,24,7,0,581.0,59.0,1.9,16.5,201.0,48.27,37.19
2018,8,24,7,15,633.0,65.5,1.85,17.4,254.5,53.3,41.57
2018,8,24,7,30,685.0,72.0,1.8,18.3,308.0,58.31,45.76
2018,8,24,7,45,721.0,76.5,1.75,19.15,361.5,66.7,52.75
2018,8,24,8,0,757.0,81.0,1.7,20.0,415.0,70.18,55.38
2018,8,24,8,15,782.0,84.5,1.85,20.6,466.5,72.68,57.18
2018,8,24,8,30,807.0,88.0,2.0,21.2,518.0,75.12,58.91
2018,8,24,8,45,826.0,91.0,2.15,21.85,567.0,77.02,60.15
2018,8,24,9,0,845.0,94.0,2.3,22.5,616.0,78.83,61.32
2018,8,24,9,15,860.5,96.0,2.3,22.8,660.5,88.89,69.48
2018,8,24,9,30,876.0,98.0,2.3,23.1,705.0,90.39,70.45
2018,8,24,9,45,888.0,100.0,2.25,23.4,744.5,91.65,71.23
2018,8,24,10,0,900.0,102.0,2.2,23.7,784.0,92.78,71.93
2018,8,24,10,15,907.5,103.0,2.15,24.0,816.0,120.48,72.05
2018,8,24,10,30,915.0,104.0,2.1,24.3,848.0,180.05,100.4
2018,8,24,10,45,920.5,105.0,2.05,24.55,873.0,240.02,142.94
2018,8,24,11,0,926.0,106.0,2.0,24.8,898.0,300.32,192.0
2018,8,24,11,15,930.0,106.5,1.95,25.0,916.0,359.96,242.79
2018,8,24,11,30,934.0,107.0,1.9,25.2,934.0,419.28,293.31
2018,8,24,11,45,935.5,107.5,1.85,25.4,943.5,477.02,341.64
2018,8,24,12,0,937.0,108.0,1.8,25.6,953.0,533.73,387.7
2018,8,24,12,15,937.5,107.5,1.75,25.75,954.5,587.93,430.46
2018,8,24,12,30,938.0,107.0,1.7,25.9,956.0,640.47,470.57
2018,8,24,12,45,938.0,105.5,1.7,26.0,949.5,690.03,507.73
2018,8,24,13,0,938.0,104.0,1.7,26.1,943.0,737.35,542.34
2018,8,24,13,15,933.5,103.5,1.7,26.15,927.5,779.8,572.9
2018,8,24,13,30,929.0,103.0,1.7,26.2,912.0,819.27,599.48
2018,8,24,13,45,923.0,103.0,1.75,26.25,889.5,854.84,623.43
2018,8,24,14,0,917.0,103.0,1.8,26.3,867.0,887.07,645.2
2018,8,24,14,15,908.0,102.0,1.75,26.3,836.5,912.21,661.48
2018,8,24,14,30,899.0,101.0,1.7,26.3,806.0,933.58,675.4
2018,8,24,14,45,887.5,100.0,1.7,26.25,769.5,948.82,686.27
2018,8,24,15,0,876.0,99.0,1.7,26.2,733.0,960.17,694.87
2018,8,24,15,15,862.5,97.0,1.7,26.1,691.0,964.59,699.41
2018,8,24,15,30,849.0,95.0,1.7,26.0,649.0,965.13,701.73
2018,8,24,15,45,831.5,92.5,1.7,25.85,602.5,969.98,707.2
2018,8,24,16,0,814.0,90.0,1.7,25.7,556.0,958.46,702.22
2018,8,24,16,15,791.5,86.5,1.6,25.5,505.5,936.94,689.82
2018,8,24,16,30,769.0,83.0,1.5,25.3,455.0,911.92,675.17
2018,8,24,16,45,738.5,78.5,1.45,25.05,402.5,874.34,652.8
2018,8,24,17,0,708.0,74.0,1.4,24.8,350.0,833.89,628.04
2018,8,24,17,15,663.5,69.0,1.25,24.1,297.0,783.85,595.66
2018,8,24,17,30,619.0,64.0,1.1,23.4,244.0,726.03,556.39
2018,8,24,17,45,553.0,57.0,0.95,22.75,193.0,644.21,497.71
2018,8,24,18,0,487.0,50.0,0.8,22.1,142.0,563.0,436.07
2018,8,24,18,15,384.0,40.0,0.8,22.1,98.0,446.55,344.18
2018,8,24,18,30,281.0,30.0,0.8,22.1,54.0,334.0,232.39
2018,8,24,18,45,158.0,17.5,0.85,21.1,29.0,143.48,0.0
2018,8,24,19,0,35.0,5.0,0.9,20.1,4.0,0.0,0.0
2018,8,24,19,15,17.5,2.5,0.9,19.85,2.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,8,25,5,45,20.5,6.5,0.9,16.3,7.5,0.0,0.0
2018,8,25,6,0,41.0,13.0,1.0,16.7,15.0,10.23,0.0
2018,8,25,6,15,138.0,31.0,0.95,17.2,48.5,23.29,12.61
2018,8,25,6,30,235.0,49.0,0.9,17.7,82.0,36.61,25.89
2018,8,25,6,45,333.0,61.5,0.9,18.25,130.0,46.06,34.66
2018,8,25,7,0,431.0,74.0,0.9,18.8,178.0,55.55,43.19
2018,8,25,7,15,478.5,83.5,0.75,19.7,225.5,64.98,51.33
2018,8,25,7,30,526.0,93.0,0.6,20.6,273.0,71.34,56.56
2018,8,25,7,45,335.5,130.0,0.5,21.55,252.0,89.32,71.52
2018,8,25,8,0,145.0,167.0,0.4,22.5,231.0,113.81,91.5
2018,8,25,8,15,311.5,167.0,0.35,23.05,326.0,113.03,90.2
2018,8,25,8,30,478.0,167.0,0.3,23.6,421.0,111.02,87.99
2018,8,25,8,45,597.0,151.5,0.3,24.15,498.5,103.46,81.27
2018,8,25,9,0,716.0,136.0,0.3,24.7,576.0,94.7,73.66
2018,8,25,9,15,618.0,182.0,0.3,25.0,581.5,117.72,92.18
2018,8,25,9,30,520.0,228.0,0.3,25.3,587.0,138.74,108.69
2018,8,25,9,45,506.0,247.0,0.35,25.6,612.5,145.81,113.92
2018,8,25,10,0,492.0,266.0,0.4,25.9,638.0,152.35,118.77
2018,8,25,10,15,417.5,304.5,0.45,26.15,629.5,182.63,128.01
2018,8,25,10,30,343.0,343.0,0.5,26.4,621.0,238.66,164.26
2018,8,25,10,45,350.0,348.5,0.5,26.65,639.5,272.8,187.25
2018,8,25,11,0,357.0,354.0,0.5,26.9,658.0,307.98,213.47
2018,8,25,11,15,495.0,298.0,0.5,27.05,729.5,341.04,235.56
2018,8,25,11,30,633.0,242.0,0.5,27.2,801.0,391.78,272.56
2018,8,25,11,45,557.5,281.0,0.55,27.4,777.0,434.13,307.54
2018,8,25,12,0,482.0,320.0,0.6,27.6,753.0,465.66,333.19
2018,8,25,12,15,364.0,362.0,0.55,27.75,689.5,468.71,337.14
2018,8,25,12,30,246.0,404.0,0.5,27.9,626.0,460.13,331.66
2018,8,25,12,45,206.5,408.0,0.5,28.0,593.5,457.58,330.62
2018,8,25,13,0,167.0,412.0,0.5,28.1,561.0,452.98,327.65
2018,8,25,13,15,217.0,397.5,0.45,28.15,588.0,494.39,357.24
2018,8,25,13,30,267.0,383.0,0.4,28.2,615.0,550.81,396.07
2018,8,25,13,45,385.0,328.5,0.35,28.2,653.5,633.03,452.83
2018,8,25,14,0,503.0,274.0,0.3,28.2,692.0,708.31,503.82
2018,8,25,14,15,579.0,237.5,0.4,28.15,702.5,772.13,548.04
2018,8,25,14,30,655.0,201.0,0.5,28.1,713.0,831.98,589.85
2018,8,25,14,45,748.0,154.5,0.55,28.05,713.5,894.78,630.81
2018,8,25,15,0,841.0,108.0,0.6,28.0,714.0,936.0,657.73
2018,8,25,15,15,804.0,113.0,0.5,27.9,665.0,938.01,658.03
2018,8,25,15,30,767.0,118.0,0.4,27.8,616.0,922.96,648.57
2018,8,25,15,45,760.5,110.5,0.35,27.65,574.0,919.99,648.11
2018,8,25,16,0,754.0,103.0,0.3,27.5,532.0,913.33,645.37
2018,8,25,16,15,739.5,96.5,0.25,27.4,485.0,896.19,636.18
2018,8,25,16,30,725.0,90.0,0.2,27.3,438.0,875.62,625.04
2018,8,25,16,45,692.0,85.5,0.15,27.15,386.5,842.74,606.18
2018,8,25,17,0,659.0,81.0,0.1,27.0,335.0,801.0,581.4
2018,8,25,17,15,607.5,75.0,0.15,26.4,281.5,736.95,543.32
2018,8,25,17,30,556.0,69.0,0.2,25.8,228.0,671.76,502.55
2018,8,25,17,45,497.0,60.5,0.3,25.2,180.0,595.62,451.84
2018,8,25,18,0,438.0,52.0,0.4,24.6,132.0,519.85,397.3
2018,8,25,18,15,278.0,40.0,0.4,24.6,85.0,347.41,265.42
2018,8,25,18,30,118.0,28.0,0.4,24.6,38.0,168.23,110.83
2018,8,25,18,45,66.5,15.0,0.6,23.35,20.0,66.29,0.0
2018,8,25,19,0,15.0,2.0,0.8,22.1,2.0,0.0,0.0
2018,8,25,19,15,7.5,1.0,0.8,21.75,1.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.85,19.35,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.75,18.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,0.65,18.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,0.55,18.45,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,0.45,18.35,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.45,18.25,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.55,18.1,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,26,5,45,50.0,7.5,0.6,18.55,9.5,0.0,0.0
2018,8,26,6,0,100.0,15.0,0.6,18.8,19.0,11.8,0.0
2018,8,26,6,15,206.5,29.5,0.7,19.3,53.0,22.45,11.55
2018,8,26,6,30,313.0,44.0,0.8,19.8,87.0,33.55,23.0
2018,8,26,6,45,389.5,55.0,0.9,20.3,132.5,44.21,32.73
2018,8,26,7,0,466.0,66.0,1.0,20.8,178.0,52.59,40.24
2018,8,26,7,15,517.0,75.0,1.2,21.6,227.5,59.04,45.79
2018,8,26,7,30,568.0,84.0,1.4,22.4,277.0,65.36,51.04
2018,8,26,7,45,603.5,91.0,1.65,23.15,327.5,69.88,54.61
2018,8,26,8,0,639.0,98.0,1.9,23.9,378.0,74.27,57.98
2018,8,26,8,15,664.5,104.5,1.95,24.5,427.0,78.0,60.76
2018,8,26,8,30,690.0,111.0,2.0,25.1,476.0,81.57,63.38
2018,8,26,8,45,707.5,117.5,2.05,25.65,522.0,84.78,65.68
2018,8,26,9,0,725.0,124.0,2.1,26.2,568.0,87.79,67.81
2018,8,26,9,15,739.5,128.5,2.05,26.6,610.0,89.36,68.78
2018,8,26,9,30,754.0,133.0,2.0,27.0,652.0,98.67,76.1
2018,8,26,9,45,764.0,137.5,1.95,27.4,688.5,99.99,76.85
2018,8,26,10,0,774.0,142.0,1.9,27.8,725.0,101.19,77.53
2018,8,26,10,15,781.5,145.5,1.85,28.15,756.0,125.19,77.62
2018,8,26,10,30,789.0,149.0,1.8,28.5,787.0,180.55,104.01
2018,8,26,10,45,792.0,153.5,1.75,28.8,810.5,236.77,143.14
2018,8,26,11,0,795.0,158.0,1.7,29.1,834.0,293.36,187.91
2018,8,26,11,15,798.0,160.0,1.6,29.35,850.5,348.54,233.39
2018,8,26,11,30,801.0,162.0,1.5,29.6,867.0,403.62,278.66
2018,8,26,11,45,801.5,164.5,1.45,29.85,876.5,457.7,322.35
2018,8,26,12,0,802.0,167.0,1.4,30.1,886.0,511.02,364.11
2018,8,26,12,15,796.5,171.0,1.4,30.3,886.0,561.26,402.66
2018,8,26,12,30,791.0,175.0,1.4,30.5,886.0,609.73,438.71
2018,8,26,12,45,794.0,171.0,1.35,30.65,880.5,655.39,471.62
2018,8,26,13,0,797.0,167.0,1.3,30.8,875.0,699.25,502.38
2018,8,26,13,15,761.0,183.5,1.35,30.85,851.0,729.75,524.05
2018,8,26,13,30,725.0,200.0,1.4,30.9,827.0,762.28,546.45
2018,8,26,13,45,741.5,185.5,1.4,30.95,812.5,799.24,572.07
2018,8,26,14,0,758.0,171.0,1.4,31.0,798.0,827.15,591.37
2018,8,26,14,15,760.0,163.0,1.4,30.95,773.0,852.79,608.41
2018,8,26,14,30,762.0,155.0,1.4,30.9,748.0,875.23,623.5
2018,8,26,14,45,658.0,187.5,1.4,30.85,682.5,845.03,605.19
2018,8,26,15,0,554.0,220.0,1.4,30.8,617.0,790.44,570.07
2018,8,26,15,15,501.5,220.5,1.4,30.7,564.0,756.6,549.34
2018,8,26,15,30,449.0,221.0,1.4,30.6,511.0,718.83,525.44
2018,8,26,15,45,359.0,222.5,1.35,30.5,443.5,616.5,456.65
2018,8,26,16,0,269.0,224.0,1.3,30.4,376.0,537.24,401.65
2018,8,26,16,15,320.0,194.0,1.25,30.2,358.5,559.83,421.41
2018,8,26,16,30,371.0,164.0,1.2,30.0,341.0,605.46,455.87
2018,8,26,16,45,395.0,142.0,1.2,29.75,310.5,605.47,458.49
2018,8,26,17,0,419.0,120.0,1.2,29.5,280.0,602.29,458.97
2018,8,26,17,15,427.5,103.0,1.1,28.8,244.5,587.34,449.84
2018,8,26,17,30,436.0,86.0,1.0,28.1,209.0,569.79,437.97
2018,8,26,17,45,361.0,73.0,0.9,27.4,160.0,477.42,370.22
2018,8,26,18,0,286.0,60.0,0.8,26.7,111.0,387.54,301.33
2018,8,26,18,15,207.5,44.0,0.8,26.7,74.5,293.37,224.2
2018,8,26,18,30,129.0,28.0,0.8,26.7,38.0,196.46,122.18
2018,8,26,18,45,68.0,15.0,0.9,25.75,20.0,67.41,0.0
2018,8,26,19,0,7.0,2.0,1.0,24.8,2.0,0.0,0.0
2018,8,26,19,15,3.5,1.0,1.0,24.55,1.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,0.95,22.65,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.85,21.8,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.75,21.05,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,27,5,45,32.0,7.5,0.75,21.45,8.5,0.0,0.0
2018,8,27,6,0,64.0,15.0,0.8,21.8,17.0,11.8,0.0
2018,8,27,6,15,150.0,32.0,0.85,22.25,49.0,24.04,12.2
2018,8,27,6,30,236.0,49.0,0.9,22.7,81.0,36.61,25.2
2018,8,27,6,45,309.0,63.5,0.95,23.15,125.0,47.24,34.87
2018,8,27,7,0,382.0,78.0,1.0,23.6,169.0,57.75,44.16
2018,8,27,7,15,436.0,89.0,1.0,24.35,217.5,65.59,50.84
2018,8,27,7,30,490.0,100.0,1.0,25.1,266.0,73.3,57.18
2018,8,27,7,45,529.0,109.0,1.0,25.85,315.5,81.66,63.89
2018,8,27,8,0,568.0,118.0,1.0,26.6,365.0,86.94,67.87
2018,8,27,8,15,596.5,125.5,0.9,27.3,413.5,90.8,70.6
2018,8,27,8,30,625.0,133.0,0.8,28.0,462.0,94.49,73.16
2018,8,27,8,45,646.5,139.5,0.75,28.65,508.0,97.21,74.9
2018,8,27,9,0,668.0,146.0,0.7,29.3,554.0,99.77,76.51
2018,8,27,9,15,684.5,151.0,0.65,29.65,595.5,101.14,77.26
2018,8,27,9,30,701.0,156.0,0.6,30.0,637.0,102.41,77.94
2018,8,27,9,45,712.5,161.0,0.55,30.4,673.5,103.42,78.41
2018,8,27,10,0,724.0,166.0,0.5,30.8,710.0,104.33,78.81
2018,8,27,10,15,733.0,169.5,0.55,31.0,740.5,126.6,78.66
2018,8,27,10,30,742.0,173.0,0.6,31.2,771.0,180.67,104.2
2018,8,27,10,45,747.5,176.0,0.7,31.4,794.5,235.15,141.26
2018,8,27,11,0,753.0,179.0,0.8,31.6,818.0,295.79,187.87
2018,8,27,11,15,758.0,181.0,0.85,31.7,835.5,349.45,231.19
2018,8,27,11,30,763.0,183.0,0.9,31.8,853.0,403.34,274.8
2018,8,27,11,45,728.5,202.0,0.95,31.9,847.0,450.6,313.54
2018,8,27,12,0,694.0,221.0,1.0,32.0,841.0,496.93,350.15
2018,8,27,12,15,662.0,236.5,1.05,32.05,829.0,538.18,381.99
2018,8,27,12,30,630.0,252.0,1.1,32.1,817.0,575.59,410.09
2018,8,27,12,45,469.0,322.0,1.1,32.15,741.0,568.94,406.11
2018,8,27,13,0,308.0,392.0,1.1,32.2,665.0,540.89,386.59
2018,8,27,13,15,309.5,377.5,1.1,32.2,648.0,555.16,397.7
2018,8,27,13,30,311.0,363.0,1.1,32.2,631.0,567.62,407.16
2018,8,27,13,45,463.0,296.0,1.15,32.2,683.5,667.95,478.24
2018,8,27,14,0,615.0,229.0,1.2,32.2,736.0,767.22,546.75
2018,8,27,14,15,622.5,218.5,1.2,32.1,716.0,792.72,563.95
2018,8,27,14,30,630.0,208.0,1.2,32.0,696.0,815.56,580.2
2018,8,27,14,45,610.5,206.0,1.15,31.95,661.0,818.7,582.65
2018,8,27,15,0,591.0,204.0,1.1,31.9,626.0,818.0,582.9
2018,8,27,15,15,462.5,223.0,1.1,31.8,541.0,721.13,519.76
2018,8,27,15,30,334.0,242.0,1.1,31.7,456.0,603.63,441.6
2018,8,27,15,45,481.5,189.5,1.05,31.6,473.0,726.81,529.85
2018,8,27,16,0,629.0,137.0,1.0,31.5,490.0,834.53,601.25
2018,8,27,16,15,543.0,144.0,0.95,31.3,428.5,749.56,546.36
2018,8,27,16,30,457.0,151.0,0.9,31.1,367.0,675.99,499.53
2018,8,27,16,45,423.5,137.0,0.85,30.9,318.5,627.49,468.65
2018,8,27,17,0,390.0,123.0,0.8,30.7,270.0,577.33,435.46
2018,8,27,17,15,398.5,102.5,0.7,30.05,232.5,558.18,423.91
2018,8,27,17,30,407.0,82.0,0.6,29.4,195.0,535.99,408.53
2018,8,27,17,45,367.0,69.5,0.55,28.75,154.5,477.7,366.04
2018,8,27,18,0,327.0,57.0,0.5,28.1,114.0,420.32,321.71
2018,8,27,18,15,237.0,42.0,0.5,28.1,76.0,316.57,238.39
2018,8,27,18,30,147.0,27.0,0.5,28.1,38.0,207.65,118.12
2018,8,27,18,45,77.0,14.0,0.55,27.3,19.5,73.85,0.0
2018,8,27,19,0,7.0,1.0,0.6,26.5,1.0,0.0,0.0
2018,8,27,19,15,3.5,0.5,0.65,26.25,0.5,0.0,0.0
2018,8,27,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,0.75,24.95,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,0.8,24.55,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,0.8,23.85,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,0.75,23.3,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.65,21.4,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,28,5,45,28.0,6.5,0.75,22.0,7.5,0.0,0.0
2018,8,28,6,0,56.0,13.0,0.8,22.3,15.0,10.23,0.0
2018,8,28,6,15,143.5,30.0,0.9,22.8,46.5,22.57,10.69
2018,8,28,6,30,231.0,47.0,1.0,23.3,78.0,35.17,23.87
2018,8,28,6,45,306.5,61.5,1.05,23.85,122.0,45.84,33.55
2018,8,28,7,0,382.0,76.0,1.1,24.4,166.0,56.41,42.85
2018,8,28,7,15,438.0,87.0,1.2,25.1,215.0,64.29,49.58
2018,8,28,7,30,494.0,98.0,1.3,25.8,264.0,72.07,55.99
2018,8,28,7,45,536.5,106.0,1.35,26.5,314.5,79.68,62.09
2018,8,28,8,0,579.0,114.0,1.4,27.2,365.0,84.41,65.64
2018,8,28,8,15,609.5,121.0,1.4,27.85,414.0,88.09,68.27
2018,8,28,8,30,640.0,128.0,1.4,28.5,463.0,91.63,70.75
2018,8,28,8,45,663.0,133.0,1.45,29.15,509.0,93.58,71.9
2018,8,28,9,0,686.0,138.0,1.5,29.8,555.0,95.43,72.98
2018,8,28,9,15,706.0,141.5,1.5,30.15,598.0,96.23,73.3
2018,8,28,9,30,726.0,145.0,1.5,30.5,641.0,96.98,73.59
2018,8,28,9,45,743.0,146.0,1.5,30.85,678.5,96.22,72.7
2018,8,28,10,0,760.0,147.0,1.5,31.2,716.0,103.96,78.62
2018,8,28,10,15,769.5,150.0,1.5,31.45,747.5,125.82,77.94
2018,8,28,10,30,779.0,153.0,1.5,31.7,779.0,180.57,103.16
2018,8,28,10,45,786.0,154.5,1.5,31.95,803.0,235.26,140.27
2018,8,28,11,0,793.0,156.0,1.5,32.2,827.0,290.72,183.42
2018,8,28,11,15,798.0,157.5,1.5,32.35,844.5,346.13,228.61
2018,8,28,11,30,803.0,159.0,1.5,32.5,862.0,401.66,273.94
2018,8,28,11,45,789.5,168.0,1.5,32.65,865.5,454.47,316.76
2018,8,28,12,0,776.0,177.0,1.5,32.8,869.0,505.18,356.71
2018,8,28,12,15,763.0,185.5,1.5,32.85,866.5,553.54,393.83
2018,8,28,12,30,750.0,194.0,1.5,32.9,864.0,601.78,429.55
2018,8,28,12,45,710.0,213.5,1.45,33.0,844.5,638.48,455.8
2018,8,28,13,0,670.0,233.0,1.4,33.1,825.0,670.35,477.89
2018,8,28,13,15,658.5,232.5,1.4,33.1,806.0,701.64,500.01
2018,8,28,13,30,647.0,232.0,1.4,33.1,787.0,729.82,519.68
2018,8,28,13,45,523.5,282.5,1.35,33.1,724.0,704.86,501.91
2018,8,28,14,0,400.0,333.0,1.3,33.1,661.0,674.09,480.06
2018,8,28,14,15,544.0,260.5,1.3,33.0,689.5,756.62,539.02
2018,8,28,14,30,688.0,188.0,1.3,32.9,718.0,848.35,601.58
2018,8,28,14,45,666.0,186.0,1.25,32.85,679.5,850.37,602.44
2018,8,28,15,0,644.0,184.0,1.2,32.8,641.0,848.34,601.86
2018,8,28,15,15,415.5,189.5,1.15,32.7,477.5,638.77,463.92
2018,8,28,15,30,187.0,195.0,1.1,32.6,314.0,405.31,300.99
2018,8,28,15,45,115.0,191.5,1.1,32.5,263.0,314.15,235.82
2018,8,28,16,0,43.0,188.0,1.1,32.4,212.0,221.66,166.16
2018,8,28,16,15,61.0,179.5,1.05,32.15,210.0,235.48,178.36
2018,8,28,16,30,79.0,171.0,1.0,31.9,208.0,249.74,190.51
2018,8,28,16,45,66.5,148.0,0.95,31.65,176.5,215.1,164.69
2018,8,28,17,0,54.0,125.0,0.9,31.4,145.0,179.69,137.94
2018,8,28,17,15,64.0,90.0,0.85,30.7,110.0,167.88,130.1
2018,8,28,17,30,74.0,55.0,0.8,30.0,75.0,133.76,104.4
2018,8,28,17,45,112.0,56.0,0.7,29.3,79.0,192.76,151.47
2018,8,28,18,0,150.0,57.0,0.6,28.6,83.0,237.46,184.69
2018,8,28,18,15,97.0,37.5,0.6,28.6,52.0,162.76,121.9
2018,8,28,18,30,44.0,18.0,0.6,28.6,21.0,78.23,36.3
2018,8,28,18,45,23.5,9.5,0.65,27.6,11.0,26.61,0.0
2018,8,28,19,0,3.0,1.0,0.7,26.6,1.0,0.0,0.0
2018,8,28,19,15,1.5,0.5,0.7,26.35,0.5,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.75,25.8,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.8,25.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.85,23.9,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.9,23.55,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.05,21.8,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.85,20.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.75,20.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,29,5,45,25.0,6.5,1.0,21.4,7.0,0.0,0.0
2018,8,29,6,0,50.0,13.0,1.1,21.7,14.0,10.23,0.0
2018,8,29,6,15,133.5,30.0,1.15,22.15,44.5,22.53,10.23
2018,8,29,6,30,217.0,47.0,1.2,22.6,75.0,35.09,23.82
2018,8,29,6,45,292.5,62.0,1.25,23.1,119.0,46.08,33.83
2018,8,29,7,0,368.0,77.0,1.3,23.6,163.0,56.95,43.44
2018,8,29,7,15,426.0,88.0,1.3,24.25,211.5,64.82,50.2
2018,8,29,7,30,484.0,99.0,1.3,24.9,260.0,72.59,56.65
2018,8,29,7,45,528.5,106.0,1.35,25.6,310.0,79.64,62.29
2018,8,29,8,0,573.0,113.0,1.4,26.3,360.0,83.68,65.29
2018,8,29,8,15,606.0,119.0,1.4,27.15,409.0,86.75,67.37
2018,8,29,8,30,639.0,125.0,1.4,28.0,458.0,89.73,69.34
2018,8,29,8,45,665.5,128.5,1.4,28.8,504.5,90.89,69.81
2018,8,29,9,0,692.0,132.0,1.4,29.6,551.0,92.03,70.28
2018,8,29,9,15,710.5,135.5,1.35,30.1,593.5,92.93,70.64
2018,8,29,9,30,729.0,139.0,1.3,30.6,636.0,93.77,70.97
2018,8,29,9,45,744.5,141.5,1.25,31.05,674.0,102.2,77.41
2018,8,29,10,0,760.0,144.0,1.2,31.5,712.0,102.33,77.18
2018,8,29,10,15,768.5,147.5,1.3,31.75,742.5,123.69,76.59
2018,8,29,10,30,777.0,151.0,1.4,32.0,773.0,178.58,101.72
2018,8,29,10,45,782.0,153.5,1.45,32.25,796.5,233.43,138.9
2018,8,29,11,0,787.0,156.0,1.5,32.5,820.0,288.83,182.01
2018,8,29,11,15,780.5,163.5,1.55,32.65,833.0,344.34,227.58
2018,8,29,11,30,774.0,171.0,1.6,32.8,846.0,398.82,272.38
2018,8,29,11,45,667.0,225.0,1.7,32.95,811.5,439.89,308.16
2018,8,29,12,0,560.0,279.0,1.8,33.1,777.0,472.59,335.77
2018,8,29,12,15,401.0,346.5,1.85,33.15,703.5,478.61,342.84
2018,8,29,12,30,242.0,414.0,1.9,33.2,630.0,465.69,334.78
2018,8,29,12,45,364.5,361.5,1.95,33.3,684.0,527.12,379.88
2018,8,29,13,0,487.0,309.0,2.0,33.4,738.0,604.85,435.58
2018,8,29,13,15,455.0,313.0,2.0,33.35,708.5,617.83,445.04
2018,8,29,13,30,423.0,317.0,2.0,33.3,679.0,626.68,451.84
2018,8,29,13,45,478.5,282.5,2.05,33.3,682.0,668.41,482.59
2018,8,29,14,0,534.0,248.0,2.1,33.3,685.0,709.87,512.91
2018,8,29,14,15,586.5,223.5,2.1,33.2,687.5,765.3,551.82
2018,8,29,14,30,639.0,199.0,2.1,33.1,690.0,814.48,586.4
2018,8,29,14,45,491.5,232.0,2.05,33.0,599.0,724.87,525.55
2018,8,29,15,0,344.0,265.0,2.0,32.9,508.0,613.47,449.33
2018,8,29,15,15,463.5,217.0,1.95,32.8,523.5,715.34,523.19
2018,8,29,15,30,583.0,169.0,1.9,32.7,539.0,804.01,585.11
2018,8,29,15,45,584.0,157.5,1.85,32.55,504.0,803.3,585.42
2018,8,29,16,0,585.0,146.0,1.8,32.4,469.0,799.44,584.59
2018,8,29,16,15,542.0,140.0,1.75,32.15,417.0,742.87,548.8
2018,8,29,16,30,499.0,134.0,1.7,31.9,365.0,696.29,519.56
2018,8,29,16,45,508.5,118.5,1.65,31.65,329.5,687.8,515.97
2018,8,29,17,0,518.0,103.0,1.6,31.4,294.0,686.32,516.61
2018,8,29,17,15,467.0,93.0,1.45,30.6,244.5,611.17,465.37
2018,8,29,17,30,416.0,83.0,1.3,29.8,195.0,545.81,419.52
2018,8,29,17,45,347.0,70.0,1.15,29.0,149.0,459.89,355.97
2018,8,29,18,0,278.0,57.0,1.0,28.2,103.0,376.42,290.89
2018,8,29,18,15,192.0,40.0,1.0,28.2,66.5,275.03,206.52
2018,8,29,18,30,106.0,23.0,1.0,28.2,30.0,160.41,64.08
2018,8,29,18,45,53.0,11.5,0.95,27.2,15.0,52.12,0.0
2018,8,29,19,0,0.0,0.0,0.9,26.2,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.95,26.05,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.0,25.9,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.0,25.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.0,24.8,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.0,24.65,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.0,24.35,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.05,23.85,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.1,23.55,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.1,22.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.95,21.7,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,21.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.85,21.55,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,30,5,45,35.5,6.5,0.95,22.1,7.5,0.0,0.0
2018,8,30,6,0,71.0,13.0,1.0,22.4,15.0,10.23,0.0
2018,8,30,6,15,176.0,27.5,1.0,22.8,46.5,20.86,8.52
2018,8,30,6,30,281.0,42.0,1.0,23.2,78.0,31.91,21.05
2018,8,30,6,45,364.0,53.5,1.05,23.6,123.0,40.74,29.2
2018,8,30,7,0,447.0,65.0,1.1,24.0,168.0,51.82,38.98
2018,8,30,7,15,505.0,73.0,1.15,24.75,217.5,57.57,43.91
2018,8,30,7,30,563.0,81.0,1.2,25.5,267.0,63.29,48.62
2018,8,30,7,45,605.5,86.5,1.25,26.25,318.0,66.92,51.41
2018,8,30,8,0,648.0,92.0,1.3,27.0,369.0,70.53,54.11
2018,8,30,8,15,677.5,97.0,1.3,27.7,419.0,73.52,56.24
2018,8,30,8,30,707.0,102.0,1.3,28.4,469.0,76.42,58.26
2018,8,30,8,45,729.5,105.0,1.3,29.15,515.5,84.36,64.38
2018,8,30,9,0,752.0,108.0,1.3,29.9,562.0,85.8,65.13
2018,8,30,9,15,756.0,116.0,1.2,30.35,601.0,89.87,68.1
2018,8,30,9,30,760.0,124.0,1.1,30.8,640.0,93.65,70.8
2018,8,30,9,45,587.0,203.5,1.05,31.3,615.5,124.41,95.01
2018,8,30,10,0,414.0,283.0,1.0,31.8,591.0,159.35,121.98
2018,8,30,10,15,361.0,316.5,1.05,32.05,593.5,195.6,137.08
2018,8,30,10,30,308.0,350.0,1.1,32.3,596.0,236.76,161.39
2018,8,30,10,45,366.0,337.0,1.15,32.55,638.0,268.62,180.52
2018,8,30,11,0,424.0,324.0,1.2,32.8,680.0,298.39,200.91
2018,8,30,11,15,382.5,348.0,1.3,32.95,674.5,342.48,236.35
2018,8,30,11,30,341.0,372.0,1.4,33.1,669.0,374.51,262.61
2018,8,30,11,45,574.0,263.0,1.45,33.25,769.0,426.06,298.6
2018,8,30,12,0,807.0,154.0,1.5,33.4,869.0,503.0,354.51
2018,8,30,12,15,627.5,237.5,1.55,33.4,794.0,520.34,370.48
2018,8,30,12,30,448.0,321.0,1.6,33.4,719.0,520.88,372.8
2018,8,30,12,45,313.0,337.0,1.6,33.45,614.0,475.5,342.51
2018,8,30,13,0,178.0,353.0,1.6,33.5,509.0,413.78,299.36
2018,8,30,13,15,136.0,287.5,1.65,33.45,405.5,344.06,251.24
2018,8,30,13,30,94.0,222.0,1.7,33.4,302.0,266.33,195.83
2018,8,30,13,45,86.0,236.5,1.7,33.3,308.5,280.59,206.68
2018,8,30,14,0,78.0,251.0,1.7,33.2,315.0,294.71,217.06
2018,8,30,14,15,71.5,224.5,1.7,33.1,281.5,271.24,200.44
2018,8,30,14,30,65.0,198.0,1.7,33.0,248.0,245.88,182.4
2018,8,30,14,45,250.0,183.5,1.65,32.85,361.0,448.94,335.05
2018,8,30,15,0,435.0,169.0,1.6,32.7,474.0,620.72,458.28
2018,8,30,15,15,564.5,154.0,1.55,32.65,525.0,755.93,550.1
2018,8,30,15,30,694.0,139.0,1.5,32.6,576.0,879.72,630.37
2018,8,30,15,45,660.5,137.0,1.45,32.5,527.5,856.01,615.27
2018,8,30,16,0,627.0,135.0,1.4,32.4,479.0,828.58,599.34
2018,8,30,16,15,581.5,132.0,1.35,32.05,427.0,784.51,572.97
2018,8,30,16,30,536.0,129.0,1.3,31.7,375.0,726.57,536.93
2018,8,30,16,45,509.0,118.5,1.2,31.35,329.0,687.93,512.78
2018,8,30,17,0,482.0,108.0,1.1,31.0,283.0,647.44,486.5
2018,8,30,17,15,445.5,96.0,1.0,30.45,237.5,594.26,450.69
2018,8,30,17,30,409.0,84.0,0.9,29.9,192.0,540.45,412.82
2018,8,30,17,45,324.0,70.5,0.85,29.3,143.5,439.3,338.62
2018,8,30,18,0,239.0,57.0,0.8,28.7,95.0,341.48,262.59
2018,8,30,18,15,169.0,39.5,0.8,28.7,61.5,254.99,189.28
2018,8,30,18,30,99.0,22.0,0.8,28.7,28.0,150.56,38.53
2018,8,30,18,45,49.5,11.0,0.8,28.3,14.0,48.79,0.0
2018,8,30,19,0,0.0,0.0,0.8,27.9,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.75,27.8,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.7,27.7,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.7,27.65,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.7,27.6,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.65,27.5,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.6,27.4,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.55,27.3,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.5,27.2,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.45,27.1,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.35,26.85,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.3,26.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.25,26.45,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.2,26.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.15,25.95,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,0.1,25.7,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,0.1,25.45,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,0.1,25.2,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,0.15,24.9,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,0.2,24.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.2,24.4,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.2,24.2,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.2,23.95,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.2,23.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.25,23.55,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.3,23.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.35,22.85,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.45,22.55,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.55,22.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.6,21.95,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.65,21.7,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,31,5,45,13.5,5.0,1.0,21.75,5.5,0.0,0.0
2018,8,31,6,0,27.0,10.0,1.1,21.9,11.0,7.87,0.0
2018,8,31,6,15,131.5,27.5,1.1,22.3,42.5,20.71,7.84
2018,8,31,6,30,236.0,45.0,1.1,22.7,74.0,33.78,22.6
2018,8,31,6,45,315.5,58.0,1.1,23.1,117.5,43.49,31.57
2018,8,31,7,0,395.0,71.0,1.1,23.5,161.0,53.15,40.19
2018,8,31,7,15,451.0,81.5,1.0,24.1,210.0,60.81,46.81
2018,8,31,7,30,507.0,92.0,0.9,24.7,259.0,70.75,55.13
2018,8,31,7,45,547.0,100.0,0.75,25.3,308.5,75.73,59.05
2018,8,31,8,0,587.0,108.0,0.6,25.9,358.0,80.58,62.76
2018,8,31,8,15,616.5,114.5,0.55,26.3,406.5,84.07,65.32
2018,8,31,8,30,646.0,121.0,0.5,26.7,455.0,87.44,67.74
2018,8,31,8,45,667.5,127.0,0.4,27.15,501.0,90.17,69.58
2018,8,31,9,0,689.0,133.0,0.3,27.6,547.0,92.76,71.29
2018,8,31,9,15,716.0,132.5,0.3,28.1,591.0,91.52,69.91
2018,8,31,9,30,743.0,132.0,0.3,28.6,635.0,98.27,75.03
2018,8,31,9,45,768.5,128.0,0.3,29.1,674.0,94.97,72.02
2018,8,31,10,0,794.0,124.0,0.3,29.6,713.0,91.97,69.31
2018,8,31,10,15,801.0,127.5,0.35,29.9,743.5,112.67,68.79
2018,8,31,10,30,808.0,131.0,0.4,30.2,774.0,169.22,94.03
2018,8,31,10,45,812.0,134.0,0.5,30.5,797.5,225.89,132.22
2018,8,31,11,0,816.0,137.0,0.6,30.8,821.0,282.94,176.52
2018,8,31,11,15,819.0,139.0,0.65,30.85,837.5,339.22,222.42
2018,8,31,11,30,822.0,141.0,0.7,30.9,854.0,395.31,268.31
2018,8,31,11,45,786.5,161.5,0.7,30.9,849.5,447.86,311.13
2018,8,31,12,0,751.0,182.0,0.7,30.9,845.0,496.12,349.29
2018,8,31,12,15,746.0,185.0,0.7,30.95,844.5,543.58,385.3
2018,8,31,12,30,741.0,188.0,0.7,31.0,844.0,589.32,418.98
2018,8,31,12,45,768.0,171.0,0.75,31.05,846.5,637.83,454.37
2018,8,31,13,0,795.0,154.0,0.8,31.1,849.0,685.91,488.83
2018,8,31,13,15,810.5,143.5,0.8,31.1,841.5,730.45,519.73
2018,8,31,13,30,826.0,133.0,0.8,31.1,834.0,763.83,543.21
