Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,13,45,819.0,132.5,0.75,31.1,812.0,805.36,569.1
2018,8,31,14,0,812.0,132.0,0.7,31.1,790.0,834.24,586.62
2018,8,31,14,15,761.0,148.5,0.7,31.1,747.5,838.1,589.47
2018,8,31,14,30,710.0,165.0,0.7,31.1,705.0,843.74,593.9
2018,8,31,14,45,677.5,167.0,0.65,31.05,662.5,840.32,592.07
2018,8,31,15,0,645.0,169.0,0.6,31.0,620.0,832.5,587.72
2018,8,31,15,15,693.0,142.5,0.5,30.85,600.0,867.2,609.43
2018,8,31,15,30,741.0,116.0,0.4,30.7,580.0,891.67,624.09
2018,8,31,15,45,443.0,145.5,0.3,30.6,417.0,635.8,460.42
2018,8,31,16,0,145.0,175.0,0.2,30.5,254.0,331.56,247.26
2018,8,31,16,15,135.0,162.5,0.2,30.3,230.5,312.32,236.64
2018,8,31,16,30,125.0,150.0,0.2,30.1,207.0,292.48,223.04
2018,8,31,16,45,84.5,118.5,0.25,29.9,155.0,217.25,166.92
2018,8,31,17,0,44.0,87.0,0.3,29.7,103.0,123.64,94.59
2018,8,31,17,15,103.0,69.0,0.3,29.25,98.0,178.42,140.5
2018,8,31,17,30,162.0,51.0,0.3,28.8,93.0,252.91,199.31
2018,8,31,17,45,231.0,48.0,0.3,28.4,92.5,315.52,246.67
2018,8,31,18,0,300.0,45.0,0.3,28.0,92.0,376.17,287.76
2018,8,31,18,15,213.0,33.0,0.3,28.0,60.0,281.43,206.53
2018,8,31,18,30,126.0,21.0,0.3,28.0,28.0,169.45,9.62
2018,8,31,18,45,63.0,10.5,0.35,27.4,14.0,59.24,0.0
2018,8,31,19,0,0.0,0.0,0.4,26.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,0.4,26.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,0.45,26.35,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,0.5,26.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,0.5,25.25,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,0.5,24.95,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,0.5,24.65,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,0.45,24.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,0.4,23.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,0.4,23.75,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,0.4,23.65,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.4,23.55,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.45,22.75,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.55,22.65,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,1,5,45,24.0,5.5,0.65,22.75,6.0,0.0,0.0
2018,9,1,6,0,48.0,11.0,0.7,22.8,12.0,8.65,0.0
2018,9,1,6,15,137.0,27.5,0.8,23.05,42.0,20.72,7.09
2018,9,1,6,30,226.0,44.0,0.9,23.3,72.0,33.01,21.84
2018,9,1,6,45,306.0,57.5,1.0,23.5,115.0,43.07,31.13
2018,9,1,7,0,386.0,71.0,1.1,23.7,158.0,53.06,40.06
2018,9,1,7,15,435.0,82.5,1.05,24.1,205.0,61.29,47.21
2018,9,1,7,30,484.0,94.0,1.0,24.5,252.0,69.37,54.01
2018,9,1,7,45,438.0,118.5,0.9,24.95,280.5,84.02,66.17
2018,9,1,8,0,392.0,143.0,0.8,25.4,309.0,97.71,77.26
2018,9,1,8,15,382.0,166.5,0.8,25.85,345.5,110.56,87.47
2018,9,1,8,30,372.0,190.0,0.8,26.3,382.0,127.06,100.51
2018,9,1,8,45,428.0,194.5,0.75,26.8,435.5,124.75,98.01
2018,9,1,9,0,484.0,199.0,0.7,27.3,489.0,126.88,99.21
2018,9,1,9,15,601.5,169.5,0.8,27.6,557.0,110.79,85.82
2018,9,1,9,30,719.0,140.0,0.9,27.9,625.0,94.39,72.24
2018,9,1,9,45,751.0,134.5,0.95,28.2,666.5,98.51,75.35
2018,9,1,10,0,783.0,129.0,1.0,28.5,708.0,94.65,71.98
2018,9,1,10,15,792.0,131.5,1.0,28.65,739.0,113.85,70.79
2018,9,1,10,30,801.0,134.0,1.0,28.8,770.0,169.6,95.64
2018,9,1,10,45,807.5,136.0,1.05,29.0,794.0,225.79,133.79
2018,9,1,11,0,814.0,138.0,1.1,29.2,818.0,282.62,178.4
2018,9,1,11,15,818.0,139.0,1.1,29.3,834.5,338.49,224.51
2018,9,1,11,30,822.0,140.0,1.1,29.4,851.0,394.25,270.64
2018,9,1,11,45,824.0,141.0,1.1,29.55,860.0,448.84,315.03
2018,9,1,12,0,826.0,142.0,1.1,29.7,869.0,502.64,357.58
2018,9,1,12,15,798.0,155.0,1.1,29.75,858.0,548.68,393.58
2018,9,1,12,30,770.0,168.0,1.1,29.8,847.0,590.84,425.55
2018,9,1,12,45,694.5,200.0,1.1,29.85,809.0,617.24,445.28
2018,9,1,13,0,619.0,232.0,1.1,29.9,771.0,634.37,457.85
2018,9,1,13,15,606.0,226.0,1.05,29.9,746.0,657.61,474.61
2018,9,1,13,30,593.0,220.0,1.0,29.9,721.0,677.43,488.64
2018,9,1,13,45,496.5,253.0,0.95,29.9,665.0,655.98,473.51
2018,9,1,14,0,400.0,286.0,0.9,29.9,609.0,631.92,456.4
2018,9,1,14,15,350.5,266.5,0.85,29.85,542.0,592.47,430.45
2018,9,1,14,30,301.0,247.0,0.8,29.8,475.0,525.66,385.9
2018,9,1,14,45,236.5,233.0,0.75,29.75,406.5,465.45,344.31
2018,9,1,15,0,172.0,219.0,0.7,29.7,338.0,400.55,298.29
2018,9,1,15,15,86.0,129.0,0.7,29.55,188.5,210.22,159.21
2018,9,1,15,30,0.0,39.0,0.7,29.4,39.0,29.92,18.09
2018,9,1,15,45,0.0,33.0,0.75,29.3,33.0,25.28,14.6
2018,9,1,16,0,0.0,27.0,0.8,29.2,27.0,20.65,10.96
2018,9,1,16,15,0.0,23.5,0.8,28.8,23.5,17.95,8.86
2018,9,1,16,30,0.0,20.0,0.8,28.4,20.0,15.25,6.75
2018,9,1,16,45,0.0,17.5,0.85,28.0,17.5,13.33,5.24
2018,9,1,17,0,0.0,15.0,0.9,27.6,15.0,11.41,3.71
2018,9,1,17,15,0.0,12.0,0.8,27.1,12.0,9.11,1.85
2018,9,1,17,30,0.0,9.0,0.7,26.6,9.0,6.83,0.0
2018,9,1,17,45,0.0,7.5,0.65,26.1,7.5,5.68,0.0
2018,9,1,18,0,0.0,6.0,0.6,25.6,6.0,4.54,0.0
2018,9,1,18,15,0.0,4.5,0.6,25.6,4.5,3.4,0.0
2018,9,1,18,30,0.0,3.0,0.6,25.6,3.0,2.27,0.0
2018,9,1,18,45,0.0,1.5,0.65,24.95,1.5,1.18,0.0
2018,9,1,19,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,0.65,22.6,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.55,22.05,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.45,21.6,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.4,21.45,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.45,20.7,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.5,20.55,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.55,20.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.65,20.25,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.85,20.4,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,2,5,45,3.0,2.0,1.2,20.8,2.0,0.0,0.0
2018,9,2,6,0,6.0,4.0,1.4,21.0,4.0,3.15,0.0
2018,9,2,6,15,3.0,10.0,1.45,21.3,10.0,7.84,0.0
2018,9,2,6,30,0.0,16.0,1.5,21.6,16.0,12.16,4.53
2018,9,2,6,45,0.0,26.5,1.55,21.95,26.5,20.19,11.73
2018,9,2,7,0,0.0,37.0,1.6,22.3,37.0,28.24,18.89
2018,9,2,7,15,0.0,56.5,1.45,22.75,56.5,43.28,31.98
2018,9,2,7,30,0.0,76.0,1.3,23.2,76.0,57.51,44.17
2018,9,2,7,45,0.0,74.0,1.2,23.7,74.0,56.66,43.24
2018,9,2,8,0,0.0,72.0,1.1,24.2,72.0,55.26,41.81
2018,9,2,8,15,0.0,77.5,1.0,24.7,77.5,59.53,45.19
2018,9,2,8,30,0.0,83.0,0.9,25.2,83.0,63.82,48.53
2018,9,2,8,45,2.0,115.5,0.8,25.7,116.5,87.39,67.87
2018,9,2,9,0,4.0,148.0,0.7,26.2,150.0,110.04,86.05
2018,9,2,9,15,19.5,204.5,0.65,26.8,217.5,147.68,115.94
2018,9,2,9,30,35.0,261.0,0.6,27.4,285.0,171.77,134.33
2018,9,2,9,45,114.0,301.0,0.55,28.0,384.0,184.01,143.15
2018,9,2,10,0,193.0,341.0,0.5,28.6,483.0,204.36,158.2
2018,9,2,10,15,213.5,356.5,0.4,28.95,520.0,219.12,158.06
2018,9,2,10,30,234.0,372.0,0.3,29.3,557.0,250.99,175.17
2018,9,2,10,45,221.0,386.0,0.2,29.65,565.0,279.26,193.99
2018,9,2,11,0,208.0,400.0,0.1,30.0,573.0,306.43,213.53
2018,9,2,11,15,171.0,408.0,0.2,30.2,552.0,322.0,226.89
2018,9,2,11,30,134.0,416.0,0.3,30.4,531.0,333.34,237.01
2018,9,2,11,45,223.0,399.0,0.45,30.55,593.5,377.18,268.03
2018,9,2,12,0,312.0,382.0,0.6,30.7,656.0,427.63,304.34
2018,9,2,12,15,567.0,262.5,0.7,30.75,761.0,505.97,360.57
2018,9,2,12,30,822.0,143.0,0.8,30.8,866.0,601.21,429.2
2018,9,2,12,45,827.5,138.0,0.85,30.85,861.0,642.15,459.38
2018,9,2,13,0,833.0,133.0,0.9,30.9,856.0,686.24,491.33
2018,9,2,13,15,829.5,131.5,0.95,30.9,841.0,724.75,518.94
2018,9,2,13,30,826.0,130.0,1.0,30.9,826.0,760.53,544.37
2018,9,2,13,45,820.0,129.0,1.05,30.9,804.0,801.96,571.81
2018,9,2,14,0,814.0,128.0,1.1,30.9,782.0,831.06,591.24
2018,9,2,14,15,805.0,126.5,1.15,30.8,753.0,853.68,607.02
2018,9,2,14,30,796.0,125.0,1.2,30.7,724.0,872.69,620.73
2018,9,2,14,45,724.5,144.0,1.2,30.6,669.0,858.14,612.68
2018,9,2,15,0,653.0,163.0,1.2,30.5,614.0,832.79,598.15
2018,9,2,15,15,595.5,167.0,1.2,30.35,559.0,798.79,578.18
2018,9,2,15,30,538.0,171.0,1.2,30.2,504.0,748.83,547.54
2018,9,2,15,45,482.5,169.5,1.15,30.05,450.5,703.06,518.3
2018,9,2,16,0,427.0,168.0,1.1,29.9,397.0,654.32,486.33
2018,9,2,16,15,427.5,151.0,1.1,29.6,361.0,640.49,480.02
2018,9,2,16,30,428.0,134.0,1.1,29.3,325.0,624.04,471.45
2018,9,2,16,45,434.0,117.5,1.05,29.05,290.0,611.12,464.16
2018,9,2,17,0,440.0,101.0,1.0,28.8,255.0,595.58,454.51
2018,9,2,17,15,357.5,93.0,0.9,28.25,204.5,504.21,389.72
2018,9,2,17,30,275.0,85.0,0.8,27.7,154.0,414.43,322.89
2018,9,2,17,45,196.5,68.0,0.7,27.15,111.0,295.57,231.68
2018,9,2,18,0,118.0,51.0,0.6,26.6,68.0,202.79,156.55
2018,9,2,18,15,80.5,33.5,0.6,26.6,43.0,148.28,106.03
2018,9,2,18,30,43.0,16.0,0.6,26.6,18.0,71.91,0.0
2018,9,2,18,45,21.5,8.0,0.6,25.95,9.0,6.29,0.0
2018,9,2,19,0,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.6,25.15,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.55,23.45,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,0.55,23.2,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,22.35,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.75,22.05,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,3,5,45,31.0,5.0,0.85,22.35,5.5,0.0,0.0
2018,9,3,6,0,62.0,10.0,0.9,22.5,11.0,7.87,0.0
2018,9,3,6,15,180.0,24.0,1.1,22.85,42.0,18.29,3.9
2018,9,3,6,30,298.0,38.0,1.3,23.2,73.0,31.05,20.07
2018,9,3,6,45,384.0,48.5,1.45,23.55,117.5,39.29,27.85
2018,9,3,7,0,470.0,59.0,1.6,23.9,162.0,47.5,35.24
2018,9,3,7,15,528.5,65.5,1.55,24.4,211.5,52.32,39.48
2018,9,3,7,30,587.0,72.0,1.5,24.9,261.0,57.18,43.56
2018,9,3,7,45,627.0,78.0,1.45,25.4,312.0,61.41,46.96
2018,9,3,8,0,667.0,84.0,1.4,25.9,363.0,65.57,50.23
2018,9,3,8,15,695.0,88.5,1.35,26.35,412.5,68.43,52.35
2018,9,3,8,30,723.0,93.0,1.3,26.8,462.0,77.1,59.28
2018,9,3,8,45,743.5,97.0,1.25,27.2,508.5,79.47,60.92
2018,9,3,9,0,764.0,101.0,1.2,27.6,555.0,81.74,62.47
2018,9,3,9,15,778.0,105.0,1.15,27.9,597.0,83.73,63.84
2018,9,3,9,30,792.0,109.0,1.1,28.2,639.0,85.61,65.1
2018,9,3,9,45,802.0,112.0,1.0,28.55,675.5,86.66,65.68
2018,9,3,10,0,812.0,115.0,0.9,28.9,712.0,87.62,66.21
2018,9,3,10,15,774.0,136.5,0.9,29.15,725.0,114.58,72.27
2018,9,3,10,30,736.0,158.0,0.9,29.4,738.0,175.47,102.43
2018,9,3,10,45,776.0,145.5,0.85,29.6,774.0,225.06,134.03
2018,9,3,11,0,816.0,133.0,0.8,29.8,810.0,278.97,174.69
2018,9,3,11,15,807.0,140.0,0.85,30.0,821.0,335.01,221.04
2018,9,3,11,30,798.0,147.0,0.9,30.2,832.0,389.65,266.3
2018,9,3,11,45,715.0,189.0,0.9,30.35,808.0,434.45,304.38
2018,9,3,12,0,632.0,231.0,0.9,30.5,784.0,473.56,336.27
2018,9,3,12,15,560.5,268.0,0.95,30.55,758.5,506.38,362.33
2018,9,3,12,30,489.0,305.0,1.0,30.6,733.0,532.86,382.65
2018,9,3,12,45,344.5,357.0,1.0,30.7,657.5,511.2,368.22
2018,9,3,13,0,200.0,409.0,1.0,30.8,582.0,474.1,342.05
2018,9,3,13,15,279.0,358.0,1.0,30.8,594.5,517.38,374.45
2018,9,3,13,30,358.0,307.0,1.0,30.8,607.0,568.35,411.39
2018,9,3,13,45,495.0,260.5,1.0,30.8,663.5,661.32,476.89
2018,9,3,14,0,632.0,214.0,1.0,30.8,720.0,766.28,548.26
2018,9,3,14,15,674.0,187.0,1.0,30.8,708.5,805.69,574.9
2018,9,3,14,30,716.0,160.0,1.0,30.8,697.0,842.61,599.36
2018,9,3,14,45,699.5,156.0,1.0,30.8,659.0,847.62,603.23
2018,9,3,15,0,683.0,152.0,1.0,30.8,621.0,848.77,605.19
2018,9,3,15,15,602.5,170.5,1.0,30.75,565.5,808.72,581.11
2018,9,3,15,30,522.0,189.0,1.0,30.7,510.0,753.31,546.45
2018,9,3,15,45,533.0,163.5,0.95,30.65,468.5,745.62,543.79
2018,9,3,16,0,544.0,138.0,0.9,30.6,427.0,746.66,545.76
2018,9,3,16,15,583.0,118.5,0.9,30.4,400.5,767.73,561.91
2018,9,3,16,30,622.0,99.0,0.9,30.2,374.0,784.8,575.24
2018,9,3,16,45,591.0,90.0,0.9,29.95,324.5,742.17,549.03
2018,9,3,17,0,560.0,81.0,0.9,29.7,275.0,697.23,521.01
2018,9,3,17,15,318.5,60.0,0.85,29.2,166.5,416.27,322.67
2018,9,3,17,30,77.0,39.0,0.8,28.7,58.0,130.93,101.97
2018,9,3,17,45,135.5,35.5,0.75,28.15,59.0,204.6,161.49
2018,9,3,18,0,194.0,32.0,0.7,27.6,60.0,256.34,198.98
2018,9,3,18,15,152.0,25.0,0.7,27.6,41.0,213.75,151.08
2018,9,3,18,30,110.0,18.0,0.7,27.6,22.0,105.97,0.0
2018,9,3,18,45,55.0,9.0,0.7,27.05,11.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.7,26.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.7,26.05,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.7,25.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.65,25.1,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.55,24.65,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.65,22.75,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.75,22.35,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,9,4,5,45,2.5,3.0,0.9,22.7,3.0,0.0,0.0
2018,9,4,6,0,5.0,6.0,1.0,22.9,6.0,4.72,0.0
2018,9,4,6,15,89.0,22.5,1.15,23.3,32.5,17.0,2.16
2018,9,4,6,30,173.0,39.0,1.3,23.7,59.0,29.19,18.41
2018,9,4,6,45,257.0,53.5,1.45,24.1,100.5,39.92,28.29
2018,9,4,7,0,341.0,68.0,1.6,24.5,142.0,50.59,37.77
2018,9,4,7,15,434.5,76.0,1.55,25.1,197.0,56.95,43.3
2018,9,4,7,30,528.0,84.0,1.5,25.7,252.0,65.3,50.31
2018,9,4,7,45,554.0,94.0,1.4,26.35,298.5,71.76,55.52
2018,9,4,8,0,580.0,104.0,1.3,27.0,345.0,77.95,60.37
2018,9,4,8,15,512.0,135.5,1.3,27.55,368.5,94.59,73.84
2018,9,4,8,30,444.0,167.0,1.3,28.1,392.0,110.98,86.86
2018,9,4,8,45,552.0,151.0,1.25,28.7,459.0,103.42,80.13
2018,9,4,9,0,660.0,135.0,1.2,29.3,526.0,93.68,71.74
2018,9,4,9,15,559.5,187.5,1.25,29.65,536.0,121.14,93.66
2018,9,4,9,30,459.0,240.0,1.3,30.0,546.0,144.81,112.14
2018,9,4,9,45,385.0,280.5,1.3,30.35,547.5,170.66,132.09
2018,9,4,10,0,311.0,321.0,1.3,30.7,549.0,186.23,143.74
2018,9,4,10,15,285.5,344.5,1.3,30.9,560.5,203.32,145.59
2018,9,4,10,30,260.0,368.0,1.3,31.1,572.0,239.14,166.19
2018,9,4,10,45,281.5,369.0,1.35,31.25,596.5,269.67,186.02
2018,9,4,11,0,303.0,370.0,1.4,31.4,621.0,302.72,209.87
2018,9,4,11,15,256.0,386.5,1.4,31.5,601.5,326.9,230.43
2018,9,4,11,30,209.0,403.0,1.4,31.6,582.0,352.3,251.27
2018,9,4,11,45,228.0,406.5,1.45,31.7,603.5,383.98,274.92
2018,9,4,12,0,247.0,410.0,1.5,31.8,625.0,415.98,298.75
2018,9,4,12,15,356.0,356.5,1.55,31.85,667.0,460.78,331.78
2018,9,4,12,30,465.0,303.0,1.6,31.9,709.0,517.44,373.54
2018,9,4,12,45,453.0,293.5,1.6,31.9,686.5,536.88,388.62
2018,9,4,13,0,441.0,284.0,1.6,31.9,664.0,553.33,401.51
2018,9,4,13,15,579.0,235.0,1.6,31.85,724.5,645.1,467.23
2018,9,4,13,30,717.0,186.0,1.6,31.8,785.0,741.26,534.28
2018,9,4,13,45,516.5,265.5,1.6,31.8,691.0,682.96,492.83
2018,9,4,14,0,316.0,345.0,1.6,31.8,597.0,599.5,434.23
2018,9,4,14,15,300.5,323.0,1.6,31.7,555.0,584.47,425.89
2018,9,4,14,30,285.0,301.0,1.6,31.6,513.0,566.02,414.6
2018,9,4,14,45,508.5,218.0,1.6,31.5,574.0,724.8,528.94
2018,9,4,15,0,732.0,135.0,1.6,31.4,635.0,875.45,629.87
2018,9,4,15,15,536.0,175.0,1.55,31.3,528.5,748.66,546.14
2018,9,4,15,30,340.0,215.0,1.5,31.2,422.0,578.8,429.74
2018,9,4,15,45,252.5,206.0,1.45,31.1,353.0,491.81,369.39
2018,9,4,16,0,165.0,197.0,1.4,31.0,284.0,378.67,287.66
2018,9,4,16,15,84.0,128.5,1.35,30.75,172.5,221.56,170.22
2018,9,4,16,30,3.0,60.0,1.3,30.5,61.0,48.96,33.65
2018,9,4,16,45,6.5,59.0,1.2,30.2,61.0,51.61,36.26
2018,9,4,17,0,10.0,58.0,1.1,29.9,61.0,54.18,38.64
2018,9,4,17,15,5.0,60.0,1.0,29.3,61.5,50.8,35.8
2018,9,4,17,30,0.0,62.0,0.9,28.7,62.0,51.07,35.77
2018,9,4,17,45,0.0,47.5,0.8,28.15,47.5,38.51,25.44
2018,9,4,18,0,0.0,33.0,0.7,27.6,33.0,25.42,14.55
2018,9,4,18,15,3.0,21.0,0.7,27.6,21.0,18.63,7.71
2018,9,4,18,30,6.0,9.0,0.7,27.6,9.0,12.08,0.0
2018,9,4,18,45,3.0,4.5,0.7,27.0,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.65,25.15,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.6,24.45,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.55,23.15,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.35,23.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.25,23.15,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.2,23.1,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.3,22.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.35,22.75,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.45,22.65,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,5,5,45,19.5,4.5,0.55,22.7,4.5,0.0,0.0
2018,9,5,6,0,39.0,9.0,0.6,22.7,9.0,7.08,0.0
2018,9,5,6,15,115.5,23.5,0.75,23.2,34.5,17.74,1.17
2018,9,5,6,30,192.0,38.0,0.9,23.7,60.0,28.56,17.82
2018,9,5,6,45,289.0,51.0,1.0,24.2,103.5,38.4,26.97
2018,9,5,7,0,386.0,64.0,1.1,24.7,147.0,48.28,35.75
2018,9,5,7,15,479.5,70.0,1.15,25.45,202.0,55.28,41.81
2018,9,5,7,30,573.0,76.0,1.2,26.2,257.0,60.01,45.71
2018,9,5,7,45,621.0,80.0,1.3,26.95,309.0,62.8,47.83
2018,9,5,8,0,669.0,84.0,1.4,27.7,361.0,65.67,49.94
2018,9,5,8,15,677.5,92.0,1.5,28.1,404.0,70.48,53.69
2018,9,5,8,30,686.0,100.0,1.6,28.5,447.0,75.0,57.14
2018,9,5,8,45,571.0,147.5,1.7,28.9,455.5,101.7,78.79
2018,9,5,9,0,456.0,195.0,1.8,29.3,464.0,124.36,96.79
2018,9,5,9,15,402.5,230.5,1.85,29.6,481.0,140.6,109.42
2018,9,5,9,30,349.0,266.0,1.9,29.9,498.0,163.74,127.44
2018,9,5,9,45,279.0,302.5,1.95,30.2,494.5,178.21,138.39
2018,9,5,10,0,209.0,339.0,2.0,30.5,491.0,203.99,158.14
2018,9,5,10,15,362.5,299.0,2.05,30.75,577.0,185.53,131.9
2018,9,5,10,30,516.0,259.0,2.1,31.0,663.0,201.95,130.12
2018,9,5,10,45,535.5,259.5,2.1,31.2,690.5,245.8,159.1
2018,9,5,11,0,555.0,260.0,2.1,31.4,718.0,292.01,193.93
2018,9,5,11,15,439.5,308.5,2.1,31.6,675.5,329.33,227.98
2018,9,5,11,30,324.0,357.0,2.1,31.8,633.0,359.02,254.86
2018,9,5,11,45,337.5,358.0,2.15,31.95,648.5,394.13,282.07
2018,9,5,12,0,351.0,359.0,2.2,32.1,664.0,430.43,309.86
2018,9,5,12,15,441.5,315.5,2.15,32.2,699.5,478.55,345.63
2018,9,5,12,30,532.0,272.0,2.1,32.3,735.0,532.85,385.82
2018,9,5,12,45,499.0,298.0,2.1,32.35,729.5,569.19,412.25
2018,9,5,13,0,466.0,324.0,2.1,32.4,724.0,602.11,435.64
2018,9,5,13,15,554.0,273.5,2.1,32.4,740.5,655.9,475.08
2018,9,5,13,30,642.0,223.0,2.1,32.4,757.0,716.59,518.7
2018,9,5,13,45,661.5,208.0,2.05,32.4,745.0,752.81,544.03
2018,9,5,14,0,681.0,193.0,2.0,32.4,733.0,787.05,567.98
2018,9,5,14,15,660.0,194.5,1.95,32.3,701.5,799.96,577.18
2018,9,5,14,30,639.0,196.0,1.9,32.2,670.0,808.87,583.89
2018,9,5,14,45,648.0,181.0,1.85,32.1,641.0,825.14,596.01
2018,9,5,15,0,657.0,166.0,1.8,32.0,612.0,838.16,605.42
2018,9,5,15,15,666.0,148.5,1.75,31.85,576.0,845.01,611.12
2018,9,5,15,30,675.0,131.0,1.7,31.7,540.0,848.05,614.54
2018,9,5,15,45,701.0,114.0,1.65,31.5,508.5,864.48,626.99
2018,9,5,16,0,727.0,97.0,1.6,31.3,477.0,870.89,632.92
2018,9,5,16,15,698.5,92.5,1.55,31.05,427.5,848.15,620.13
2018,9,5,16,30,670.0,88.0,1.5,30.8,378.0,816.29,601.41
2018,9,5,16,45,631.0,83.0,1.45,30.5,327.5,770.66,573.16
2018,9,5,17,0,592.0,78.0,1.4,30.2,277.0,722.81,542.5
2018,9,5,17,15,537.0,70.5,1.25,29.35,227.0,654.47,496.33
2018,9,5,17,30,482.0,63.0,1.1,28.5,177.0,585.31,447.2
2018,9,5,17,45,398.0,52.5,0.95,27.65,130.5,485.69,372.8
2018,9,5,18,0,314.0,42.0,0.8,26.8,84.0,388.16,295.39
2018,9,5,18,15,184.0,27.0,0.8,26.8,49.0,245.36,161.85
2018,9,5,18,30,54.0,12.0,0.8,26.8,14.0,54.29,0.0
2018,9,5,18,45,27.0,6.0,0.85,25.9,7.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.9,24.75,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.95,24.25,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.0,23.85,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.75,21.9,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,6,5,45,26.0,4.0,0.65,21.2,4.5,0.0,0.0
2018,9,6,6,0,52.0,8.0,0.7,21.3,9.0,6.29,0.0
2018,9,6,6,15,165.5,22.5,0.8,21.85,38.5,17.13,0.0
2018,9,6,6,30,279.0,37.0,0.9,22.4,68.0,28.25,17.59
2018,9,6,6,45,370.5,48.0,1.05,22.95,112.5,38.92,27.54
2018,9,6,7,0,462.0,59.0,1.2,23.5,157.0,47.56,35.31
2018,9,6,7,15,523.0,66.0,1.25,24.3,206.5,52.75,39.85
2018,9,6,7,30,584.0,73.0,1.3,25.1,256.0,57.98,44.21
2018,9,6,7,45,627.0,78.0,1.35,25.9,307.5,61.51,46.97
2018,9,6,8,0,670.0,83.0,1.4,26.7,359.0,65.04,49.64
2018,9,6,8,15,699.5,88.0,1.35,27.25,409.0,68.3,52.06
2018,9,6,8,30,729.0,93.0,1.3,27.8,459.0,77.37,59.29
2018,9,6,8,45,751.0,96.0,1.25,28.4,506.0,79.11,60.35
2018,9,6,9,0,773.0,99.0,1.2,29.0,553.0,80.81,61.38
2018,9,6,9,15,787.0,103.0,1.05,29.4,595.0,82.89,62.77
2018,9,6,9,30,801.0,107.0,0.9,29.8,637.0,84.85,64.05
2018,9,6,9,45,778.0,122.5,0.8,30.2,662.0,92.57,70.0
2018,9,6,10,0,755.0,138.0,0.7,30.6,687.0,99.77,75.45
2018,9,6,10,15,577.5,215.0,0.65,30.85,645.5,138.82,93.77
2018,9,6,10,30,400.0,292.0,0.6,31.1,604.0,206.12,136.53
2018,9,6,10,45,487.0,264.5,0.5,31.4,656.5,239.91,154.94
2018,9,6,11,0,574.0,237.0,0.4,31.7,709.0,279.9,181.61
2018,9,6,11,15,555.0,251.0,0.35,31.9,715.0,326.17,218.4
2018,9,6,11,30,536.0,265.0,0.3,32.1,721.0,372.52,254.77
2018,9,6,11,45,415.0,326.5,0.25,32.35,681.5,403.4,280.55
2018,9,6,12,0,294.0,388.0,0.2,32.6,642.0,423.44,296.6
2018,9,6,12,15,432.5,327.0,0.2,32.7,701.5,481.9,337.6
2018,9,6,12,30,571.0,266.0,0.2,32.8,761.0,550.87,385.55
2018,9,6,12,45,517.5,285.5,0.15,32.95,731.0,570.97,399.1
2018,9,6,13,0,464.0,305.0,0.1,33.1,701.0,585.62,408.86
2018,9,6,13,15,501.5,284.0,0.1,33.1,705.0,626.77,437.32
2018,9,6,13,30,539.0,263.0,0.1,33.1,709.0,668.07,465.28
2018,9,6,13,45,533.5,257.5,0.1,33.15,689.0,688.88,479.19
2018,9,6,14,0,528.0,252.0,0.1,33.2,669.0,706.99,491.52
2018,9,6,14,15,480.5,262.5,0.1,33.1,630.5,701.27,488.24
2018,9,6,14,30,433.0,273.0,0.1,33.0,592.0,690.94,482.23
2018,9,6,14,45,440.5,251.0,0.1,32.95,561.5,695.09,486.89
2018,9,6,15,0,448.0,229.0,0.1,32.9,531.0,696.36,489.65
2018,9,6,15,15,295.0,245.5,0.15,32.75,439.0,558.38,399.39
2018,9,6,15,30,142.0,262.0,0.2,32.6,347.0,416.4,302.6
2018,9,6,15,45,145.0,234.0,0.25,32.5,315.0,395.85,291.47
2018,9,6,16,0,148.0,206.0,0.3,32.4,283.0,373.53,277.78
2018,9,6,16,15,158.5,175.0,0.35,32.15,249.5,353.02,265.61
2018,9,6,16,30,169.0,144.0,0.4,31.9,216.0,330.41,251.6
2018,9,6,16,45,206.0,121.0,0.4,31.7,197.5,364.29,278.61
2018,9,6,17,0,243.0,98.0,0.4,31.5,179.0,372.59,286.63
2018,9,6,17,15,337.5,79.5,0.45,30.8,170.0,464.77,356.06
2018,9,6,17,30,432.0,61.0,0.5,30.1,161.0,535.0,405.38
2018,9,6,17,45,374.0,51.5,0.5,29.4,121.5,461.67,349.77
2018,9,6,18,0,316.0,42.0,0.5,28.7,82.0,388.76,291.11
2018,9,6,18,15,200.0,27.5,0.5,28.7,48.5,258.05,158.23
2018,9,6,18,30,84.0,13.0,0.5,28.7,15.0,79.81,0.0
2018,9,6,18,45,42.0,6.5,0.6,27.85,7.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.7,26.75,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.75,26.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.75,23.85,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.65,23.05,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.6,21.95,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.65,21.3,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,7,5,45,22.5,4.0,0.7,21.65,4.0,0.0,0.0
2018,9,7,6,0,45.0,8.0,0.7,21.8,8.0,6.29,0.0
2018,9,7,6,15,150.0,22.5,0.8,22.4,36.0,17.08,0.0
2018,9,7,6,30,255.0,37.0,0.9,23.0,64.0,28.13,17.33
2018,9,7,6,45,336.5,47.5,1.0,23.65,105.0,38.33,26.92
2018,9,7,7,0,418.0,58.0,1.1,24.3,146.0,46.42,34.19
2018,9,7,7,15,465.5,70.0,1.0,25.15,194.0,55.23,41.81
2018,9,7,7,30,513.0,82.0,0.9,26.0,242.0,63.79,48.96
2018,9,7,7,45,555.5,90.0,0.75,26.85,292.0,69.08,53.14
2018,9,7,8,0,598.0,98.0,0.6,27.7,342.0,74.25,57.09
2018,9,7,8,15,563.5,122.0,0.5,28.25,376.5,88.83,68.8
2018,9,7,8,30,529.0,146.0,0.4,28.8,411.0,100.54,77.91
2018,9,7,8,45,635.0,128.0,0.3,29.4,477.0,90.73,69.39
2018,9,7,9,0,741.0,110.0,0.2,30.0,543.0,87.42,66.29
2018,9,7,9,15,754.0,115.5,0.25,30.35,585.0,90.17,68.24
2018,9,7,9,30,767.0,121.0,0.3,30.7,627.0,92.76,70.04
2018,9,7,9,45,701.0,152.5,0.4,31.05,635.5,99.99,75.57
2018,9,7,10,0,635.0,184.0,0.5,31.4,644.0,113.63,86.14
2018,9,7,10,15,405.5,275.5,0.55,31.65,574.0,164.14,114.74
2018,9,7,10,30,176.0,367.0,0.6,31.9,504.0,240.96,169.41
2018,9,7,10,45,164.5,370.0,0.65,32.15,501.0,260.5,182.39
2018,9,7,11,0,153.0,373.0,0.7,32.4,498.0,278.4,195.85
2018,9,7,11,15,226.0,380.5,0.75,32.55,569.5,322.23,225.69
2018,9,7,11,30,299.0,388.0,0.8,32.7,641.0,369.25,258.63
2018,9,7,11,45,215.5,401.0,0.8,32.85,584.5,375.23,265.68
2018,9,7,12,0,132.0,414.0,0.8,33.0,528.0,366.4,261.27
2018,9,7,12,15,166.0,412.5,0.85,33.05,556.0,400.17,285.76
2018,9,7,12,30,200.0,411.0,0.9,33.1,584.0,437.12,312.24
2018,9,7,12,45,353.5,351.0,0.95,33.2,653.0,512.22,365.98
2018,9,7,13,0,507.0,291.0,1.0,33.3,722.0,603.25,429.86
2018,9,7,13,15,591.0,251.5,1.05,33.3,745.0,666.59,474.12
2018,9,7,13,30,675.0,212.0,1.1,33.3,768.0,731.51,519.27
2018,9,7,13,45,701.5,191.5,1.15,33.25,755.5,768.9,545.6
2018,9,7,14,0,728.0,171.0,1.2,33.2,743.0,804.12,570.7
2018,9,7,14,15,609.0,212.0,1.2,33.1,677.5,771.3,548.76
2018,9,7,14,30,490.0,253.0,1.2,33.0,612.0,722.35,516.59
2018,9,7,14,45,305.0,246.0,1.25,32.9,465.5,542.51,396.13
2018,9,7,15,0,120.0,239.0,1.3,32.8,319.0,352.27,260.96
2018,9,7,15,15,79.5,173.0,1.3,32.6,224.5,250.04,187.52
2018,9,7,15,30,39.0,107.0,1.3,32.4,130.0,130.21,97.13
2018,9,7,15,45,78.0,131.0,1.3,32.25,172.5,211.56,161.23
2018,9,7,16,0,117.0,155.0,1.3,32.1,215.0,281.55,215.4
2018,9,7,16,15,171.5,152.5,1.25,31.8,230.5,337.98,259.79
2018,9,7,16,30,226.0,150.0,1.2,31.5,246.0,417.8,320.41
2018,9,7,16,45,173.0,124.5,1.2,31.15,192.0,337.01,260.61
2018,9,7,17,0,120.0,99.0,1.2,30.8,138.0,233.71,182.6
2018,9,7,17,15,108.5,84.0,1.1,30.05,114.5,207.08,162.59
2018,9,7,17,30,97.0,69.0,1.0,29.3,91.0,180.3,141.31
2018,9,7,17,45,88.0,53.5,0.9,28.5,69.5,154.95,120.28
2018,9,7,18,0,79.0,38.0,0.8,27.7,48.0,147.38,111.14
2018,9,7,18,15,48.0,23.5,0.8,27.7,28.5,81.9,43.31
2018,9,7,18,30,17.0,9.0,0.8,27.7,9.0,21.13,0.0
2018,9,7,18,45,8.5,4.5,0.8,26.9,4.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.8,25.45,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.75,25.05,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.7,24.35,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.7,24.05,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.55,22.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.45,22.1,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.35,21.9,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.3,21.55,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.3,21.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,5,45,17.5,4.0,0.3,21.4,4.0,0.0,0.0
2018,9,8,6,0,35.0,8.0,0.3,21.5,8.0,6.29,0.0
2018,9,8,6,15,128.5,23.0,0.35,21.9,34.5,17.38,0.0
2018,9,8,6,30,222.0,38.0,0.4,22.3,61.0,28.68,17.74
2018,9,8,6,45,304.0,51.0,0.4,22.7,102.5,38.49,27.17
2018,9,8,7,0,386.0,64.0,0.4,23.1,144.0,48.26,35.96
2018,9,8,7,15,335.5,85.0,0.45,23.9,169.0,61.89,47.72
2018,9,8,7,30,285.0,106.0,0.5,24.7,194.0,75.98,59.57
2018,9,8,7,45,288.5,129.0,0.5,25.5,232.5,90.36,71.34
2018,9,8,8,0,292.0,152.0,0.5,26.3,271.0,104.16,82.33
2018,9,8,8,15,267.5,179.0,0.55,27.0,299.0,119.06,94.05
2018,9,8,8,30,243.0,206.0,0.6,27.7,327.0,133.14,104.89
2018,9,8,8,45,240.0,230.0,0.65,28.4,359.5,145.34,114.05
2018,9,8,9,0,237.0,254.0,0.7,29.1,392.0,163.78,128.05
2018,9,8,9,15,245.5,274.0,0.75,29.45,426.5,166.22,129.39
2018,9,8,9,30,254.0,294.0,0.8,29.8,461.0,175.07,135.87
2018,9,8,9,45,253.5,313.0,0.8,30.2,488.0,182.77,141.31
2018,9,8,10,0,253.0,332.0,0.8,30.6,515.0,190.06,146.42
2018,9,8,10,15,268.0,345.5,0.8,30.85,546.5,202.07,145.14
2018,9,8,10,30,283.0,359.0,0.8,31.1,578.0,236.74,163.31
2018,9,8,10,45,288.0,370.0,0.85,31.3,599.0,270.89,185.98
2018,9,8,11,0,293.0,381.0,0.9,31.5,620.0,306.13,211.71
2018,9,8,11,15,282.0,392.5,0.9,31.65,626.5,338.04,236.34
2018,9,8,11,30,271.0,404.0,0.9,31.8,633.0,369.11,260.3
2018,9,8,11,45,266.0,408.5,0.9,31.95,635.0,397.35,281.79
2018,9,8,12,0,261.0,413.0,0.9,32.1,637.0,424.99,302.44
2018,9,8,12,15,235.0,415.5,0.9,32.2,617.5,438.4,312.98
2018,9,8,12,30,209.0,418.0,0.9,32.3,598.0,447.51,320.16
2018,9,8,12,45,168.5,414.0,0.85,32.35,558.0,439.56,314.99
2018,9,8,13,0,128.0,410.0,0.8,32.4,518.0,426.94,306.3
2018,9,8,13,15,118.0,401.5,0.8,32.35,500.0,428.09,307.73
2018,9,8,13,30,108.0,393.0,0.8,32.3,482.0,414.28,298.76
2018,9,8,13,45,90.5,371.0,0.8,32.3,444.0,391.72,283.5
2018,9,8,14,0,73.0,349.0,0.8,32.3,406.0,366.51,266.23
2018,9,8,14,15,42.5,275.5,0.85,32.2,308.5,278.14,203.72
2018,9,8,14,30,12.0,202.0,0.9,32.1,211.0,173.24,126.89
2018,9,8,14,45,6.0,145.0,0.9,32.0,149.5,120.14,87.38
2018,9,8,15,0,0.0,88.0,0.9,31.9,88.0,67.86,47.37
2018,9,8,15,15,7.0,83.0,0.9,31.7,87.0,70.65,50.11
2018,9,8,15,30,14.0,78.0,0.9,31.5,86.0,79.19,57.3
2018,9,8,15,45,80.0,136.5,0.9,31.35,177.5,219.68,167.91
2018,9,8,16,0,146.0,195.0,0.9,31.2,269.0,358.7,272.77
2018,9,8,16,15,102.0,169.0,0.9,30.9,218.0,290.22,221.46
2018,9,8,16,30,58.0,143.0,0.9,30.6,167.0,199.32,152.81
2018,9,8,16,45,60.0,127.0,0.9,30.3,149.0,187.61,144.97
2018,9,8,17,0,62.0,111.0,0.9,30.0,131.0,175.66,136.35
2018,9,8,17,15,40.0,93.5,0.85,29.3,105.5,138.37,106.67
2018,9,8,17,30,18.0,76.0,0.8,28.6,80.0,101.5,76.59
2018,9,8,17,45,10.5,56.5,0.75,27.9,58.5,64.12,46.11
2018,9,8,18,0,3.0,37.0,0.7,27.2,37.0,37.96,24.14
2018,9,8,18,15,1.5,21.5,0.7,27.2,21.5,20.93,4.98
2018,9,8,18,30,0.0,6.0,0.7,27.2,6.0,4.72,0.0
2018,9,8,18,45,0.0,3.0,0.8,26.3,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.2,24.85,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.3,24.7,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.4,24.3,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.5,24.1,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.65,23.7,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.75,23.3,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.8,22.95,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.8,22.6,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.8,22.4,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.75,22.3,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.6,22.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.45,21.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.25,21.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.35,20.9,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.45,20.75,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.55,20.65,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.6,20.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,20.45,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.75,20.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,9,9,5,45,3.5,2.0,1.9,20.2,2.0,0.0,0.0
2018,9,9,6,0,7.0,4.0,2.0,20.2,4.0,3.15,0.0
2018,9,9,6,15,3.5,17.0,2.0,20.45,17.0,12.86,0.0
2018,9,9,6,30,0.0,30.0,2.0,20.7,30.0,22.57,12.72
2018,9,9,6,45,18.5,45.0,2.05,20.95,49.0,33.75,23.25
2018,9,9,7,0,37.0,60.0,2.1,21.2,68.0,44.77,33.2
2018,9,9,7,15,33.0,79.0,2.05,21.6,87.5,57.99,44.82
2018,9,9,7,30,29.0,98.0,2.0,22.0,107.0,70.94,55.98
2018,9,9,7,45,17.0,79.0,1.9,22.45,84.5,59.43,45.89
2018,9,9,8,0,5.0,60.0,1.8,22.9,62.0,46.06,34.19
2018,9,9,8,15,2.5,60.5,1.7,23.4,61.5,46.42,34.32
2018,9,9,8,30,0.0,61.0,1.6,23.9,61.0,46.78,34.42
2018,9,9,8,45,5.0,121.0,1.5,24.4,124.0,91.09,71.51
2018,9,9,9,0,10.0,181.0,1.4,24.9,187.0,131.38,104.36
2018,9,9,9,15,11.5,199.0,1.35,25.35,206.5,143.61,113.74
2018,9,9,9,30,13.0,217.0,1.3,25.8,226.0,155.7,122.96
2018,9,9,9,45,15.5,233.0,1.2,26.25,244.0,166.43,130.97
2018,9,9,10,0,18.0,249.0,1.1,26.7,262.0,177.03,138.8
2018,9,9,10,15,14.5,218.5,1.1,27.05,229.0,159.03,118.37
2018,9,9,10,30,11.0,188.0,1.1,27.4,196.0,140.66,103.83
2018,9,9,10,45,7.0,167.0,1.15,27.75,172.0,126.85,93.14
2018,9,9,11,0,3.0,146.0,1.2,28.1,148.0,111.76,81.55
2018,9,9,11,15,1.5,121.0,1.15,28.3,122.0,93.35,67.32
2018,9,9,11,30,0.0,96.0,1.1,28.5,96.0,74.22,52.5
2018,9,9,11,45,3.0,133.5,1.1,28.75,136.0,103.87,75.26
2018,9,9,12,0,6.0,171.0,1.1,29.0,176.0,133.96,98.07
2018,9,9,12,15,7.5,189.5,1.1,29.1,196.0,149.57,109.81
2018,9,9,12,30,9.0,208.0,1.1,29.2,216.0,165.62,121.87
2018,9,9,12,45,9.5,213.5,1.1,29.35,221.5,171.44,126.21
2018,9,9,13,0,10.0,219.0,1.1,29.5,227.0,177.41,130.7
2018,9,9,13,15,12.0,238.5,1.1,29.5,248.0,195.81,144.59
2018,9,9,13,30,14.0,258.0,1.1,29.5,269.0,214.98,158.99
2018,9,9,13,45,11.0,232.0,1.1,29.55,240.5,193.09,142.75
2018,9,9,14,0,8.0,206.0,1.1,29.6,212.0,170.47,125.97
2018,9,9,14,15,11.5,217.0,1.1,29.5,225.5,184.17,136.74
2018,9,9,14,30,15.0,228.0,1.1,29.4,239.0,198.69,148.05
2018,9,9,14,45,24.5,243.0,1.1,29.35,260.0,240.98,180.32
2018,9,9,15,0,34.0,258.0,1.1,29.3,281.0,270.68,202.99
2018,9,9,15,15,71.5,247.0,1.1,29.1,290.5,301.21,227.66
2018,9,9,15,30,109.0,236.0,1.1,28.9,300.0,355.18,269.37
2018,9,9,15,45,74.0,203.0,1.15,28.7,245.0,268.08,204.8
2018,9,9,16,0,39.0,170.0,1.2,28.5,190.0,201.55,154.31
2018,9,9,16,15,24.0,154.5,1.25,28.2,166.5,174.14,133.51
2018,9,9,16,30,9.0,139.0,1.3,27.9,143.0,130.27,99.17
2018,9,9,16,45,4.5,106.0,1.3,27.55,108.0,94.13,70.75
2018,9,9,17,0,0.0,73.0,1.3,27.2,73.0,58.02,41.71
2018,9,9,17,15,0.0,53.5,1.25,26.6,53.5,40.96,27.94
2018,9,9,17,30,0.0,34.0,1.2,26.0,34.0,25.94,15.61
2018,9,9,17,45,17.5,26.0,1.1,25.35,28.0,36.37,24.66
2018,9,9,18,0,35.0,18.0,1.0,24.7,22.0,53.59,37.83
2018,9,9,18,15,18.5,10.5,1.0,24.7,12.5,28.99,6.12
2018,9,9,18,30,2.0,3.0,1.0,24.7,3.0,4.0,0.0
2018,9,9,18,45,1.0,1.5,1.3,23.9,1.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.75,22.85,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.9,22.6,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.05,22.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,22.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.25,21.85,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.3,21.6,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.35,21.35,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.3,20.9,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.25,20.75,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.15,20.55,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.9,20.25,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.85,20.15,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.8,20.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.75,19.75,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.65,19.65,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.4,19.35,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.45,19.25,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,9,10,5,45,0.0,1.0,1.65,19.2,1.0,0.0,0.0
2018,9,10,6,0,0.0,2.0,1.7,19.2,2.0,1.57,0.0
2018,9,10,6,15,0.0,7.5,1.75,19.45,7.5,5.69,0.0
2018,9,10,6,30,0.0,13.0,1.8,19.7,13.0,9.87,2.36
2018,9,10,6,45,0.0,28.0,1.8,19.95,28.0,21.36,12.72
2018,9,10,7,0,0.0,43.0,1.8,20.2,43.0,32.89,23.03
2018,9,10,7,15,1.0,64.0,1.8,20.65,64.5,48.28,36.58
2018,9,10,7,30,2.0,85.0,1.8,21.1,86.0,63.29,49.58
2018,9,10,7,45,5.0,95.5,1.8,21.6,97.5,71.24,56.25
2018,9,10,8,0,8.0,106.0,1.8,22.1,109.0,79.14,62.73
2018,9,10,8,15,8.5,109.0,1.75,22.7,112.5,81.88,64.68
2018,9,10,8,30,9.0,112.0,1.7,23.3,116.0,84.5,66.5
2018,9,10,8,45,5.5,120.5,1.65,23.95,123.0,90.73,71.31
2018,9,10,9,0,2.0,129.0,1.6,24.6,130.0,96.89,76.0
2018,9,10,9,15,2.0,140.5,1.6,25.15,141.5,105.13,82.4
2018,9,10,9,30,2.0,152.0,1.6,25.7,153.0,113.29,88.67
2018,9,10,9,45,5.0,174.5,1.55,26.25,178.0,128.79,100.86
2018,9,10,10,0,8.0,197.0,1.5,26.8,203.0,144.03,112.66
2018,9,10,10,15,6.5,188.5,1.5,27.15,193.5,139.04,103.37
2018,9,10,10,30,5.0,180.0,1.5,27.5,184.0,134.52,99.49
2018,9,10,10,45,4.0,167.0,1.55,27.85,170.0,126.32,92.95
2018,9,10,11,0,3.0,154.0,1.6,28.2,156.0,117.55,86.05
2018,9,10,11,15,2.0,143.5,1.6,28.4,145.0,110.14,80.28
2018,9,10,11,30,1.0,133.0,1.6,28.6,134.0,102.39,74.24
2018,9,10,11,45,2.5,146.5,1.65,28.8,148.5,113.42,82.62
2018,9,10,12,0,4.0,160.0,1.7,29.0,163.0,124.74,91.19
2018,9,10,12,15,5.0,170.5,1.7,29.1,174.5,133.86,98.1
2018,9,10,12,30,6.0,181.0,1.7,29.2,186.0,143.21,105.21
2018,9,10,12,45,7.0,189.0,1.75,29.3,195.0,150.88,111.05
2018,9,10,13,0,8.0,197.0,1.8,29.4,204.0,158.77,117.09
2018,9,10,13,15,16.0,220.0,1.8,29.4,233.5,183.89,136.34
2018,9,10,13,30,24.0,243.0,1.8,29.4,263.0,219.9,163.66
2018,9,10,13,45,41.0,283.0,1.8,29.4,315.5,272.87,203.56
2018,9,10,14,0,58.0,323.0,1.8,29.4,368.0,329.97,246.0
2018,9,10,14,15,55.5,309.0,1.8,29.25,350.5,321.96,240.52
2018,9,10,14,30,53.0,295.0,1.8,29.1,333.0,313.19,234.76
2018,9,10,14,45,46.5,273.5,1.75,29.0,305.5,292.36,219.86
2018,9,10,15,0,40.0,252.0,1.7,28.9,278.0,270.35,203.99
2018,9,10,15,15,37.5,229.0,1.65,28.7,252.0,249.47,189.08
2018,9,10,15,30,35.0,206.0,1.6,28.5,226.0,227.68,173.32
2018,9,10,15,45,214.0,182.0,1.6,28.3,290.5,425.7,328.54
2018,9,10,16,0,393.0,158.0,1.6,28.1,355.0,605.99,463.12
2018,9,10,16,15,336.5,147.5,1.5,27.8,303.5,543.45,417.6
2018,9,10,16,30,280.0,137.0,1.4,27.5,252.0,453.9,353.61
2018,9,10,16,45,256.0,126.0,1.3,27.25,220.0,421.04,330.32
2018,9,10,17,0,232.0,115.0,1.2,27.0,188.0,388.15,305.85
2018,9,10,17,15,194.5,96.0,1.05,26.55,149.0,330.27,261.31
2018,9,10,17,30,157.0,77.0,0.9,26.1,110.0,272.44,215.27
