Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,19,45,0.0,0.0,1.45,23.45,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,23.2,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,2.2,22.85,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,2.35,22.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,2.4,22.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,2.25,22.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,2.1,22.15,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.9,21.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.65,21.65,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.45,21.45,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,21.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.35,21.2,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,21.05,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.05,20.7,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,21,5,45,1.0,0.5,1.05,20.85,0.5,0.0,0.0
2018,9,21,6,0,2.0,1.0,1.1,20.9,1.0,0.0,0.0
2018,9,21,6,15,29.0,13.5,1.3,21.35,15.5,10.62,0.0
2018,9,21,6,30,56.0,26.0,1.5,21.8,30.0,19.48,6.19
2018,9,21,6,45,141.5,48.0,1.75,22.25,69.5,35.17,23.71
2018,9,21,7,0,227.0,70.0,2.0,22.7,109.0,50.82,37.81
2018,9,21,7,15,297.5,85.5,2.1,23.1,155.5,62.02,47.82
2018,9,21,7,30,368.0,101.0,2.2,23.5,202.0,72.77,57.16
2018,9,21,7,45,317.5,115.0,2.25,23.95,215.0,82.06,64.99
2018,9,21,8,0,267.0,129.0,2.3,24.4,228.0,90.1,71.55
2018,9,21,8,15,262.0,149.5,2.35,24.75,258.5,102.2,81.42
2018,9,21,8,30,257.0,170.0,2.4,25.1,289.0,113.76,90.7
2018,9,21,8,45,235.5,198.5,2.4,25.45,316.5,128.85,102.77
2018,9,21,9,0,214.0,227.0,2.4,25.8,344.0,149.1,118.92
2018,9,21,9,15,422.5,198.0,2.4,26.1,452.0,125.49,99.05
2018,9,21,9,30,631.0,169.0,2.4,26.4,560.0,112.6,88.13
2018,9,21,9,45,664.0,167.5,2.4,26.7,601.0,110.31,85.95
2018,9,21,10,0,697.0,166.0,2.4,27.0,642.0,108.32,84.03
2018,9,21,10,15,710.0,168.5,2.35,27.2,672.0,112.29,87.03
2018,9,21,10,30,723.0,171.0,2.3,27.4,702.0,165.68,99.45
2018,9,21,10,45,732.5,172.5,2.3,27.6,725.0,219.59,134.31
2018,9,21,11,0,742.0,174.0,2.3,27.8,748.0,274.51,176.85
2018,9,21,11,15,748.0,175.0,2.25,27.95,763.5,328.9,221.87
2018,9,21,11,30,754.0,176.0,2.2,28.1,779.0,383.39,267.46
2018,9,21,11,45,746.0,180.0,2.2,28.25,781.0,434.32,310.2
2018,9,21,12,0,738.0,184.0,2.2,28.4,783.0,483.47,350.51
2018,9,21,12,15,745.0,179.0,2.2,28.45,783.5,531.34,388.84
2018,9,21,12,30,752.0,174.0,2.2,28.5,784.0,578.09,425.41
2018,9,21,12,45,771.0,163.5,2.15,28.6,783.0,624.33,460.55
2018,9,21,13,0,790.0,153.0,2.1,28.7,782.0,670.92,495.1
2018,9,21,13,15,785.0,151.5,2.1,28.65,765.5,707.45,522.35
2018,9,21,13,30,780.0,150.0,2.1,28.6,749.0,741.04,547.18
2018,9,21,13,45,772.5,147.5,2.05,28.6,725.0,768.67,567.19
2018,9,21,14,0,765.0,145.0,2.0,28.6,701.0,792.9,584.06
2018,9,21,14,15,753.5,142.5,2.0,28.5,670.0,815.89,600.42
2018,9,21,14,30,742.0,140.0,2.0,28.4,639.0,830.21,611.13
2018,9,21,14,45,726.5,136.5,1.95,28.3,602.0,836.11,616.05
2018,9,21,15,0,711.0,133.0,1.9,28.2,565.0,838.16,618.63
2018,9,21,15,15,689.0,129.0,1.85,28.05,522.5,829.79,614.57
2018,9,21,15,30,667.0,125.0,1.8,27.9,480.0,817.6,608.15
2018,9,21,15,45,638.0,120.0,1.75,27.8,433.5,793.9,593.89
2018,9,21,16,0,609.0,115.0,1.7,27.7,387.0,766.67,577.18
2018,9,21,16,15,561.0,108.5,1.6,27.4,335.5,716.16,544.06
2018,9,21,16,30,513.0,102.0,1.5,27.1,284.0,653.94,501.95
2018,9,21,16,45,468.0,92.5,1.4,26.8,238.0,599.91,464.34
2018,9,21,17,0,423.0,83.0,1.3,26.5,192.0,545.06,424.32
2018,9,21,17,15,348.0,70.0,1.2,25.9,145.5,457.42,358.1
2018,9,21,17,30,273.0,57.0,1.1,25.3,99.0,371.84,289.79
2018,9,21,17,45,179.5,39.5,1.0,24.75,63.0,266.44,198.86
2018,9,21,18,0,86.0,22.0,0.9,24.2,27.0,124.91,0.0
2018,9,21,18,15,43.0,11.0,0.9,24.2,13.5,43.99,0.0
2018,9,21,18,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.15,23.25,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.35,22.55,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.45,22.3,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.5,22.05,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.55,20.15,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.25,19.7,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.15,19.45,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,22,5,45,3.5,0.5,0.9,19.15,0.5,0.0,0.0
2018,9,22,6,0,7.0,1.0,0.9,19.2,1.0,0.0,0.0
2018,9,22,6,15,83.5,14.0,1.05,19.65,19.5,11.02,0.0
2018,9,22,6,30,160.0,27.0,1.2,20.1,38.0,20.42,5.88
2018,9,22,6,45,260.5,41.0,1.4,20.55,77.5,31.05,20.39
2018,9,22,7,0,361.0,55.0,1.6,21.0,117.0,41.72,30.28
2018,9,22,7,15,431.0,65.5,1.6,21.5,164.5,52.26,39.73
2018,9,22,7,30,501.0,76.0,1.6,22.0,212.0,60.04,46.55
2018,9,22,7,45,548.0,84.0,1.65,22.45,261.5,65.53,51.21
2018,9,22,8,0,595.0,92.0,1.7,22.9,311.0,70.95,55.65
2018,9,22,8,15,629.0,98.0,1.6,23.5,359.5,74.65,58.48
2018,9,22,8,30,663.0,104.0,1.5,24.1,408.0,78.28,61.2
2018,9,22,8,45,686.5,109.5,1.45,24.7,454.0,81.28,63.35
2018,9,22,9,0,710.0,115.0,1.4,25.3,500.0,84.19,65.41
2018,9,22,9,15,736.0,115.5,1.2,25.85,542.5,83.98,64.87
2018,9,22,9,30,762.0,116.0,1.0,26.4,585.0,90.95,70.26
2018,9,22,9,45,784.5,114.5,0.85,26.95,623.0,89.49,68.7
2018,9,22,10,0,807.0,113.0,0.7,27.5,661.0,88.21,67.31
2018,9,22,10,15,815.5,115.5,0.55,27.9,690.5,92.6,70.6
2018,9,22,10,30,824.0,118.0,0.4,28.3,720.0,150.14,83.43
2018,9,22,10,45,829.0,120.0,0.25,28.65,742.0,207.78,119.45
2018,9,22,11,0,834.0,122.0,0.1,29.0,764.0,265.72,162.92
2018,9,22,11,15,837.0,123.5,0.2,29.2,779.0,322.83,209.3
2018,9,22,11,30,840.0,125.0,0.3,29.4,794.0,381.83,257.56
2018,9,22,11,45,840.5,126.0,0.4,29.6,800.5,435.05,301.19
2018,9,22,12,0,841.0,127.0,0.5,29.8,807.0,487.08,342.99
2018,9,22,12,15,833.5,131.0,0.55,29.85,804.5,538.24,382.81
2018,9,22,12,30,826.0,135.0,0.6,29.9,802.0,586.43,419.38
2018,9,22,12,45,814.0,140.0,0.65,29.95,791.0,630.27,451.98
2018,9,22,13,0,802.0,145.0,0.7,30.0,780.0,671.09,481.74
2018,9,22,13,15,700.5,182.0,0.75,30.0,728.0,678.22,487.62
2018,9,22,13,30,599.0,219.0,0.8,30.0,676.0,672.64,484.78
2018,9,22,13,45,480.5,246.5,0.85,29.95,605.5,630.64,457.41
2018,9,22,14,0,362.0,274.0,0.9,29.9,535.0,567.59,415.2
2018,9,22,14,15,378.0,249.5,0.9,29.85,511.5,595.06,436.1
2018,9,22,14,30,394.0,225.0,0.9,29.8,488.0,603.08,443.34
2018,9,22,14,45,398.0,217.5,0.95,29.7,470.0,615.62,453.89
2018,9,22,15,0,402.0,210.0,1.0,29.6,452.0,626.26,463.19
2018,9,22,15,15,456.5,183.0,1.0,29.5,438.5,660.76,489.79
2018,9,22,15,30,511.0,156.0,1.0,29.4,425.0,692.93,514.62
2018,9,22,15,45,385.5,153.0,1.0,29.35,345.0,579.39,436.03
2018,9,22,16,0,260.0,150.0,1.0,29.3,265.0,438.01,335.71
2018,9,22,16,15,240.0,134.5,1.0,28.9,230.5,405.58,314.38
2018,9,22,16,30,220.0,119.0,1.0,28.5,196.0,371.89,290.6
2018,9,22,16,45,178.0,88.5,1.05,28.1,144.0,294.06,232.33
2018,9,22,17,0,136.0,58.0,1.1,27.7,92.0,213.4,169.7
2018,9,22,17,15,195.0,52.5,1.0,27.0,88.5,288.3,228.39
2018,9,22,17,30,254.0,47.0,0.9,26.3,85.0,337.96,263.18
2018,9,22,17,45,173.0,33.5,0.85,25.6,54.5,249.94,183.49
2018,9,22,18,0,92.0,20.0,0.8,24.9,24.0,137.33,0.0
2018,9,22,18,15,46.0,10.0,0.8,24.9,12.0,45.55,0.0
2018,9,22,18,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.85,24.4,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.05,22.6,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.15,22.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,21.65,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.15,21.35,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.05,20.9,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.95,20.45,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.65,19.65,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.55,19.65,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.4,19.75,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,23,5,45,0.0,0.0,0.2,19.85,0.0,0.0,0.0
2018,9,23,6,0,0.0,0.0,0.1,19.9,0.0,0.0,0.0
2018,9,23,6,15,60.0,13.0,0.2,20.25,17.0,10.23,0.0
2018,9,23,6,30,120.0,26.0,0.3,20.6,34.0,19.57,4.28
2018,9,23,6,45,215.0,42.5,0.4,20.95,72.5,31.88,21.0
2018,9,23,7,0,310.0,59.0,0.5,21.3,111.0,44.12,32.3
2018,9,23,7,15,301.5,61.5,0.55,21.7,127.0,45.79,34.12
2018,9,23,7,30,293.0,64.0,0.6,22.1,143.0,47.27,35.52
2018,9,23,7,45,146.5,55.5,0.65,22.5,95.0,41.53,30.52
2018,9,23,8,0,0.0,47.0,0.7,22.9,47.0,35.93,25.58
2018,9,23,8,15,1.0,56.5,0.7,23.15,57.0,43.29,31.8
2018,9,23,8,30,2.0,66.0,0.7,23.4,67.0,50.66,37.95
2018,9,23,8,45,3.5,72.5,0.7,23.65,74.5,55.75,42.08
2018,9,23,9,0,5.0,79.0,0.7,23.9,82.0,60.85,46.19
2018,9,23,9,15,17.0,121.0,0.65,24.2,131.5,88.63,69.2
2018,9,23,9,30,29.0,163.0,0.6,24.5,181.0,115.65,91.13
2018,9,23,9,45,27.0,167.5,0.6,24.75,185.0,118.52,93.07
2018,9,23,10,0,25.0,172.0,0.6,25.0,189.0,121.29,95.02
2018,9,23,10,15,21.5,197.0,0.55,25.2,212.0,136.44,106.98
2018,9,23,10,30,18.0,222.0,0.5,25.4,235.0,163.16,121.76
2018,9,23,10,45,11.0,176.0,0.5,25.65,184.0,133.42,98.76
2018,9,23,11,0,4.0,130.0,0.5,25.9,133.0,100.17,73.29
2018,9,23,11,15,6.0,165.5,0.5,26.05,170.0,127.18,94.1
2018,9,23,11,30,8.0,201.0,0.5,26.2,207.0,154.6,114.83
2018,9,23,11,45,7.5,195.0,0.55,26.35,201.0,151.31,112.23
2018,9,23,12,0,7.0,189.0,0.6,26.5,195.0,147.78,109.56
2018,9,23,12,15,6.0,184.5,0.6,26.55,189.5,144.91,107.41
2018,9,23,12,30,5.0,180.0,0.6,26.6,184.0,141.82,105.09
2018,9,23,12,45,7.5,198.5,0.65,26.65,204.5,158.57,117.98
2018,9,23,13,0,10.0,217.0,0.7,26.7,225.0,175.98,131.28
2018,9,23,13,15,8.5,192.5,0.7,26.7,199.0,156.7,116.71
2018,9,23,13,30,7.0,168.0,0.7,26.7,173.0,136.84,101.72
2018,9,23,13,45,7.0,182.5,0.75,26.65,187.5,149.55,111.73
2018,9,23,14,0,7.0,197.0,0.8,26.6,202.0,162.79,122.06
2018,9,23,14,15,9.5,186.5,0.85,26.5,193.0,157.27,118.2
2018,9,23,14,30,12.0,176.0,0.9,26.4,184.0,151.74,114.41
2018,9,23,14,45,25.0,188.0,1.0,26.25,203.5,189.66,144.56
2018,9,23,15,0,38.0,200.0,1.1,26.1,223.0,217.8,167.06
2018,9,23,15,15,65.5,196.0,1.2,25.85,232.0,244.31,189.13
2018,9,23,15,30,93.0,192.0,1.3,25.6,241.0,272.08,212.26
2018,9,23,15,45,46.5,124.5,1.45,25.35,149.0,157.65,122.86
2018,9,23,16,0,0.0,57.0,1.6,25.1,57.0,43.66,30.09
2018,9,23,16,15,11.5,80.0,1.7,24.65,84.0,73.29,55.1
2018,9,23,16,30,23.0,103.0,1.8,24.2,111.0,122.54,95.87
2018,9,23,16,45,12.5,87.0,1.9,23.8,91.0,86.51,66.26
2018,9,23,17,0,2.0,71.0,2.0,23.4,71.0,63.01,46.54
2018,9,23,17,15,5.0,54.5,2.05,22.85,55.0,51.18,36.75
2018,9,23,17,30,8.0,38.0,2.1,22.3,39.0,38.49,25.98
2018,9,23,17,45,5.5,24.5,2.15,21.75,25.0,24.03,12.74
2018,9,23,18,0,3.0,11.0,2.2,21.2,11.0,11.18,0.0
2018,9,23,18,15,1.5,5.5,2.2,21.2,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.2,21.2,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.35,20.6,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.5,19.4,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.45,19.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.4,18.75,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,18.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.2,17.85,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.15,17.55,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,24,5,45,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,9,24,6,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,24,6,15,22.0,4.5,2.1,16.45,6.0,3.54,0.0
2018,9,24,6,30,44.0,9.0,2.2,16.7,12.0,6.88,0.0
2018,9,24,6,45,81.0,19.0,2.35,16.9,30.0,14.36,6.48
2018,9,24,7,0,118.0,29.0,2.5,17.1,48.0,21.7,13.31
2018,9,24,7,15,121.5,27.0,2.5,17.5,53.0,20.22,12.22
2018,9,24,7,30,125.0,25.0,2.5,17.9,58.0,18.77,11.0
2018,9,24,7,45,62.5,24.0,2.5,18.3,40.5,18.42,10.68
2018,9,24,8,0,0.0,23.0,2.5,18.7,23.0,17.52,9.83
2018,9,24,8,15,1.0,61.0,2.45,19.15,61.5,46.76,35.38
2018,9,24,8,30,2.0,99.0,2.4,19.6,100.0,74.97,59.58
2018,9,24,8,45,1.5,114.0,2.35,20.05,115.0,85.75,68.48
2018,9,24,9,0,1.0,129.0,2.3,20.5,130.0,96.42,77.19
2018,9,24,9,15,0.5,114.0,2.25,20.95,114.5,86.45,68.36
2018,9,24,9,30,0.0,99.0,2.2,21.4,99.0,75.98,59.22
2018,9,24,9,45,0.0,108.0,2.15,21.85,108.0,82.57,64.51
2018,9,24,10,0,0.0,117.0,2.1,22.3,117.0,89.1,69.7
2018,9,24,10,15,1.0,120.0,2.05,22.6,120.5,91.37,71.36
2018,9,24,10,30,2.0,123.0,2.0,22.9,124.0,93.92,69.87
2018,9,24,10,45,2.0,132.0,1.95,23.25,133.5,100.79,75.09
2018,9,24,11,0,2.0,141.0,1.9,23.6,143.0,107.74,80.36
2018,9,24,11,15,5.5,176.5,1.9,23.8,181.0,134.97,101.46
2018,9,24,11,30,9.0,212.0,1.9,24.0,219.0,162.84,122.87
2018,9,24,11,45,10.0,220.0,1.9,24.2,228.0,170.61,128.72
2018,9,24,12,0,11.0,228.0,1.9,24.4,237.0,178.63,134.82
2018,9,24,12,15,8.5,205.5,1.85,24.5,212.5,162.09,122.07
2018,9,24,12,30,6.0,183.0,1.8,24.6,188.0,144.68,108.65
2018,9,24,12,45,4.0,168.5,1.8,24.7,172.0,133.07,99.67
2018,9,24,13,0,2.0,154.0,1.8,24.8,156.0,121.0,90.29
2018,9,24,13,15,4.0,168.5,1.8,24.8,172.0,134.37,100.88
2018,9,24,13,30,6.0,183.0,1.8,24.8,188.0,148.26,111.83
2018,9,24,13,45,7.0,183.5,1.8,24.85,189.0,150.4,113.64
2018,9,24,14,0,8.0,184.0,1.8,24.9,190.0,152.7,115.62
2018,9,24,14,15,4.0,139.5,1.8,24.85,142.5,113.02,84.68
2018,9,24,14,30,0.0,95.0,1.8,24.8,95.0,73.32,53.32
2018,9,24,14,45,0.0,88.0,1.75,24.7,88.0,67.81,49.1
2018,9,24,15,0,0.0,81.0,1.7,24.6,81.0,62.34,44.87
2018,9,24,15,15,0.0,78.5,1.7,24.5,78.5,60.37,43.44
2018,9,24,15,30,0.0,76.0,1.7,24.4,76.0,58.4,42.01
2018,9,24,15,45,0.0,62.0,1.7,24.25,62.0,47.54,33.35
2018,9,24,16,0,0.0,48.0,1.7,24.1,48.0,36.73,24.63
2018,9,24,16,15,0.0,39.5,1.6,23.8,39.5,30.17,19.35
2018,9,24,16,30,0.0,31.0,1.5,23.5,31.0,23.64,14.02
2018,9,24,16,45,31.0,27.0,1.4,23.2,34.5,57.16,43.37
2018,9,24,17,0,62.0,23.0,1.3,22.9,38.0,91.26,72.67
2018,9,24,17,15,175.0,32.0,1.2,22.3,59.5,231.97,188.71
2018,9,24,17,30,288.0,41.0,1.1,21.7,81.0,357.91,282.76
2018,9,24,17,45,190.5,28.0,1.0,21.1,50.0,255.72,183.3
2018,9,24,18,0,93.0,15.0,0.9,20.5,19.0,89.89,0.0
2018,9,24,18,15,46.5,7.5,0.9,20.5,9.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.25,19.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.25,18.75,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.15,18.6,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.15,18.2,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.15,17.75,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,25,6,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,25,6,15,90.0,11.5,1.05,18.4,17.0,9.05,0.0
2018,9,25,6,30,180.0,23.0,1.2,18.9,34.0,17.53,0.49
2018,9,25,6,45,227.0,28.5,1.35,19.4,56.0,22.91,13.45
2018,9,25,7,0,274.0,34.0,1.5,19.9,78.0,27.02,17.69
2018,9,25,7,15,146.5,39.5,1.45,20.55,64.0,29.19,19.84
2018,9,25,7,30,19.0,45.0,1.4,21.2,50.0,35.16,25.12
2018,9,25,7,45,15.5,76.0,1.35,21.8,80.5,56.91,43.94
2018,9,25,8,0,12.0,107.0,1.3,22.4,111.0,79.05,62.73
2018,9,25,8,15,14.0,131.5,1.3,22.9,137.0,95.92,76.72
2018,9,25,8,30,16.0,156.0,1.3,23.4,163.0,112.52,90.25
2018,9,25,8,45,20.0,169.5,1.3,23.9,179.5,122.2,97.8
2018,9,25,9,0,24.0,183.0,1.3,24.4,196.0,131.79,105.19
2018,9,25,9,15,24.5,202.0,1.25,24.7,216.0,144.55,115.18
2018,9,25,9,30,25.0,221.0,1.2,25.0,236.0,157.14,124.92
2018,9,25,9,45,18.5,217.5,1.2,25.35,229.0,155.78,123.3
2018,9,25,10,0,12.0,214.0,1.2,25.7,222.0,154.15,121.54
2018,9,25,10,15,10.5,212.5,1.15,25.95,219.5,153.75,120.85
2018,9,25,10,30,9.0,211.0,1.1,26.2,217.0,154.98,115.83
2018,9,25,10,45,11.0,224.5,1.1,26.4,232.5,166.33,124.09
2018,9,25,11,0,13.0,238.0,1.1,26.6,248.0,178.13,132.74
2018,9,25,11,15,49.5,294.5,1.05,26.75,333.0,223.16,165.28
2018,9,25,11,30,86.0,351.0,1.0,26.9,418.0,279.92,206.45
2018,9,25,11,45,71.0,342.0,1.0,27.05,398.0,279.02,206.28
2018,9,25,12,0,56.0,333.0,1.0,27.2,378.0,275.56,204.26
2018,9,25,12,15,53.0,330.0,0.95,27.3,372.5,280.23,207.94
2018,9,25,12,30,50.0,327.0,0.9,27.4,367.0,284.27,211.05
2018,9,25,12,45,372.5,241.0,0.9,27.5,531.5,441.96,328.46
2018,9,25,13,0,695.0,155.0,0.9,27.6,696.0,609.39,448.45
2018,9,25,13,15,578.0,213.5,0.85,27.6,657.0,617.94,452.39
2018,9,25,13,30,461.0,272.0,0.8,27.6,618.0,610.36,446.23
2018,9,25,13,45,494.5,247.0,0.8,27.6,607.0,640.25,468.77
2018,9,25,14,0,528.0,222.0,0.8,27.6,596.0,668.92,490.08
2018,9,25,14,15,656.5,165.5,0.75,27.5,609.0,753.56,549.6
2018,9,25,14,30,785.0,109.0,0.7,27.4,622.0,824.09,595.48
2018,9,25,14,45,776.5,104.0,0.65,27.3,586.0,834.11,601.68
2018,9,25,15,0,768.0,99.0,0.6,27.2,550.0,840.39,606.42
2018,9,25,15,15,696.0,107.5,0.5,27.15,492.5,805.44,583.84
2018,9,25,15,30,624.0,116.0,0.4,27.1,435.0,761.26,555.67
2018,9,25,15,45,495.0,126.0,0.3,27.0,363.5,648.24,481.27
2018,9,25,16,0,366.0,136.0,0.2,26.9,292.0,545.41,410.83
2018,9,25,16,15,387.0,107.5,0.2,26.7,254.0,534.3,406.99
2018,9,25,16,30,408.0,79.0,0.2,26.5,216.0,518.3,396.88
2018,9,25,16,45,459.0,65.5,0.25,26.3,194.5,561.03,428.39
2018,9,25,17,0,510.0,52.0,0.3,26.1,173.0,587.24,445.88
2018,9,25,17,15,450.5,45.0,0.3,25.55,132.0,518.89,394.5
2018,9,25,17,30,391.0,38.0,0.3,25.0,91.0,450.84,339.77
2018,9,25,17,45,256.0,26.5,0.35,24.5,55.0,311.18,209.22
2018,9,25,18,0,121.0,15.0,0.4,24.0,19.0,113.06,0.0
2018,9,25,18,15,60.5,7.5,0.4,24.0,9.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.45,21.75,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.35,21.65,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.25,21.5,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.2,21.2,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.55,20.2,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.65,19.8,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.75,19.15,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,6,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,6,15,90.5,11.5,1.0,18.75,16.5,9.05,0.0
2018,9,26,6,30,181.0,23.0,1.2,19.3,33.0,17.52,0.0
2018,9,26,6,45,297.5,34.0,1.4,19.9,72.0,27.85,17.4
2018,9,26,7,0,414.0,45.0,1.6,20.5,111.0,36.8,25.99
2018,9,26,7,15,487.0,52.5,1.7,21.05,158.5,42.69,31.46
2018,9,26,7,30,560.0,60.0,1.8,21.6,206.0,48.65,36.76
2018,9,26,7,45,607.0,66.0,1.9,22.15,255.5,53.21,40.65
2018,9,26,8,0,654.0,72.0,2.0,22.7,305.0,57.74,44.4
2018,9,26,8,15,686.0,76.5,2.3,23.35,353.5,60.97,46.91
2018,9,26,8,30,718.0,81.0,2.6,24.0,402.0,69.38,53.78
2018,9,26,8,45,740.5,85.0,2.85,24.6,447.5,72.16,55.81
2018,9,26,9,0,763.0,89.0,3.1,25.2,493.0,74.86,57.76
2018,9,26,9,15,778.5,92.0,3.2,25.55,533.5,76.66,59.0
2018,9,26,9,30,794.0,95.0,3.3,25.9,574.0,78.4,60.19
2018,9,26,9,45,782.5,105.5,3.35,26.25,601.5,84.11,64.68
2018,9,26,10,0,771.0,116.0,3.4,26.6,629.0,89.49,68.88
2018,9,26,10,15,529.5,207.0,3.4,26.9,566.5,128.16,100.3
2018,9,26,10,30,288.0,298.0,3.4,27.2,504.0,203.56,144.11
2018,9,26,10,45,252.0,279.5,3.4,27.45,464.0,214.18,150.71
2018,9,26,11,0,216.0,261.0,3.4,27.7,424.0,218.68,155.78
2018,9,26,11,15,142.0,277.0,3.35,27.9,385.0,233.98,171.0
2018,9,26,11,30,68.0,293.0,3.3,28.1,346.0,235.8,175.04
2018,9,26,11,45,88.0,284.5,3.25,28.25,354.0,246.25,183.05
2018,9,26,12,0,108.0,276.0,3.2,28.4,362.0,260.08,193.86
2018,9,26,12,15,77.5,283.5,3.15,28.5,345.0,257.82,192.78
2018,9,26,12,30,47.0,291.0,3.1,28.6,328.0,254.73,190.66
2018,9,26,12,45,105.5,316.0,3.05,28.65,398.0,324.83,243.78
2018,9,26,13,0,164.0,341.0,3.0,28.7,468.0,395.72,296.9
2018,9,26,13,15,171.0,342.5,3.0,28.7,472.5,417.03,313.09
2018,9,26,13,30,178.0,344.0,3.0,28.7,477.0,438.69,329.68
2018,9,26,13,45,363.5,276.0,3.0,28.65,535.5,548.91,414.19
2018,9,26,14,0,549.0,208.0,3.0,28.6,594.0,671.46,505.49
2018,9,26,14,15,582.0,190.0,2.9,28.45,582.5,713.83,536.35
2018,9,26,14,30,615.0,172.0,2.8,28.3,571.0,747.39,561.62
2018,9,26,14,45,611.5,162.0,2.75,28.1,538.5,754.64,568.48
2018,9,26,15,0,608.0,152.0,2.7,27.9,506.0,758.58,572.76
2018,9,26,15,15,498.0,167.0,2.5,27.6,442.5,678.09,516.57
2018,9,26,15,30,388.0,182.0,2.3,27.3,379.0,603.73,463.13
2018,9,26,15,45,270.0,163.0,2.15,26.95,293.5,455.55,355.3
2018,9,26,16,0,152.0,144.0,2.0,26.6,208.0,305.63,241.27
2018,9,26,16,15,76.0,93.5,1.8,26.25,125.5,175.19,138.61
2018,9,26,16,30,0.0,43.0,1.6,25.9,43.0,32.85,21.33
2018,9,26,16,45,0.0,28.5,1.45,25.55,28.5,21.71,12.28
2018,9,26,17,0,0.0,14.0,1.3,25.2,14.0,10.63,3.12
2018,9,26,17,15,0.0,11.0,1.2,24.85,11.0,8.34,1.17
2018,9,26,17,30,0.0,8.0,1.1,24.5,8.0,6.06,0.0
2018,9,26,17,45,0.0,5.0,0.95,24.15,5.0,3.78,0.0
2018,9,26,18,0,0.0,2.0,0.8,23.8,2.0,1.57,0.0
2018,9,26,18,15,0.0,1.0,0.8,23.8,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.65,22.6,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.5,22.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.35,22.1,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.3,21.95,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.25,21.85,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.2,21.8,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.2,21.75,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.2,21.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.25,21.65,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.3,21.55,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,21.45,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.55,21.25,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.75,21.15,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.3,20.95,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.0,1.5,20.85,0.0,0.0,0.0
2018,9,27,6,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,9,27,6,15,2.0,3.0,1.7,20.95,3.0,2.36,0.0
2018,9,27,6,30,4.0,6.0,1.8,21.1,6.0,4.7,0.0
2018,9,27,6,45,2.0,11.0,1.85,21.3,11.0,8.35,1.19
2018,9,27,7,0,0.0,16.0,1.9,21.5,16.0,12.15,4.77
2018,9,27,7,15,0.0,24.5,1.9,21.75,24.5,18.65,10.55
2018,9,27,7,30,0.0,33.0,1.9,22.0,33.0,25.16,16.31
2018,9,27,7,45,0.0,37.0,1.9,22.25,37.0,28.23,18.99
2018,9,27,8,0,0.0,41.0,1.9,22.5,41.0,31.31,21.62
2018,9,27,8,15,0.0,54.5,1.85,22.7,54.5,41.72,30.52
2018,9,27,8,30,0.0,68.0,1.8,22.9,68.0,52.17,39.34
2018,9,27,8,45,0.5,95.0,1.75,23.1,95.5,72.44,56.42
2018,9,27,9,0,1.0,122.0,1.7,23.3,123.0,91.56,72.27
2018,9,27,9,15,1.0,123.5,1.65,23.5,124.5,92.98,73.15
2018,9,27,9,30,1.0,125.0,1.6,23.7,126.0,94.32,74.0
2018,9,27,9,45,1.0,136.5,1.5,23.9,137.5,102.52,80.55
2018,9,27,10,0,1.0,148.0,1.4,24.1,149.0,110.64,86.98
2018,9,27,10,15,4.0,174.5,1.35,24.35,177.5,128.81,101.59
2018,9,27,10,30,7.0,201.0,1.3,24.6,206.0,148.08,111.51
2018,9,27,10,45,16.0,239.0,1.25,24.85,251.0,176.53,132.66
2018,9,27,11,0,25.0,277.0,1.2,25.1,296.0,206.56,154.82
2018,9,27,11,15,14.5,204.0,1.25,25.35,215.0,156.99,117.19
2018,9,27,11,30,4.0,131.0,1.3,25.6,134.0,101.8,74.81
2018,9,27,11,45,20.5,197.0,1.4,25.85,213.0,157.22,117.52
2018,9,27,12,0,37.0,263.0,1.5,26.1,292.0,216.52,162.46
2018,9,27,12,15,45.0,255.0,1.6,26.15,290.5,219.99,165.24
2018,9,27,12,30,53.0,247.0,1.7,26.2,289.0,223.82,168.58
2018,9,27,12,45,29.5,211.0,1.8,26.3,234.5,186.48,140.31
2018,9,27,13,0,6.0,175.0,1.9,26.4,180.0,140.15,104.61
2018,9,27,13,15,30.5,194.0,1.9,26.35,217.0,180.28,136.33
2018,9,27,13,30,55.0,213.0,1.9,26.3,254.0,218.07,166.02
2018,9,27,13,45,202.0,225.0,1.95,26.25,367.5,375.25,287.93
2018,9,27,14,0,349.0,237.0,2.0,26.2,481.0,537.44,408.83
2018,9,27,14,15,322.5,224.0,2.0,26.15,441.5,501.18,383.0
2018,9,27,14,30,296.0,211.0,2.0,26.1,402.0,479.94,368.69
2018,9,27,14,45,168.5,179.5,1.95,26.0,287.0,345.7,267.91
2018,9,27,15,0,41.0,148.0,1.9,25.9,172.0,168.22,129.5
2018,9,27,15,15,44.0,143.0,1.85,25.75,167.0,168.96,131.12
2018,9,27,15,30,47.0,138.0,1.8,25.6,162.0,169.84,132.45
2018,9,27,15,45,31.5,122.0,1.8,25.45,137.5,141.43,109.87
2018,9,27,16,0,16.0,106.0,1.8,25.3,113.0,101.39,77.61
2018,9,27,16,15,8.0,75.0,1.7,25.05,78.5,65.67,48.64
2018,9,27,16,30,0.0,44.0,1.6,24.8,44.0,33.62,22.14
2018,9,27,16,45,22.0,32.5,1.55,24.55,37.5,46.12,33.56
2018,9,27,17,0,44.0,21.0,1.5,24.3,31.0,71.78,55.46
2018,9,27,17,15,128.5,33.5,1.45,24.0,51.5,193.93,155.43
2018,9,27,17,30,213.0,46.0,1.4,23.7,72.0,302.26,235.21
2018,9,27,17,45,129.5,29.0,1.4,23.45,42.5,198.8,117.96
2018,9,27,18,0,46.0,12.0,1.4,23.2,13.0,47.68,0.0
2018,9,27,18,15,23.0,6.0,1.4,23.2,6.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.5,23.05,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.65,22.85,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.45,22.8,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.6,22.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.75,22.8,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,22.8,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,22.75,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,22.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.6,22.65,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.5,22.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.5,22.55,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.35,22.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.3,22.35,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.9,21.9,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.65,21.6,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.5,21.45,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.35,21.3,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.25,21.15,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,28,6,15,4.5,3.0,1.15,20.9,3.0,2.36,0.0
2018,9,28,6,30,9.0,6.0,1.3,21.0,6.0,4.93,0.0
2018,9,28,6,45,4.5,10.5,1.4,21.15,10.5,8.24,1.07
2018,9,28,7,0,0.0,15.0,1.5,21.3,15.0,11.39,4.11
2018,9,28,7,15,3.0,32.5,1.55,21.45,33.5,24.81,15.92
2018,9,28,7,30,6.0,50.0,1.6,21.6,52.0,38.33,27.81
2018,9,28,7,45,8.0,71.0,1.65,21.7,74.0,53.9,41.34
2018,9,28,8,0,10.0,92.0,1.7,21.8,96.0,68.94,54.23
2018,9,28,8,15,57.5,133.5,1.75,22.05,158.5,95.02,76.32
2018,9,28,8,30,105.0,175.0,1.8,22.3,221.0,117.41,94.9
2018,9,28,8,45,114.0,199.0,1.8,22.5,254.0,131.2,106.04
2018,9,28,9,0,123.0,223.0,1.8,22.7,287.0,144.52,116.68
2018,9,28,9,15,107.0,240.0,1.8,23.05,299.0,159.52,128.51
2018,9,28,9,30,91.0,257.0,1.8,23.4,311.0,169.02,135.74
2018,9,28,9,45,83.5,252.0,1.8,23.7,304.0,167.39,133.9
2018,9,28,10,0,76.0,247.0,1.8,24.0,297.0,165.33,131.77
2018,9,28,10,15,153.5,270.0,1.8,24.25,377.0,170.44,135.54
2018,9,28,10,30,231.0,293.0,1.8,24.5,457.0,195.38,140.84
2018,9,28,10,45,246.0,318.0,1.75,24.8,497.5,234.17,167.22
2018,9,28,11,0,261.0,343.0,1.7,25.1,538.0,276.01,198.08
2018,9,28,11,15,174.0,341.0,1.65,25.25,472.0,281.67,206.47
2018,9,28,11,30,87.0,339.0,1.6,25.4,406.0,272.23,202.68
2018,9,28,11,45,129.0,352.5,1.55,25.6,453.0,308.11,229.19
2018,9,28,12,0,171.0,366.0,1.5,25.8,500.0,351.73,261.48
2018,9,28,12,15,107.5,339.5,1.4,25.9,423.5,318.51,237.94
2018,9,28,12,30,44.0,313.0,1.3,26.0,347.0,270.25,202.54
2018,9,28,12,45,59.0,326.0,1.2,26.1,371.5,296.84,222.69
2018,9,28,13,0,74.0,339.0,1.1,26.2,396.0,325.63,244.03
2018,9,28,13,15,96.0,341.5,1.05,26.2,413.5,352.31,264.12
2018,9,28,13,30,118.0,344.0,1.0,26.2,431.0,394.73,295.45
2018,9,28,13,45,174.5,330.5,0.9,26.25,454.0,438.53,328.09
2018,9,28,14,0,231.0,317.0,0.8,26.3,477.0,485.16,362.37
2018,9,28,14,15,252.5,296.0,0.75,26.25,463.5,515.64,384.56
2018,9,28,14,30,274.0,275.0,0.7,26.2,450.0,528.12,394.54
2018,9,28,14,45,275.5,247.0,0.65,26.15,414.0,514.09,385.93
2018,9,28,15,0,277.0,219.0,0.6,26.1,378.0,497.36,375.7
2018,9,28,15,15,248.5,214.0,0.6,26.0,348.0,477.25,362.28
2018,9,28,15,30,220.0,209.0,0.6,25.9,318.0,433.96,332.31
2018,9,28,15,45,212.5,185.5,0.55,25.75,282.0,407.84,314.84
2018,9,28,16,0,205.0,162.0,0.5,25.6,246.0,379.82,295.52
2018,9,28,16,15,229.0,139.5,0.5,25.35,222.0,402.36,314.26
2018,9,28,16,30,253.0,117.0,0.5,25.1,198.0,401.04,314.98
2018,9,28,16,45,175.5,99.5,0.5,24.8,151.0,310.66,245.46
2018,9,28,17,0,98.0,82.0,0.5,24.5,104.0,201.88,159.51
2018,9,28,17,15,66.0,61.5,0.5,24.0,74.5,150.09,117.07
2018,9,28,17,30,34.0,41.0,0.5,23.5,45.0,81.54,59.92
2018,9,28,17,45,29.0,25.0,0.55,23.0,27.0,70.15,33.09
2018,9,28,18,0,24.0,9.0,0.6,22.5,9.0,26.96,0.0
2018,9,28,18,15,12.0,4.5,0.6,22.5,4.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.65,21.95,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.6,19.55,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.65,18.4,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,29,6,15,3.0,7.0,1.35,16.3,7.0,5.51,0.0
2018,9,29,6,30,6.0,14.0,1.5,16.6,14.0,10.91,0.0
2018,9,29,6,45,98.0,30.5,1.65,16.95,45.0,23.0,13.24
2018,9,29,7,0,190.0,47.0,1.8,17.3,76.0,34.93,24.64
2018,9,29,7,15,187.0,65.0,1.75,17.85,102.5,47.81,36.32
2018,9,29,7,30,184.0,83.0,1.7,18.4,129.0,59.87,47.05
2018,9,29,7,45,199.5,108.0,1.6,19.0,168.5,76.02,61.08
2018,9,29,8,0,215.0,133.0,1.5,19.6,208.0,91.56,74.27
2018,9,29,8,15,250.0,151.5,1.45,20.35,251.5,103.11,83.72
2018,9,29,8,30,285.0,170.0,1.4,21.1,295.0,114.36,92.73
2018,9,29,8,45,338.5,180.0,1.4,21.9,344.5,120.96,97.66
2018,9,29,9,0,392.0,190.0,1.4,22.7,394.0,122.9,98.64
2018,9,29,9,15,443.0,193.0,1.3,23.1,441.5,124.27,99.3
2018,9,29,9,30,494.0,196.0,1.2,23.5,489.0,125.74,100.05
2018,9,29,9,45,415.5,225.5,1.15,23.95,482.5,138.39,109.99
2018,9,29,10,0,337.0,255.0,1.1,24.4,476.0,158.17,125.57
2018,9,29,10,15,480.5,221.0,1.05,24.65,551.5,134.43,105.88
2018,9,29,10,30,624.0,187.0,1.0,24.9,627.0,162.43,102.41
2018,9,29,10,45,520.0,223.5,0.95,25.15,598.0,215.55,141.05
2018,9,29,11,0,416.0,260.0,0.9,25.4,569.0,255.33,175.44
2018,9,29,11,15,466.0,246.0,0.85,25.55,599.0,294.32,205.07
2018,9,29,11,30,516.0,232.0,0.8,25.7,629.0,337.93,239.21
2018,9,29,11,45,580.5,217.0,0.8,25.85,667.0,391.53,280.8
2018,9,29,12,0,645.0,202.0,0.8,26.0,705.0,450.46,326.06
2018,9,29,12,15,672.5,191.5,0.75,26.05,715.0,499.41,363.77
2018,9,29,12,30,700.0,181.0,0.7,26.1,725.0,549.15,401.18
2018,9,29,12,45,544.5,213.0,0.7,26.15,633.0,524.78,386.13
2018,9,29,13,0,389.0,245.0,0.7,26.2,541.0,480.94,356.44
2018,9,29,13,15,241.5,261.0,0.7,26.25,443.5,405.81,303.19
2018,9,29,13,30,94.0,277.0,0.7,26.3,346.0,316.63,237.33
2018,9,29,13,45,394.0,221.5,0.65,26.35,495.0,536.43,401.24
2018,9,29,14,0,694.0,166.0,0.6,26.4,644.0,752.75,550.29
2018,9,29,14,15,512.0,183.5,0.65,26.35,527.0,637.19,470.75
2018,9,29,14,30,330.0,201.0,0.7,26.3,410.0,519.4,389.48
2018,9,29,14,45,325.0,195.5,0.75,26.2,391.0,501.29,379.96
2018,9,29,15,0,320.0,190.0,0.8,26.1,372.0,503.12,383.13
2018,9,29,15,15,363.0,180.0,0.85,25.95,371.0,565.85,430.02
2018,9,29,15,30,406.0,170.0,0.9,25.8,370.0,604.75,459.85
2018,9,29,15,45,411.5,153.0,0.95,25.6,338.0,599.0,458.24
2018,9,29,16,0,417.0,136.0,1.0,25.4,306.0,590.75,455.2
2018,9,29,16,15,428.5,119.0,1.0,25.05,273.0,585.62,454.09
2018,9,29,16,30,440.0,102.0,1.0,24.7,240.0,577.91,449.84
2018,9,29,16,45,380.5,90.0,1.0,24.35,193.5,508.82,399.63
2018,9,29,17,0,321.0,78.0,1.0,24.0,147.0,439.65,346.98
2018,9,29,17,15,256.0,61.5,0.95,23.45,107.0,359.9,283.11
2018,9,29,17,30,191.0,45.0,0.9,22.9,67.0,282.56,216.12
2018,9,29,17,45,111.0,27.0,0.85,22.3,38.0,159.8,64.93
2018,9,29,18,0,31.0,9.0,0.8,21.7,9.0,32.67,0.0
2018,9,29,18,15,15.5,4.5,0.8,21.7,4.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.05,20.8,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,19.05,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.15,18.15,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.25,18.05,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,6,15,55.5,10.0,0.9,16.75,12.5,7.87,0.0
2018,9,30,6,30,111.0,20.0,1.1,17.2,25.0,15.13,0.0
2018,9,30,6,45,222.0,35.5,1.3,17.6,62.5,26.87,16.17
2018,9,30,7,0,333.0,51.0,1.5,18.0,100.0,38.64,27.72
2018,9,30,7,15,385.0,62.0,1.45,18.65,141.0,46.85,35.34
2018,9,30,7,30,437.0,73.0,1.4,19.3,182.0,54.95,42.59
2018,9,30,7,45,453.5,86.0,1.35,19.9,221.5,63.8,50.26
2018,9,30,8,0,470.0,99.0,1.3,20.5,261.0,72.32,57.45
2018,9,30,8,15,572.5,98.0,1.35,21.1,325.5,74.32,58.88
2018,9,30,8,30,675.0,97.0,1.4,21.7,390.0,74.32,58.55
2018,9,30,8,45,633.5,116.0,1.4,22.3,415.5,85.29,67.52
2018,9,30,9,0,592.0,135.0,1.4,22.9,441.0,95.55,75.76
2018,9,30,9,15,565.5,155.5,1.35,23.3,467.5,106.5,84.54
2018,9,30,9,30,539.0,176.0,1.3,23.7,494.0,115.74,91.8
2018,9,30,9,45,654.5,151.0,1.25,24.05,561.0,101.89,79.96
2018,9,30,10,0,770.0,126.0,1.2,24.4,628.0,96.34,75.11
2018,9,30,10,15,788.5,126.0,1.15,24.65,660.0,95.76,74.41
2018,9,30,10,30,807.0,126.0,1.1,24.9,692.0,148.17,85.87
2018,9,30,10,45,804.5,132.0,1.05,25.15,711.5,206.35,122.47
2018,9,30,11,0,802.0,138.0,1.0,25.4,731.0,264.05,167.03
2018,9,30,11,15,588.5,217.0,1.0,25.55,657.0,308.53,211.87
2018,9,30,11,30,375.0,296.0,1.0,25.7,583.0,334.36,240.32
2018,9,30,11,45,308.5,319.0,0.95,25.8,556.5,354.34,258.57
2018,9,30,12,0,242.0,342.0,0.9,25.9,530.0,367.63,270.63
2018,9,30,12,15,169.5,323.0,0.95,26.05,454.5,337.2,250.41
2018,9,30,12,30,97.0,304.0,1.0,26.2,379.0,298.7,223.21
2018,9,30,12,45,52.5,249.0,1.0,26.3,289.5,230.9,173.3
2018,9,30,13,0,8.0,194.0,1.0,26.4,200.0,156.5,116.82
2018,9,30,13,15,13.0,217.0,1.0,26.45,226.5,179.71,134.98
2018,9,30,13,30,18.0,240.0,1.0,26.5,253.0,204.22,153.78
2018,9,30,13,45,19.5,241.0,1.05,26.55,254.5,208.68,157.39
2018,9,30,14,0,21.0,242.0,1.1,26.6,256.0,213.5,161.39
2018,9,30,14,15,114.5,241.5,1.15,26.5,314.0,327.11,249.94
2018,9,30,14,30,208.0,241.0,1.2,26.4,372.0,415.87,318.05
2018,9,30,14,45,435.0,184.0,1.25,26.35,436.0,607.81,461.22
2018,9,30,15,0,662.0,127.0,1.3,26.3,500.0,774.78,579.01
2018,9,30,15,15,466.5,108.5,1.3,26.15,361.0,589.18,450.33
2018,9,30,15,30,271.0,90.0,1.3,26.0,222.0,380.35,298.73
2018,9,30,15,45,135.5,65.0,1.35,25.8,131.0,206.22,164.41
2018,9,30,16,0,0.0,40.0,1.4,25.6,40.0,30.56,19.39
2018,9,30,16,15,0.0,40.0,1.35,25.2,40.0,30.55,19.57
2018,9,30,16,30,0.0,40.0,1.3,24.8,40.0,30.54,19.64
2018,9,30,16,45,54.5,37.0,1.2,24.4,48.5,90.55,71.41
2018,9,30,17,0,109.0,34.0,1.1,24.0,57.0,151.86,122.49
2018,9,30,17,15,114.5,27.5,1.1,23.3,45.5,170.19,135.4
2018,9,30,17,30,120.0,21.0,1.1,22.6,34.0,169.17,129.51
2018,9,30,17,45,86.5,15.0,1.05,21.95,22.0,123.33,29.4
2018,9,30,18,0,53.0,9.0,1.0,21.3,10.0,50.69,0.0
2018,9,30,18,15,26.5,4.5,1.0,21.3,5.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,1.15,18.75,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
