Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,11,0,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.2,22.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.15,22.1,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.6,22.15,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,2.5,22.45,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,3.05,22.55,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,3.3,22.6,0.0,0.0,0.0
2018,10,11,6,15,0.0,0.5,3.5,22.7,0.5,0.0,0.0
2018,10,11,6,30,0.0,1.0,3.7,22.8,1.0,0.79,0.0
2018,10,11,6,45,0.0,3.0,3.95,22.9,3.0,2.27,0.0
2018,10,11,7,0,0.0,5.0,4.2,23.0,5.0,3.78,0.0
2018,10,11,7,15,0.0,6.5,4.4,23.15,6.5,4.92,0.0
2018,10,11,7,30,0.0,8.0,4.6,23.3,8.0,6.06,0.0
2018,10,11,7,45,0.0,10.0,4.8,23.5,10.0,7.59,0.93
2018,10,11,8,0,0.0,12.0,5.0,23.7,12.0,9.12,2.26
2018,10,11,8,15,0.0,18.5,5.25,23.8,18.5,14.08,6.55
2018,10,11,8,30,0.0,25.0,5.5,23.9,25.0,19.06,10.81
2018,10,11,8,45,0.0,42.5,5.7,24.05,42.5,32.5,22.3
2018,10,11,9,0,0.0,60.0,5.9,24.2,60.0,46.0,33.74
2018,10,11,9,15,0.0,67.0,6.05,24.25,67.0,51.43,38.24
2018,10,11,9,30,0.0,74.0,6.2,24.3,74.0,56.87,42.73
2018,10,11,9,45,0.0,57.5,6.3,24.4,57.5,44.14,31.83
2018,10,11,10,0,0.0,41.0,6.4,24.5,41.0,31.45,21.01
2018,10,11,10,15,0.0,42.0,6.3,24.6,42.0,32.24,21.62
2018,10,11,10,30,0.0,43.0,6.2,24.7,43.0,33.03,21.06
2018,10,11,10,45,0.0,43.5,6.15,24.75,43.5,33.43,21.34
2018,10,11,11,0,0.0,44.0,6.1,24.8,44.0,33.83,21.63
2018,10,11,11,15,0.0,46.0,5.95,24.85,46.0,35.39,22.85
2018,10,11,11,30,0.0,48.0,5.8,24.9,48.0,36.94,24.08
2018,10,11,11,45,0.0,53.0,5.65,25.0,53.0,40.81,27.16
2018,10,11,12,0,0.0,58.0,5.5,25.1,58.0,44.68,30.24
2018,10,11,12,15,0.0,55.0,5.5,25.1,55.0,42.36,28.38
2018,10,11,12,30,0.0,52.0,5.5,25.1,52.0,40.04,26.52
2018,10,11,12,45,0.0,51.0,5.45,25.1,51.0,39.26,25.91
2018,10,11,13,0,0.0,50.0,5.4,25.1,50.0,38.47,25.31
2018,10,11,13,15,0.0,46.5,5.7,25.05,46.5,35.76,23.16
2018,10,11,13,30,0.0,43.0,6.0,25.0,43.0,33.04,21.01
2018,10,11,13,45,0.0,47.0,6.3,24.9,47.0,36.11,23.53
2018,10,11,14,0,0.0,51.0,6.6,24.8,51.0,39.17,26.06
2018,10,11,14,15,0.0,43.0,6.85,24.75,43.0,32.98,21.12
2018,10,11,14,30,0.0,35.0,7.1,24.7,35.0,26.81,16.16
2018,10,11,14,45,0.0,29.5,7.4,24.65,29.5,22.57,12.76
2018,10,11,15,0,0.0,24.0,7.7,24.6,24.0,18.33,9.35
2018,10,11,15,15,0.0,23.0,7.7,24.6,23.0,17.55,8.75
2018,10,11,15,30,0.0,22.0,7.7,24.6,22.0,16.78,8.15
2018,10,11,15,45,0.0,24.0,7.7,24.55,24.0,18.29,9.44
2018,10,11,16,0,0.0,26.0,7.7,24.5,26.0,19.81,10.73
2018,10,11,16,15,0.0,20.0,7.4,24.35,20.0,15.21,6.95
2018,10,11,16,30,0.0,14.0,7.1,24.2,14.0,10.63,3.14
2018,10,11,16,45,0.0,12.0,6.8,24.05,12.0,9.1,1.84
2018,10,11,17,0,0.0,10.0,6.5,23.9,10.0,7.58,0.49
2018,10,11,17,15,0.0,7.0,6.35,23.6,7.0,5.3,0.0
2018,10,11,17,30,0.0,4.0,6.2,23.3,4.0,3.02,0.0
2018,10,11,17,45,0.0,2.0,6.0,23.0,2.0,1.57,0.0
2018,10,11,18,0,0.0,0.0,5.8,22.7,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,5.8,22.7,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,5.8,22.7,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,5.6,21.8,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,5.4,20.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,5.3,20.35,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,5.2,19.8,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,5.05,19.2,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.9,18.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,4.75,18.1,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,4.6,17.6,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,4.45,17.1,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,4.2,16.25,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,12,6,15,64.5,6.0,1.65,9.0,7.0,0.0,0.0
2018,10,12,6,30,129.0,12.0,1.8,9.4,14.0,9.44,0.0
2018,10,12,6,45,312.5,22.0,2.0,9.85,51.0,18.36,2.48
2018,10,12,7,0,496.0,32.0,2.2,10.3,88.0,29.43,19.72
2018,10,12,7,15,587.0,38.5,2.35,10.8,138.0,35.5,26.0
2018,10,12,7,30,678.0,45.0,2.5,11.3,188.0,41.75,31.97
2018,10,12,7,45,731.0,49.5,2.7,11.8,241.0,46.09,36.0
2018,10,12,8,0,784.0,54.0,2.9,12.3,294.0,50.49,39.92
2018,10,12,8,15,818.0,57.0,2.9,12.8,345.0,53.49,42.48
2018,10,12,8,30,852.0,60.0,2.9,13.3,396.0,62.12,49.96
2018,10,12,8,45,874.5,63.0,2.9,13.75,444.0,65.57,52.77
2018,10,12,9,0,897.0,66.0,2.9,14.2,492.0,68.9,55.44
2018,10,12,9,15,912.0,67.5,2.85,14.65,533.5,70.94,56.96
2018,10,12,9,30,927.0,69.0,2.8,15.1,575.0,72.87,58.38
2018,10,12,9,45,939.5,70.5,2.75,15.55,612.0,74.65,59.67
2018,10,12,10,0,952.0,72.0,2.7,16.0,649.0,76.34,60.88
2018,10,12,10,15,959.0,73.5,2.6,16.4,678.0,77.8,61.91
2018,10,12,10,30,966.0,75.0,2.5,16.8,707.0,124.68,69.77
2018,10,12,10,45,970.5,76.0,2.4,17.2,728.5,187.55,106.33
2018,10,12,11,0,975.0,77.0,2.3,17.6,750.0,250.28,155.17
2018,10,12,11,15,977.5,77.0,2.2,17.9,763.5,311.36,208.05
2018,10,12,11,30,980.0,77.0,2.1,18.2,777.0,371.52,261.6
2018,10,12,11,45,980.0,77.5,2.0,18.5,782.0,429.99,313.38
2018,10,12,12,0,980.0,78.0,1.9,18.8,787.0,486.79,362.49
2018,10,12,12,15,978.5,77.5,1.8,19.0,783.5,540.15,407.5
2018,10,12,12,30,977.0,77.0,1.7,19.2,780.0,591.18,449.15
2018,10,12,12,45,973.0,76.5,1.65,19.4,768.0,638.26,486.73
2018,10,12,13,0,969.0,76.0,1.6,19.6,756.0,682.4,521.0
2018,10,12,13,15,963.5,75.5,1.5,19.65,736.5,722.44,551.24
2018,10,12,13,30,958.0,75.0,1.4,19.7,717.0,759.14,578.26
2018,10,12,13,45,949.0,74.0,1.3,19.8,689.5,789.24,598.22
2018,10,12,14,0,940.0,73.0,1.2,19.9,662.0,815.53,615.32
2018,10,12,14,15,929.0,71.5,1.05,19.9,628.0,835.78,627.77
2018,10,12,14,30,918.0,70.0,0.9,19.9,594.0,852.03,637.41
2018,10,12,14,45,902.0,68.5,0.8,19.9,553.5,860.07,642.36
2018,10,12,15,0,886.0,67.0,0.7,19.9,513.0,864.03,644.75
2018,10,12,15,15,863.5,65.0,0.65,19.8,467.5,857.67,641.56
2018,10,12,15,30,841.0,63.0,0.6,19.7,422.0,847.41,635.92
2018,10,12,15,45,783.0,64.0,0.6,19.6,367.0,815.42,616.5
2018,10,12,16,0,725.0,65.0,0.6,19.5,312.0,769.5,587.18
2018,10,12,16,15,615.0,61.5,0.6,19.1,248.0,674.28,522.74
2018,10,12,16,30,505.0,58.0,0.6,18.7,184.0,571.76,450.06
2018,10,12,16,45,441.0,51.0,0.6,18.25,142.5,504.42,399.45
2018,10,12,17,0,377.0,44.0,0.6,17.8,101.0,436.23,344.04
2018,10,12,17,15,269.0,31.5,0.6,17.45,64.0,325.16,246.4
2018,10,12,17,30,161.0,19.0,0.6,17.1,27.0,192.95,0.0
2018,10,12,17,45,80.5,9.5,0.65,16.75,13.5,72.74,0.0
2018,10,12,18,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,6,15,23.0,3.5,1.65,10.05,4.0,0.0,0.0
2018,10,13,6,30,46.0,7.0,1.8,10.4,8.0,5.51,0.0
2018,10,13,6,45,197.0,22.0,1.9,10.75,41.5,18.1,0.45
2018,10,13,7,0,348.0,37.0,2.0,11.1,75.0,30.61,20.54
2018,10,13,7,15,450.0,46.0,2.2,11.65,122.5,37.87,27.96
2018,10,13,7,30,552.0,55.0,2.4,12.2,170.0,45.27,34.96
2018,10,13,7,45,614.5,60.5,2.6,12.75,220.5,49.67,39.05
2018,10,13,8,0,677.0,66.0,2.8,13.3,271.0,54.17,43.05
2018,10,13,8,15,719.5,70.0,2.95,13.65,321.5,62.09,49.99
2018,10,13,8,30,762.0,74.0,3.1,14.0,372.0,65.51,52.83
2018,10,13,8,45,793.0,77.0,3.2,14.4,420.0,68.0,54.79
2018,10,13,9,0,824.0,80.0,3.3,14.8,468.0,70.5,56.73
2018,10,13,9,15,847.0,82.0,3.25,15.1,511.5,72.12,57.91
2018,10,13,9,30,870.0,84.0,3.2,15.4,555.0,73.76,59.1
2018,10,13,9,45,888.0,84.0,3.15,15.7,592.0,81.97,65.99
2018,10,13,10,0,906.0,84.0,3.1,16.0,629.0,82.69,66.38
2018,10,13,10,15,917.5,85.5,3.0,16.3,660.0,84.11,67.39
2018,10,13,10,30,929.0,87.0,2.9,16.6,691.0,128.39,74.44
2018,10,13,10,45,937.0,87.0,2.8,16.85,713.5,189.09,109.36
2018,10,13,11,0,945.0,87.0,2.7,17.1,736.0,250.02,156.68
2018,10,13,11,15,950.0,87.0,2.6,17.35,750.5,310.2,208.79
2018,10,13,11,30,955.0,87.0,2.5,17.6,765.0,369.77,261.95
2018,10,13,11,45,957.5,86.5,2.4,17.8,770.5,427.19,313.2
2018,10,13,12,0,960.0,86.0,2.3,18.0,776.0,483.21,362.16
2018,10,13,12,15,958.0,86.0,2.2,18.15,772.5,535.88,407.19
2018,10,13,12,30,956.0,86.0,2.1,18.3,769.0,586.26,448.95
2018,10,13,12,45,953.0,85.5,2.0,18.45,758.0,633.14,486.71
2018,10,13,13,0,950.0,85.0,1.9,18.6,747.0,677.22,521.2
2018,10,13,13,15,945.0,84.0,1.85,18.6,728.0,716.54,551.92
2018,10,13,13,30,940.0,83.0,1.8,18.6,709.0,752.58,579.6
2018,10,13,13,45,932.5,81.5,1.7,18.65,682.0,782.84,600.83
2018,10,13,14,0,925.0,80.0,1.6,18.7,655.0,809.41,618.86
2018,10,13,14,15,912.0,79.0,1.55,18.65,620.5,828.41,632.43
2018,10,13,14,30,899.0,78.0,1.5,18.6,586.0,843.4,643.41
2018,10,13,14,45,882.0,76.0,1.45,18.55,545.5,849.86,648.72
2018,10,13,15,0,865.0,74.0,1.4,18.5,505.0,852.25,651.46
2018,10,13,15,15,842.5,71.5,1.3,18.3,460.0,854.88,654.19
2018,10,13,15,30,820.0,69.0,1.2,18.1,415.0,844.07,647.64
2018,10,13,15,45,788.0,65.5,1.15,17.9,365.5,819.57,632.29
2018,10,13,16,0,756.0,62.0,1.1,17.7,316.0,791.36,613.93
2018,10,13,16,15,660.5,57.0,1.0,17.2,253.0,700.83,550.33
2018,10,13,16,30,565.0,52.0,0.9,16.7,190.0,615.16,487.98
2018,10,13,16,45,535.0,46.0,0.75,16.2,152.0,579.09,458.35
2018,10,13,17,0,505.0,40.0,0.6,15.7,114.0,541.43,423.07
2018,10,13,17,15,329.0,28.5,0.7,15.05,69.0,372.26,278.95
2018,10,13,17,30,153.0,17.0,0.8,14.4,24.0,181.24,0.0
2018,10,13,17,45,76.5,8.5,0.85,13.75,12.0,68.49,0.0
2018,10,13,18,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,10,14,6,15,0.0,0.5,1.9,8.65,0.5,0.0,0.0
2018,10,14,6,30,0.0,1.0,1.9,8.8,1.0,0.79,0.0
2018,10,14,6,45,0.0,3.0,1.9,8.95,3.0,2.27,0.0
2018,10,14,7,0,0.0,5.0,1.9,9.1,5.0,3.78,0.0
2018,10,14,7,15,43.5,12.5,1.8,9.4,21.5,9.89,3.22
2018,10,14,7,30,87.0,20.0,1.7,9.7,38.0,15.0,7.98
2018,10,14,7,45,43.5,24.0,1.65,10.05,33.0,18.31,11.06
2018,10,14,8,0,0.0,28.0,1.6,10.4,28.0,21.33,13.82
2018,10,14,8,15,5.0,47.0,1.45,10.7,49.0,36.0,27.1
2018,10,14,8,30,10.0,66.0,1.3,11.0,70.0,50.77,40.3
2018,10,14,8,45,10.0,66.5,1.15,11.35,71.0,51.18,40.48
2018,10,14,9,0,10.0,67.0,1.0,11.7,72.0,51.6,40.67
2018,10,14,9,15,5.0,74.0,1.15,11.8,76.5,56.95,45.27
2018,10,14,9,30,0.0,81.0,1.3,11.9,81.0,62.29,49.84
2018,10,14,9,45,0.0,87.5,1.4,12.05,87.5,67.36,54.13
2018,10,14,10,0,0.0,94.0,1.5,12.2,94.0,72.33,58.32
2018,10,14,10,15,0.0,87.5,1.45,12.45,87.5,67.42,53.84
2018,10,14,10,30,0.0,81.0,1.4,12.7,81.0,62.4,47.01
2018,10,14,10,45,0.0,105.5,1.35,12.95,105.5,80.98,62.37
2018,10,14,11,0,0.0,130.0,1.3,13.2,130.0,99.01,77.1
2018,10,14,11,15,2.0,139.5,1.25,13.75,141.0,106.75,83.09
2018,10,14,11,30,4.0,149.0,1.2,14.3,152.0,114.83,89.39
2018,10,14,11,45,6.5,163.5,1.2,14.9,168.0,127.16,99.12
2018,10,14,12,0,9.0,178.0,1.2,15.5,184.0,139.99,109.22
2018,10,14,12,15,10.5,180.0,1.15,15.9,187.5,143.36,111.78
2018,10,14,12,30,12.0,182.0,1.1,16.3,191.0,146.91,114.54
2018,10,14,12,45,28.5,233.5,1.1,16.65,253.5,204.37,160.29
2018,10,14,13,0,45.0,285.0,1.1,17.0,316.0,262.69,205.81
2018,10,14,13,15,56.0,282.5,1.1,17.3,320.0,274.58,215.1
2018,10,14,13,30,67.0,280.0,1.1,17.6,324.0,287.37,225.38
2018,10,14,13,45,110.5,281.0,1.15,17.85,350.5,343.22,269.51
2018,10,14,14,0,154.0,282.0,1.2,18.1,377.0,388.78,305.37
2018,10,14,14,15,180.5,261.0,1.25,18.2,366.5,400.56,315.79
2018,10,14,14,30,207.0,240.0,1.3,18.3,356.0,412.13,326.41
2018,10,14,14,45,178.0,217.5,1.35,18.4,312.5,374.63,298.4
2018,10,14,15,0,149.0,195.0,1.4,18.5,269.0,334.25,267.91
2018,10,14,15,15,89.0,166.0,1.4,18.4,209.0,237.5,191.46
2018,10,14,15,30,29.0,137.0,1.4,18.3,149.0,156.77,125.32
2018,10,14,15,45,15.5,104.0,1.4,18.15,110.5,99.94,78.75
2018,10,14,16,0,2.0,71.0,1.4,18.0,72.0,57.15,42.74
2018,10,14,16,15,1.0,57.0,1.2,17.65,57.5,44.56,32.21
2018,10,14,16,30,0.0,43.0,1.0,17.3,43.0,32.86,22.26
2018,10,14,16,45,0.0,32.5,0.8,16.95,32.5,24.79,15.3
2018,10,14,17,0,0.0,22.0,0.6,16.6,22.0,16.75,8.28
2018,10,14,17,15,8.5,15.0,0.6,16.3,15.5,18.97,9.25
2018,10,14,17,30,17.0,8.0,0.6,16.0,9.0,20.31,0.0
2018,10,14,17,45,8.5,4.0,0.6,15.7,4.5,3.15,0.0
2018,10,14,18,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.25,14.85,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.2,14.85,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.25,14.75,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.3,14.65,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.35,14.55,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,6,15,4.0,1.0,0.6,14.7,1.0,0.0,0.0
2018,10,15,6,30,8.0,2.0,0.7,14.9,2.0,1.57,0.0
2018,10,15,6,45,103.0,15.0,0.85,15.05,25.0,11.47,0.0
2018,10,15,7,0,198.0,28.0,1.0,15.2,48.0,21.41,12.21
2018,10,15,7,15,282.0,34.0,1.0,15.55,81.0,27.17,18.13
2018,10,15,7,30,366.0,40.0,1.0,15.9,114.0,32.04,22.76
2018,10,15,7,45,184.0,45.5,1.05,16.2,83.0,33.57,24.26
2018,10,15,8,0,2.0,51.0,1.1,16.5,52.0,39.04,29.14
2018,10,15,8,15,26.5,91.5,1.35,17.2,102.0,67.57,54.12
2018,10,15,8,30,51.0,132.0,1.6,17.9,152.0,93.65,76.48
2018,10,15,8,45,61.5,157.0,1.8,18.55,183.5,109.4,89.59
2018,10,15,9,0,72.0,182.0,2.0,19.2,215.0,124.71,102.14
2018,10,15,9,15,248.0,174.0,2.3,19.9,303.5,115.56,93.83
2018,10,15,9,30,424.0,166.0,2.6,20.6,392.0,109.11,87.9
2018,10,15,9,45,626.5,127.5,2.9,21.25,486.5,89.3,70.75
2018,10,15,10,0,829.0,89.0,3.2,21.9,581.0,75.54,58.81
2018,10,15,10,15,794.0,106.5,3.3,22.3,596.0,85.48,66.98
2018,10,15,10,30,759.0,124.0,3.4,22.7,611.0,130.24,79.66
2018,10,15,10,45,804.5,111.5,3.5,23.15,643.0,178.69,104.35
2018,10,15,11,0,850.0,99.0,3.6,23.6,675.0,237.24,147.08
2018,10,15,11,15,863.5,96.0,3.65,23.8,691.0,292.03,193.3
2018,10,15,11,30,877.0,93.0,3.7,24.0,707.0,347.11,241.57
2018,10,15,11,45,837.5,109.0,3.8,24.25,699.0,395.83,286.16
2018,10,15,12,0,798.0,125.0,3.9,24.5,691.0,442.93,328.11
2018,10,15,12,15,582.0,203.0,3.9,24.6,615.0,450.44,339.82
2018,10,15,12,30,366.0,281.0,3.9,24.7,539.0,426.33,324.87
2018,10,15,12,45,566.0,206.0,3.9,24.8,598.5,513.08,392.75
2018,10,15,13,0,766.0,131.0,3.9,24.9,658.0,606.98,465.73
2018,10,15,13,15,563.5,188.5,3.9,24.9,570.5,566.99,436.53
2018,10,15,13,30,361.0,246.0,3.9,24.9,483.0,487.52,377.16
2018,10,15,13,45,346.5,238.5,3.85,24.95,458.5,490.03,380.51
2018,10,15,14,0,332.0,231.0,3.8,25.0,434.0,490.03,381.54
2018,10,15,14,15,411.0,198.0,3.7,24.9,435.5,554.44,432.31
2018,10,15,14,30,490.0,165.0,3.6,24.8,437.0,602.01,470.5
2018,10,15,14,45,540.5,142.0,3.5,24.7,422.5,645.78,504.95
2018,10,15,15,0,591.0,119.0,3.4,24.6,408.0,679.31,531.23
2018,10,15,15,15,655.0,98.5,3.25,24.4,391.0,724.45,565.15
2018,10,15,15,30,719.0,78.0,3.1,24.2,374.0,761.08,592.53
2018,10,15,15,45,686.5,72.5,2.9,24.0,327.5,738.74,577.03
2018,10,15,16,0,654.0,67.0,2.7,23.8,281.0,708.13,555.39
2018,10,15,16,15,605.0,61.5,2.4,23.25,233.5,660.01,520.13
2018,10,15,16,30,556.0,56.0,2.1,22.7,186.0,609.63,481.43
2018,10,15,16,45,478.0,48.0,1.8,22.15,140.5,528.77,417.4
2018,10,15,17,0,400.0,40.0,1.5,21.6,95.0,447.59,349.3
2018,10,15,17,15,270.0,29.0,1.5,21.1,59.0,320.61,228.01
2018,10,15,17,30,140.0,18.0,1.5,20.6,23.0,129.17,0.0
2018,10,15,17,45,70.0,9.0,1.45,20.05,11.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,19.35,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.6,19.15,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.6,18.65,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.55,18.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,16,6,15,2.0,1.5,2.2,15.85,1.5,0.0,0.0
2018,10,16,6,30,4.0,3.0,2.3,15.8,3.0,2.36,0.0
2018,10,16,6,45,5.0,14.0,2.35,15.8,14.5,10.92,0.0
2018,10,16,7,0,6.0,25.0,2.4,15.8,26.0,19.13,10.11
2018,10,16,7,15,5.0,43.0,2.4,15.95,44.0,32.25,22.43
2018,10,16,7,30,4.0,61.0,2.4,16.1,62.0,45.21,34.27
2018,10,16,7,45,11.0,72.0,2.4,16.25,75.0,53.59,41.92
2018,10,16,8,0,18.0,83.0,2.4,16.4,88.0,61.15,48.66
2018,10,16,8,15,24.0,87.5,2.4,16.6,95.5,64.9,51.89
2018,10,16,8,30,30.0,92.0,2.4,16.8,103.0,68.51,54.9
2018,10,16,8,45,34.5,107.0,2.35,17.05,121.5,78.81,63.68
2018,10,16,9,0,39.0,122.0,2.3,17.3,140.0,88.93,72.18
2018,10,16,9,15,24.0,120.0,2.25,17.65,131.5,87.74,70.83
2018,10,16,9,30,9.0,118.0,2.2,18.0,123.0,89.04,71.66
2018,10,16,9,45,105.5,186.0,2.15,18.3,248.0,125.09,102.09
2018,10,16,10,0,202.0,254.0,2.1,18.6,373.0,163.08,133.6
2018,10,16,10,15,234.5,264.5,1.95,18.95,409.0,169.45,138.33
2018,10,16,10,30,267.0,275.0,1.8,19.3,445.0,183.58,136.05
2018,10,16,10,45,240.5,285.5,1.65,19.65,442.5,210.81,153.89
2018,10,16,11,0,214.0,296.0,1.5,20.0,440.0,239.78,176.67
2018,10,16,11,15,150.0,294.0,1.35,20.3,396.0,242.72,181.85
2018,10,16,11,30,86.0,292.0,1.2,20.6,352.0,238.36,181.04
2018,10,16,11,45,53.5,272.0,1.0,20.9,309.5,222.42,169.72
2018,10,16,12,0,21.0,252.0,0.8,21.2,267.0,199.96,152.86
2018,10,16,12,15,19.5,240.5,0.65,21.4,254.5,193.48,147.84
2018,10,16,12,30,18.0,229.0,0.5,21.6,242.0,186.38,142.27
2018,10,16,12,45,14.0,214.5,0.3,21.8,224.5,174.94,133.23
2018,10,16,13,0,10.0,200.0,0.1,22.0,207.0,162.71,123.55
2018,10,16,13,15,46.0,234.0,0.3,22.1,264.0,225.37,172.82
2018,10,16,13,30,82.0,268.0,0.5,22.2,321.0,286.86,220.39
2018,10,16,13,45,87.5,266.5,0.7,22.3,321.0,297.62,229.28
2018,10,16,14,0,93.0,265.0,0.9,22.4,321.0,308.97,238.99
2018,10,16,14,15,54.0,222.5,0.95,22.25,254.5,243.23,188.86
2018,10,16,14,30,15.0,180.0,1.0,22.1,188.0,160.39,124.07
2018,10,16,14,45,17.5,174.0,1.1,21.95,183.0,159.64,124.33
2018,10,16,15,0,20.0,168.0,1.2,21.8,178.0,159.3,124.66
2018,10,16,15,15,10.5,130.0,1.15,21.5,135.0,116.57,90.48
2018,10,16,15,30,1.0,92.0,1.1,21.2,92.0,73.75,55.58
2018,10,16,15,45,0.5,61.0,1.1,20.95,61.0,47.18,33.83
2018,10,16,16,0,0.0,30.0,1.1,20.7,30.0,22.87,13.59
2018,10,16,16,15,0.0,21.0,1.0,20.35,21.0,15.97,7.82
2018,10,16,16,30,0.0,12.0,0.9,20.0,12.0,9.1,2.02
2018,10,16,16,45,0.0,9.0,0.8,19.7,9.0,6.82,0.04
2018,10,16,17,0,0.0,6.0,0.7,19.4,6.0,4.54,0.0
2018,10,16,17,15,0.0,4.0,0.55,19.15,4.0,3.02,0.0
2018,10,16,17,30,0.0,2.0,0.4,18.9,2.0,1.57,0.0
2018,10,16,17,45,0.0,1.0,0.25,18.7,1.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,0.2,18.25,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,0.3,17.95,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,0.3,17.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,0.3,17.85,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.3,17.75,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.25,17.7,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.2,17.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.25,17.7,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.3,17.65,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.35,17.6,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.45,17.6,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.55,17.6,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,17,6,15,0.0,0.5,1.4,15.1,0.5,0.0,0.0
2018,10,17,6,30,0.0,1.0,1.4,15.0,1.0,0.79,0.0
2018,10,17,6,45,0.0,5.5,1.4,14.95,5.5,4.16,0.0
2018,10,17,7,0,0.0,10.0,1.4,14.9,10.0,7.58,0.56
2018,10,17,7,15,0.0,16.5,1.45,15.0,16.5,12.53,5.31
2018,10,17,7,30,0.0,23.0,1.5,15.1,23.0,17.5,9.91
2018,10,17,7,45,0.5,39.0,1.6,15.25,39.0,29.78,20.97
2018,10,17,8,0,1.0,55.0,1.7,15.4,55.0,42.13,32.01
2018,10,17,8,15,14.0,67.0,1.8,15.55,72.0,51.04,39.87
2018,10,17,8,30,27.0,79.0,1.9,15.7,89.0,59.77,47.47
2018,10,17,8,45,136.5,132.0,1.95,15.85,193.0,93.4,76.75
2018,10,17,9,0,246.0,185.0,2.0,16.0,297.0,121.97,101.15
2018,10,17,9,15,242.5,204.0,2.1,16.3,323.0,132.09,109.39
2018,10,17,9,30,239.0,223.0,2.2,16.6,349.0,141.83,117.27
2018,10,17,9,45,204.5,238.5,2.3,16.9,351.5,154.87,127.9
2018,10,17,10,0,170.0,254.0,2.4,17.2,354.0,162.2,133.63
2018,10,17,10,15,302.5,247.5,2.5,17.55,435.5,154.6,126.82
2018,10,17,10,30,435.0,241.0,2.6,17.9,517.0,169.83,122.08
2018,10,17,10,45,442.0,247.5,2.65,18.3,536.0,209.59,146.03
2018,10,17,11,0,449.0,254.0,2.7,18.7,555.0,250.27,176.67
2018,10,17,11,15,352.5,287.0,2.75,18.95,526.0,284.81,209.17
2018,10,17,11,30,256.0,320.0,2.8,19.2,497.0,306.01,230.78
2018,10,17,11,45,277.0,317.5,2.85,19.45,510.5,335.9,255.26
2018,10,17,12,0,298.0,315.0,2.9,19.7,524.0,367.4,281.06
2018,10,17,12,15,345.0,299.0,2.95,19.85,540.0,402.27,309.41
2018,10,17,12,30,392.0,283.0,3.0,20.0,556.0,440.05,340.1
2018,10,17,12,45,534.0,230.0,3.0,20.1,595.5,512.74,397.47
2018,10,17,13,0,676.0,177.0,3.0,20.2,635.0,591.63,459.3
2018,10,17,13,15,812.0,124.5,3.05,20.25,660.0,665.46,517.49
2018,10,17,13,30,948.0,72.0,3.1,20.3,685.0,737.94,574.56
2018,10,17,13,45,940.5,71.0,3.15,20.35,658.5,768.39,597.54
2018,10,17,14,0,933.0,70.0,3.2,20.4,632.0,795.17,617.64
2018,10,17,14,15,922.0,68.5,3.15,20.35,598.5,814.89,632.54
2018,10,17,14,30,911.0,67.0,3.1,20.3,565.0,830.66,644.8
2018,10,17,14,45,894.5,65.5,3.1,20.25,525.0,837.93,651.51
2018,10,17,15,0,878.0,64.0,3.1,20.2,485.0,841.17,655.56
2018,10,17,15,15,856.0,61.5,2.9,19.9,440.0,834.44,651.98
2018,10,17,15,30,834.0,59.0,2.7,19.6,395.0,823.86,645.58
2018,10,17,15,45,803.5,56.0,2.5,19.35,346.5,811.02,637.13
2018,10,17,16,0,773.0,53.0,2.3,19.1,298.0,785.09,618.62
2018,10,17,16,15,724.0,49.0,2.05,18.35,247.5,738.15,584.48
2018,10,17,16,30,675.0,45.0,1.8,17.6,197.0,688.39,546.17
2018,10,17,16,45,593.5,39.5,1.6,16.85,148.0,606.0,480.86
2018,10,17,17,0,512.0,34.0,1.4,16.1,99.0,521.68,408.61
2018,10,17,17,15,345.5,25.0,1.4,15.45,60.0,371.59,246.63
2018,10,17,17,30,179.0,16.0,1.4,14.8,21.0,158.53,0.0
2018,10,17,17,45,89.5,8.0,1.4,14.15,10.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,10,18,6,15,15.5,2.5,1.7,7.45,2.5,0.0,0.0
2018,10,18,6,30,31.0,5.0,1.9,7.7,5.0,3.93,0.0
2018,10,18,6,45,140.0,20.0,2.05,7.9,31.5,15.18,0.0
2018,10,18,7,0,249.0,35.0,2.2,8.1,58.0,26.6,16.38
2018,10,18,7,15,389.0,41.0,2.5,8.55,103.0,33.61,24.3
2018,10,18,7,30,529.0,47.0,2.8,9.0,148.0,38.91,29.56
2018,10,18,7,45,557.5,58.5,3.05,9.45,192.5,47.7,37.74
2018,10,18,8,0,586.0,70.0,3.3,9.9,237.0,56.2,45.47
2018,10,18,8,15,706.0,64.5,3.35,10.25,302.0,57.69,46.74
2018,10,18,8,30,826.0,59.0,3.4,10.6,367.0,55.23,44.37
2018,10,18,8,45,826.0,66.5,3.45,10.95,407.0,60.92,49.29
2018,10,18,9,0,826.0,74.0,3.5,11.3,447.0,66.33,53.89
2018,10,18,9,15,712.5,108.5,3.4,11.55,451.5,81.53,67.16
2018,10,18,9,30,599.0,143.0,3.3,11.8,456.0,100.77,83.83
2018,10,18,9,45,687.0,130.0,3.2,12.05,512.0,92.82,76.55
2018,10,18,10,0,775.0,117.0,3.1,12.3,568.0,93.08,76.54
2018,10,18,10,15,868.5,93.5,3.0,12.6,622.0,79.28,64.25
2018,10,18,10,30,962.0,70.0,2.9,12.9,676.0,112.67,64.71
2018,10,18,10,45,968.0,71.0,2.8,13.2,698.0,174.97,99.06
2018,10,18,11,0,974.0,72.0,2.7,13.5,720.0,237.28,147.26
2018,10,18,11,15,977.5,73.0,2.55,13.75,734.0,298.74,200.94
2018,10,18,11,30,981.0,74.0,2.4,14.0,748.0,359.42,255.85
2018,10,18,11,45,982.0,74.0,2.25,14.3,753.0,417.37,308.34
2018,10,18,12,0,983.0,74.0,2.1,14.6,758.0,473.73,358.26
2018,10,18,12,15,982.0,74.0,2.0,14.75,755.0,527.33,404.8
2018,10,18,12,30,981.0,74.0,1.9,14.9,752.0,578.68,448.02
2018,10,18,12,45,976.0,73.5,1.8,15.1,739.5,624.85,485.83
2018,10,18,13,0,971.0,73.0,1.7,15.3,727.0,667.99,520.09
2018,10,18,13,15,965.0,73.0,1.6,15.35,707.5,707.79,551.11
2018,10,18,13,30,959.0,73.0,1.5,15.4,688.0,744.25,578.82
2018,10,18,13,45,951.0,71.5,1.45,15.45,661.0,774.17,600.58
2018,10,18,14,0,943.0,70.0,1.4,15.5,634.0,800.32,618.94
2018,10,18,14,15,931.5,69.0,1.3,15.5,600.0,820.48,632.66
2018,10,18,14,30,920.0,68.0,1.2,15.5,566.0,836.68,643.67
2018,10,18,14,45,903.5,66.0,1.15,15.45,525.5,843.55,649.15
2018,10,18,15,0,887.0,64.0,1.1,15.4,485.0,846.33,652.03
2018,10,18,15,15,864.5,62.0,1.05,15.3,440.0,839.99,648.83
2018,10,18,15,30,842.0,60.0,1.0,15.2,395.0,829.82,643.01
2018,10,18,15,45,810.0,56.5,0.9,15.05,345.5,815.01,633.04
2018,10,18,16,0,778.0,53.0,0.8,14.9,296.0,787.12,613.31
2018,10,18,16,15,729.0,49.0,0.75,14.4,245.5,740.27,580.59
2018,10,18,16,30,680.0,45.0,0.7,13.9,195.0,690.54,543.62
2018,10,18,16,45,597.5,39.5,0.7,13.35,146.0,607.34,479.52
2018,10,18,17,0,515.0,34.0,0.7,12.8,97.0,521.81,407.14
2018,10,18,17,15,347.0,24.5,0.75,12.25,58.5,367.91,228.52
2018,10,18,17,30,179.0,15.0,0.8,11.7,20.0,157.2,0.0
2018,10,18,17,45,89.5,7.5,0.85,11.1,10.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.55,6.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.45,6.55,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.4,6.3,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.35,6.25,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.3,6.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.35,5.9,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.4,5.7,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,5.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,10,19,6,15,33.0,3.5,0.35,5.65,3.0,0.0,0.0
2018,10,19,6,30,66.0,7.0,0.3,5.9,6.0,0.0,0.0
2018,10,19,6,45,237.5,18.0,0.25,6.15,36.0,14.16,0.0
2018,10,19,7,0,409.0,29.0,0.2,6.4,66.0,24.34,14.44
2018,10,19,7,15,511.5,36.5,0.2,6.95,112.5,30.7,21.95
2018,10,19,7,30,614.0,44.0,0.2,7.5,159.0,40.39,31.2
2018,10,19,7,45,673.5,49.0,0.2,8.1,209.5,45.06,35.65
2018,10,19,8,0,733.0,54.0,0.2,8.7,260.0,49.8,39.99
2018,10,19,8,15,771.0,58.0,0.4,9.6,310.0,53.51,43.16
2018,10,19,8,30,809.0,62.0,0.6,10.5,360.0,57.22,46.23
2018,10,19,8,45,833.5,64.0,0.85,11.4,405.5,59.21,47.7
2018,10,19,9,0,858.0,66.0,1.1,12.3,451.0,67.6,54.83
2018,10,19,9,15,876.5,68.0,1.25,13.0,492.5,70.03,56.65
2018,10,19,9,30,895.0,70.0,1.4,13.7,534.0,72.36,58.37
2018,10,19,9,45,907.5,71.5,1.6,14.35,569.0,74.13,59.62
2018,10,19,10,0,920.0,73.0,1.8,15.0,604.0,75.81,60.78
2018,10,19,10,15,927.5,73.5,1.85,15.35,631.5,76.64,61.29
2018,10,19,10,30,935.0,74.0,1.9,15.7,659.0,112.12,64.86
2018,10,19,10,45,939.0,75.5,1.95,16.05,679.5,172.93,97.6
2018,10,19,11,0,943.0,77.0,2.0,16.4,700.0,233.54,143.69
2018,10,19,11,15,944.5,77.5,2.05,16.65,712.0,292.39,194.5
2018,10,19,11,30,946.0,78.0,2.1,16.9,724.0,350.24,246.49
2018,10,19,11,45,945.5,78.5,2.2,17.15,728.5,406.14,297.07
2018,10,19,12,0,945.0,79.0,2.3,17.4,733.0,460.38,345.45
2018,10,19,12,15,943.5,78.5,2.35,17.55,729.0,511.42,390.17
2018,10,19,12,30,942.0,78.0,2.4,17.7,725.0,560.2,431.94
2018,10,19,12,45,938.5,77.0,2.5,17.85,713.0,604.96,469.77
2018,10,19,13,0,935.0,76.0,2.6,18.0,701.0,646.88,504.59
2018,10,19,13,15,928.5,75.0,2.6,18.05,681.0,683.88,534.78
2018,10,19,13,30,922.0,74.0,2.6,18.1,661.0,717.53,561.92
2018,10,19,13,45,912.5,73.5,2.65,18.15,634.5,746.11,584.35
2018,10,19,14,0,903.0,73.0,2.7,18.2,608.0,771.03,603.25
2018,10,19,14,15,890.0,71.0,2.7,18.2,574.0,787.78,616.26
2018,10,19,14,30,877.0,69.0,2.7,18.2,540.0,800.57,626.63
2018,10,19,14,45,859.5,67.5,2.75,18.15,501.0,806.34,632.61
2018,10,19,15,0,842.0,66.0,2.8,18.1,462.0,808.2,635.97
2018,10,19,15,15,817.0,64.0,2.7,17.9,417.5,808.42,637.61
2018,10,19,15,30,792.0,62.0,2.6,17.7,373.0,795.82,629.92
2018,10,19,15,45,756.0,58.5,2.5,17.5,325.0,767.87,610.8
2018,10,19,16,0,720.0,55.0,2.4,17.3,277.0,736.4,588.43
2018,10,19,16,15,667.0,51.0,2.15,16.55,228.0,686.18,551.02
2018,10,19,16,30,614.0,47.0,1.9,15.8,179.0,633.13,509.26
2018,10,19,16,45,527.0,40.5,1.65,15.05,132.5,554.89,445.2
2018,10,19,17,0,440.0,34.0,1.4,14.3,86.0,469.29,369.28
2018,10,19,17,15,288.0,23.5,1.35,13.8,51.0,313.65,176.68
2018,10,19,17,30,136.0,13.0,1.3,13.3,16.0,120.28,0.0
2018,10,19,17,45,68.0,6.5,1.3,12.75,8.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,6,15,5.0,1.0,2.3,13.0,1.0,0.0,0.0
2018,10,20,6,30,10.0,2.0,2.4,13.2,2.0,0.0,0.0
2018,10,20,6,45,5.0,10.0,2.45,13.35,10.0,7.87,0.0
2018,10,20,7,0,0.0,18.0,2.5,13.5,18.0,13.71,5.13
2018,10,20,7,15,0.0,29.5,2.55,13.8,29.5,22.53,13.99
2018,10,20,7,30,0.0,41.0,2.6,14.1,41.0,31.36,22.19
2018,10,20,7,45,0.0,48.0,2.65,14.35,48.0,36.73,27.2
2018,10,20,8,0,0.0,55.0,2.7,14.6,55.0,42.12,32.08
2018,10,20,8,15,0.0,50.0,2.7,14.85,50.0,38.24,28.59
2018,10,20,8,30,0.0,45.0,2.7,15.1,45.0,34.39,25.09
2018,10,20,8,45,0.0,54.0,2.65,15.3,54.0,41.34,31.16
2018,10,20,9,0,0.0,63.0,2.6,15.5,63.0,48.3,37.18
2018,10,20,9,15,0.0,59.0,2.6,15.65,59.0,45.23,34.34
2018,10,20,9,30,0.0,55.0,2.6,15.8,55.0,42.16,31.53
2018,10,20,9,45,0.0,76.0,2.65,15.95,76.0,58.42,45.63
2018,10,20,10,0,0.0,97.0,2.7,16.1,97.0,74.39,59.34
2018,10,20,10,15,0.0,100.5,2.7,16.2,100.5,77.02,61.45
2018,10,20,10,30,0.0,104.0,2.7,16.3,104.0,79.66,60.68
2018,10,20,10,45,0.0,106.0,2.7,16.4,106.0,81.26,61.87
2018,10,20,11,0,0.0,108.0,2.7,16.5,108.0,82.85,63.08
2018,10,20,11,15,0.0,107.0,2.75,16.7,107.0,82.23,62.46
2018,10,20,11,30,0.0,106.0,2.8,16.9,106.0,81.57,61.83
2018,10,20,11,45,0.0,88.0,2.85,17.1,88.0,67.88,50.53
2018,10,20,12,0,0.0,70.0,2.9,17.3,70.0,53.92,39.01
2018,10,20,12,15,0.0,75.0,3.05,17.65,75.0,57.8,42.15
2018,10,20,12,30,0.0,80.0,3.2,18.0,80.0,61.67,45.28
2018,10,20,12,45,13.0,143.5,3.35,18.35,152.0,118.42,91.61
2018,10,20,13,0,26.0,207.0,3.5,18.7,224.0,185.1,145.33
2018,10,20,13,15,181.5,233.0,3.55,18.95,348.0,323.39,257.17
2018,10,20,13,30,337.0,259.0,3.6,19.2,472.0,479.57,379.85
2018,10,20,13,45,299.5,246.0,3.65,19.5,429.5,459.93,364.85
2018,10,20,14,0,262.0,233.0,3.7,19.8,387.0,436.01,347.03
2018,10,20,14,15,238.0,226.5,3.65,19.8,360.5,425.58,339.74
2018,10,20,14,30,214.0,220.0,3.6,19.8,334.0,394.8,316.73
2018,10,20,14,45,284.5,190.5,3.55,19.85,330.0,450.37,362.75
2018,10,20,15,0,355.0,161.0,3.5,19.9,326.0,487.58,394.44
2018,10,20,15,15,374.5,144.5,3.25,19.65,303.5,517.53,418.77
2018,10,20,15,30,394.0,128.0,3.0,19.4,281.0,524.53,425.79
2018,10,20,15,45,492.0,101.5,2.8,19.15,267.5,585.15,474.55
2018,10,20,16,0,590.0,75.0,2.6,18.9,254.0,652.54,525.31
2018,10,20,16,15,515.5,66.5,2.45,18.25,202.5,578.85,469.0
2018,10,20,16,30,441.0,58.0,2.3,17.6,151.0,503.23,409.53
2018,10,20,16,45,412.5,46.5,2.15,17.0,115.0,462.71,374.08
2018,10,20,17,0,384.0,35.0,2.0,16.4,79.0,421.55,331.31
2018,10,20,17,15,248.0,23.5,2.0,15.95,46.5,276.2,131.94
2018,10,20,17,30,112.0,12.0,2.0,15.5,14.0,99.73,0.0
2018,10,20,17,45,56.0,6.0,2.05,15.0,7.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,4.35,10.45,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,5.15,10.05,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,5.6,9.15,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,5.8,8.7,0.0,0.0,0.0
