Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,31,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,31,6,45,66.5,10.5,1.65,6.35,14.0,8.26,0.0
2018,10,31,7,0,133.0,21.0,1.8,6.7,28.0,15.93,0.0
2018,10,31,7,15,267.0,34.0,1.95,7.35,67.0,27.88,18.01
2018,10,31,7,30,401.0,47.0,2.1,8.0,106.0,38.58,28.86
2018,10,31,7,45,475.0,56.0,2.25,8.6,151.0,45.62,35.68
2018,10,31,8,0,549.0,65.0,2.4,9.2,196.0,52.67,42.28
2018,10,31,8,15,598.0,71.0,2.45,9.9,241.5,57.14,46.32
2018,10,31,8,30,647.0,77.0,2.5,10.6,287.0,61.63,50.23
2018,10,31,8,45,680.0,82.0,2.5,11.25,330.5,65.17,53.19
2018,10,31,9,0,713.0,87.0,2.5,11.9,374.0,68.69,56.06
2018,10,31,9,15,750.5,87.0,2.7,12.65,416.0,74.56,60.96
2018,10,31,9,30,788.0,87.0,2.9,13.4,458.0,74.82,60.85
2018,10,31,9,45,820.5,83.5,3.1,14.2,494.5,72.66,58.61
2018,10,31,10,0,853.0,80.0,3.3,15.0,531.0,70.74,56.63
2018,10,31,10,15,863.5,82.0,3.4,15.6,558.5,79.91,64.35
2018,10,31,10,30,874.0,84.0,3.5,16.2,586.0,96.05,63.46
2018,10,31,10,45,881.0,85.0,3.6,16.8,606.5,152.61,87.21
2018,10,31,11,0,888.0,86.0,3.7,17.4,627.0,209.31,126.94
2018,10,31,11,15,891.0,87.0,3.8,17.85,639.0,265.06,173.65
2018,10,31,11,30,894.0,88.0,3.9,18.3,651.0,320.06,222.73
2018,10,31,11,45,894.0,88.5,3.95,18.75,655.5,372.71,270.64
2018,10,31,12,0,894.0,89.0,4.0,19.2,660.0,423.83,316.79
2018,10,31,12,15,833.0,109.0,4.05,19.4,639.0,463.82,354.22
2018,10,31,12,30,772.0,129.0,4.1,19.6,618.0,497.06,384.79
2018,10,31,12,45,697.5,151.0,4.1,19.8,587.0,519.48,405.59
2018,10,31,13,0,623.0,173.0,4.1,20.0,556.0,533.52,418.79
2018,10,31,13,15,633.0,164.0,4.1,20.1,543.0,564.43,444.85
2018,10,31,13,30,643.0,155.0,4.1,20.2,530.0,593.57,469.18
2018,10,31,13,45,551.0,173.5,4.1,20.25,484.5,569.57,452.12
2018,10,31,14,0,459.0,192.0,4.1,20.3,439.0,545.7,434.49
2018,10,31,14,15,425.0,186.0,4.05,20.25,404.0,534.05,427.0
2018,10,31,14,30,391.0,180.0,4.0,20.2,369.0,518.69,416.39
2018,10,31,14,45,398.5,163.0,3.9,20.15,342.0,521.28,420.24
2018,10,31,15,0,406.0,146.0,3.8,20.1,315.0,521.6,422.24
2018,10,31,15,15,335.0,138.0,3.6,19.8,267.5,445.82,363.94
2018,10,31,15,30,264.0,130.0,3.4,19.5,220.0,387.31,317.68
2018,10,31,15,45,200.5,114.0,3.2,19.2,176.5,322.41,265.33
2018,10,31,16,0,137.0,98.0,3.0,18.9,133.0,238.24,196.09
2018,10,31,16,15,118.0,79.5,2.8,18.25,105.0,204.74,168.07
2018,10,31,16,30,99.0,61.0,2.6,17.6,77.0,170.18,138.03
2018,10,31,16,45,73.5,43.5,2.45,17.0,53.0,131.26,102.64
2018,10,31,17,0,48.0,26.0,2.3,16.4,29.0,84.69,46.34
2018,10,31,17,15,31.0,14.0,2.3,16.1,15.5,35.5,0.0
2018,10,31,17,30,14.0,2.0,2.3,15.8,2.0,0.0,0.0
2018,10,31,17,45,7.0,1.0,2.35,15.55,1.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,1,6,45,52.5,5.5,1.7,11.35,8.0,4.33,0.0
2018,11,1,7,0,105.0,11.0,1.8,11.8,16.0,8.75,0.0
2018,11,1,7,15,240.0,23.0,2.0,12.45,52.5,18.63,9.72
2018,11,1,7,30,375.0,35.0,2.2,13.1,89.0,28.64,19.49
2018,11,1,7,45,304.0,30.0,2.4,13.75,84.5,24.0,15.73
2018,11,1,8,0,233.0,25.0,2.6,14.4,80.0,19.59,11.9
2018,11,1,8,15,116.5,25.5,2.8,15.05,53.0,18.99,11.38
2018,11,1,8,30,0.0,26.0,3.0,15.7,26.0,19.8,12.06
2018,11,1,8,45,0.5,32.5,3.2,16.3,32.5,24.8,16.44
2018,11,1,9,0,1.0,39.0,3.4,16.9,39.0,29.81,20.78
2018,11,1,9,15,0.5,37.0,3.7,17.45,37.0,28.28,19.31
2018,11,1,9,30,0.0,35.0,4.0,18.0,35.0,26.75,17.86
2018,11,1,9,45,6.0,89.0,4.25,18.55,92.0,68.37,53.95
2018,11,1,10,0,12.0,143.0,4.5,19.1,149.0,105.84,85.86
2018,11,1,10,15,20.5,171.5,4.65,19.5,183.0,124.94,101.77
2018,11,1,10,30,29.0,200.0,4.8,19.9,217.0,137.88,107.05
2018,11,1,10,45,16.0,173.5,4.9,20.25,183.0,129.4,99.65
2018,11,1,11,0,3.0,147.0,5.0,20.6,149.0,111.07,85.07
2018,11,1,11,15,27.5,201.0,5.05,20.8,218.5,152.76,117.51
2018,11,1,11,30,52.0,255.0,5.1,21.0,288.0,200.4,154.65
2018,11,1,11,45,45.0,254.0,5.1,21.2,282.5,204.53,158.31
2018,11,1,12,0,38.0,253.0,5.1,21.4,277.0,207.65,161.13
2018,11,1,12,15,27.0,233.0,5.05,21.5,250.0,193.55,150.33
2018,11,1,12,30,16.0,213.0,5.0,21.6,223.0,172.48,133.8
2018,11,1,12,45,14.0,208.0,4.9,21.7,216.5,169.66,131.68
2018,11,1,13,0,12.0,203.0,4.8,21.8,210.0,166.53,129.29
2018,11,1,13,15,35.0,220.0,4.7,21.75,240.5,206.28,161.5
2018,11,1,13,30,58.0,237.0,4.6,21.7,271.0,242.22,190.66
2018,11,1,13,45,41.5,212.0,4.45,21.7,235.5,213.61,168.06
2018,11,1,14,0,25.0,187.0,4.3,21.7,200.0,170.84,133.98
2018,11,1,14,15,43.0,186.0,4.2,21.55,207.0,199.81,158.19
2018,11,1,14,30,61.0,185.0,4.1,21.4,214.0,218.54,174.2
2018,11,1,14,45,51.0,163.5,4.0,21.25,186.5,193.49,154.42
2018,11,1,15,0,41.0,142.0,3.9,21.1,159.0,167.11,133.35
2018,11,1,15,15,37.5,112.5,3.8,20.85,126.5,135.55,108.07
2018,11,1,15,30,34.0,83.0,3.7,20.6,94.0,103.12,81.66
2018,11,1,15,45,58.0,85.0,3.6,20.4,101.0,129.5,104.53
2018,11,1,16,0,82.0,87.0,3.5,20.2,108.0,175.57,143.01
2018,11,1,16,15,77.5,73.0,3.4,19.95,89.5,160.43,129.82
2018,11,1,16,30,73.0,59.0,3.3,19.7,71.0,145.67,116.26
2018,11,1,16,45,52.0,41.5,3.2,19.5,48.5,110.38,84.1
2018,11,1,17,0,31.0,24.0,3.1,19.3,26.0,66.18,30.48
2018,11,1,17,15,21.0,13.0,3.15,19.2,14.0,26.75,0.0
2018,11,1,17,30,11.0,2.0,3.2,19.1,2.0,0.0,0.0
2018,11,1,17,45,5.5,1.0,3.2,18.95,1.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,3.35,18.8,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,3.55,18.8,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,3.6,18.75,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,3.6,18.7,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,3.95,18.65,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,4.1,18.6,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,4.1,18.55,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,4.15,18.4,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,4.2,18.3,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,4.2,18.25,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,4.2,18.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,4.2,18.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,4.15,17.9,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,4.1,17.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,4.05,17.7,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,3.9,17.55,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,3.7,17.45,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,3.65,17.35,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,3.65,17.3,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,3.45,17.25,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,3.15,17.15,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,2.95,17.1,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,11,2,6,45,0.0,5.5,2.9,17.15,5.5,4.33,0.0
2018,11,2,7,0,0.0,11.0,2.9,17.2,11.0,8.37,0.0
2018,11,2,7,15,0.0,24.5,2.9,17.3,24.5,18.66,9.26
2018,11,2,7,30,0.0,38.0,2.9,17.4,38.0,28.68,19.07
2018,11,2,7,45,0.0,52.5,2.9,17.5,52.5,39.31,28.8
2018,11,2,8,0,0.0,67.0,2.9,17.6,67.0,49.87,38.35
2018,11,2,8,15,1.0,80.0,2.85,17.7,80.5,59.38,46.83
2018,11,2,8,30,2.0,93.0,2.8,17.8,94.0,68.82,55.1
2018,11,2,8,45,1.5,105.0,2.8,17.95,105.5,77.51,62.57
2018,11,2,9,0,1.0,117.0,2.8,18.1,117.0,86.13,69.88
2018,11,2,9,15,2.5,126.5,2.75,18.15,127.5,93.07,75.69
2018,11,2,9,30,4.0,136.0,2.7,18.2,138.0,99.94,81.4
2018,11,2,9,45,3.0,143.5,2.65,18.3,145.0,105.39,85.84
2018,11,2,10,0,2.0,151.0,2.6,18.4,152.0,110.77,90.2
2018,11,2,10,15,2.0,153.0,2.65,18.45,154.0,112.52,91.5
2018,11,2,10,30,2.0,155.0,2.7,18.5,156.0,114.38,88.72
2018,11,2,10,45,10.0,183.0,2.8,18.55,189.0,134.97,104.93
2018,11,2,11,0,18.0,211.0,2.9,18.6,222.0,156.91,122.03
2018,11,2,11,15,25.5,224.0,3.0,18.7,240.0,170.17,132.23
2018,11,2,11,30,33.0,237.0,3.1,18.8,258.0,183.0,142.27
2018,11,2,11,45,22.0,202.5,3.25,18.85,216.5,160.01,124.38
2018,11,2,12,0,11.0,168.0,3.4,18.9,175.0,132.55,102.69
2018,11,2,12,15,5.5,148.0,3.5,19.0,151.5,116.19,89.61
2018,11,2,12,30,0.0,128.0,3.6,19.1,128.0,98.78,75.54
2018,11,2,12,45,0.0,119.0,3.7,19.15,119.0,91.98,70.05
2018,11,2,13,0,0.0,110.0,3.8,19.2,110.0,85.05,64.45
2018,11,2,13,15,0.0,93.5,3.8,19.25,93.5,72.07,53.89
2018,11,2,13,30,0.0,77.0,3.8,19.3,77.0,59.22,43.4
2018,11,2,13,45,0.0,63.0,3.85,19.35,63.0,48.37,34.51
2018,11,2,14,0,0.0,49.0,3.9,19.4,49.0,37.55,25.62
2018,11,2,14,15,0.0,48.5,3.8,19.35,48.5,37.15,25.35
2018,11,2,14,30,0.0,48.0,3.7,19.3,48.0,36.75,25.09
2018,11,2,14,45,0.0,48.0,3.55,19.25,48.0,36.73,25.15
2018,11,2,15,0,0.0,48.0,3.4,19.2,48.0,36.72,25.22
2018,11,2,15,15,0.0,42.0,3.15,19.05,42.0,32.09,21.41
2018,11,2,15,30,0.0,36.0,2.9,18.9,36.0,27.47,17.58
2018,11,2,15,45,0.0,29.0,2.65,18.8,29.0,22.09,13.06
2018,11,2,16,0,0.0,22.0,2.4,18.7,22.0,16.73,8.51
2018,11,2,16,15,0.0,18.0,2.25,18.45,18.0,13.67,5.87
2018,11,2,16,30,0.0,14.0,2.1,18.2,14.0,10.62,3.19
2018,11,2,16,45,1.5,10.5,1.9,17.95,10.5,9.18,1.79
2018,11,2,17,0,3.0,7.0,1.7,17.7,7.0,7.88,0.0
2018,11,2,17,15,3.0,3.5,1.65,17.45,3.5,5.11,0.0
2018,11,2,17,30,3.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,11,2,17,45,1.5,0.0,1.6,17.0,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.45,6.05,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.3,5.75,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.0,5.25,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,11,3,6,45,105.5,10.0,1.85,5.15,14.5,7.87,0.0
2018,11,3,7,0,211.0,20.0,1.9,5.3,29.0,15.74,0.0
2018,11,3,7,15,362.5,30.0,2.05,5.85,69.5,25.03,14.85
2018,11,3,7,30,514.0,40.0,2.2,6.4,110.0,33.6,24.41
2018,11,3,7,45,594.0,46.0,2.35,6.95,158.0,38.69,29.54
2018,11,3,8,0,674.0,52.0,2.5,7.5,206.0,47.6,37.89
2018,11,3,8,15,723.0,56.0,2.6,8.0,254.0,51.31,41.35
2018,11,3,8,30,772.0,60.0,2.7,8.5,302.0,55.09,44.72
2018,11,3,8,45,805.0,63.5,2.8,9.05,348.0,58.29,47.47
2018,11,3,9,0,838.0,67.0,2.9,9.6,394.0,61.49,50.14
2018,11,3,9,15,860.0,69.5,2.95,10.0,435.0,63.74,51.96
2018,11,3,9,30,882.0,72.0,3.0,10.4,476.0,65.97,53.73
2018,11,3,9,45,895.5,73.5,3.0,10.85,510.0,74.17,60.8
2018,11,3,10,0,909.0,75.0,3.0,11.3,544.0,75.93,62.11
2018,11,3,10,15,920.0,75.5,3.05,11.65,572.0,76.9,62.76
2018,11,3,10,30,931.0,76.0,3.1,12.0,600.0,87.46,60.6
2018,11,3,10,45,939.0,76.5,3.1,12.35,621.0,146.68,83.05
2018,11,3,11,0,947.0,77.0,3.1,12.7,642.0,206.08,124.11
2018,11,3,11,15,952.0,77.5,3.05,12.95,655.5,264.79,173.48
2018,11,3,11,30,957.0,78.0,3.0,13.2,669.0,322.87,225.89
2018,11,3,11,45,959.5,77.5,2.95,13.5,674.0,378.46,277.17
2018,11,3,12,0,962.0,77.0,2.9,13.8,679.0,432.61,326.73
2018,11,3,12,15,961.5,77.0,2.8,13.95,676.0,484.26,373.33
2018,11,3,12,30,961.0,77.0,2.7,14.1,673.0,533.77,416.89
2018,11,3,12,45,955.5,76.5,2.55,14.3,660.5,577.88,454.77
2018,11,3,13,0,950.0,76.0,2.4,14.5,648.0,619.0,489.11
2018,11,3,13,15,943.5,75.0,2.25,14.6,628.0,655.89,519.37
2018,11,3,13,30,937.0,74.0,2.1,14.7,608.0,689.45,546.24
2018,11,3,13,45,926.5,72.0,2.0,14.8,580.0,715.78,567.45
2018,11,3,14,0,916.0,70.0,1.9,14.9,552.0,738.31,584.7
2018,11,3,14,15,901.5,68.0,1.75,14.85,518.0,754.07,595.9
2018,11,3,14,30,887.0,66.0,1.6,14.8,484.0,765.85,604.21
2018,11,3,14,45,867.5,64.0,1.5,14.75,444.5,769.82,607.4
2018,11,3,15,0,848.0,62.0,1.4,14.7,405.0,769.88,607.81
2018,11,3,15,15,818.0,59.5,1.25,14.55,360.5,765.25,604.36
2018,11,3,15,30,788.0,57.0,1.1,14.4,316.0,748.53,591.82
2018,11,3,15,45,746.0,53.0,0.95,14.2,269.0,716.19,567.46
2018,11,3,16,0,704.0,49.0,0.8,14.0,222.0,680.32,539.29
2018,11,3,16,15,636.5,44.0,0.75,13.55,174.5,618.89,491.96
2018,11,3,16,30,569.0,39.0,0.7,13.1,127.0,554.45,439.04
2018,11,3,16,45,439.5,31.0,0.65,12.65,84.5,447.38,345.51
2018,11,3,17,0,310.0,23.0,0.6,12.2,42.0,313.2,112.74
2018,11,3,17,15,155.0,11.5,0.65,11.85,21.0,130.16,0.0
2018,11,3,17,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.65,2.35,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,11,4,6,45,114.0,9.0,2.05,2.9,13.5,0.0,0.0
2018,11,4,7,0,228.0,18.0,2.2,3.1,27.0,14.16,0.0
2018,11,4,7,15,378.0,27.0,2.3,3.7,66.5,22.57,12.59
2018,11,4,7,30,528.0,36.0,2.4,4.3,106.0,33.06,24.07
2018,11,4,7,45,604.0,42.0,2.5,4.9,153.0,38.62,29.69
2018,11,4,8,0,680.0,48.0,2.6,5.5,200.0,44.3,35.15
2018,11,4,8,15,727.0,52.0,2.65,6.3,247.5,48.1,38.68
2018,11,4,8,30,774.0,56.0,2.7,7.1,295.0,51.95,42.11
2018,11,4,8,45,805.0,58.5,2.7,7.95,339.5,54.44,44.18
2018,11,4,9,0,836.0,61.0,2.7,8.8,384.0,56.95,46.22
2018,11,4,9,15,856.0,63.5,2.85,9.6,424.0,65.27,53.44
2018,11,4,9,30,876.0,66.0,3.0,10.4,464.0,68.07,55.63
2018,11,4,9,45,890.5,67.5,3.1,11.2,498.0,69.98,57.02
2018,11,4,10,0,905.0,69.0,3.2,12.0,532.0,71.81,58.32
2018,11,4,10,15,915.0,70.5,3.1,12.55,560.0,73.44,59.52
2018,11,4,10,30,925.0,72.0,3.0,13.1,588.0,82.68,67.37
2018,11,4,10,45,931.5,73.5,2.95,13.6,609.0,141.88,79.49
2018,11,4,11,0,938.0,75.0,2.9,14.1,630.0,201.15,119.89
2018,11,4,11,15,941.5,75.0,2.85,14.45,642.5,258.5,167.69
2018,11,4,11,30,945.0,75.0,2.8,14.8,655.0,315.04,218.41
2018,11,4,11,45,944.0,75.5,2.75,15.1,658.5,369.49,268.49
2018,11,4,12,0,943.0,76.0,2.7,15.4,662.0,422.23,316.63
2018,11,4,12,15,704.5,142.0,2.7,15.65,578.5,427.27,329.62
2018,11,4,12,30,466.0,208.0,2.7,15.9,495.0,405.51,318.23
2018,11,4,12,45,403.5,212.0,2.7,16.1,457.5,405.81,321.23
2018,11,4,13,0,341.0,216.0,2.7,16.3,420.0,388.73,309.81
2018,11,4,13,15,460.0,187.5,2.7,16.45,453.5,467.58,373.5
2018,11,4,13,30,579.0,159.0,2.7,16.6,487.0,548.3,437.74
2018,11,4,13,45,402.0,182.5,2.7,16.7,405.0,470.98,378.16
2018,11,4,14,0,225.0,206.0,2.7,16.8,323.0,373.05,300.99
2018,11,4,14,15,154.0,186.5,2.65,16.75,264.5,297.47,241.55
2018,11,4,14,30,83.0,167.0,2.6,16.7,206.0,216.1,175.52
2018,11,4,14,45,104.5,152.5,2.6,16.7,197.5,239.51,195.95
2018,11,4,15,0,126.0,138.0,2.6,16.7,189.0,247.19,203.48
2018,11,4,15,15,266.5,112.5,2.45,16.45,204.0,354.87,294.94
2018,11,4,15,30,407.0,87.0,2.3,16.2,219.0,466.81,386.86
2018,11,4,15,45,294.5,87.0,2.15,15.95,175.0,382.17,317.19
2018,11,4,16,0,182.0,87.0,2.0,15.7,131.0,276.98,230.02
2018,11,4,16,15,161.0,70.0,1.85,15.1,102.5,243.06,201.43
2018,11,4,16,30,140.0,53.0,1.7,14.5,74.0,208.05,170.28
2018,11,4,16,45,76.0,34.5,1.55,13.9,45.5,133.66,103.2
2018,11,4,17,0,12.0,16.0,1.4,13.3,17.0,24.06,0.81
2018,11,4,17,15,6.0,8.0,1.45,13.15,8.5,10.97,0.0
2018,11,4,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,5,6,45,6.0,4.5,2.05,10.5,4.5,0.0,0.0
2018,11,5,7,0,12.0,9.0,2.0,10.5,9.0,7.08,0.0
2018,11,5,7,15,6.0,19.0,2.05,10.75,19.0,14.86,5.75
2018,11,5,7,30,0.0,29.0,2.1,11.0,29.0,22.15,13.78
2018,11,5,7,45,0.0,41.0,2.1,11.2,41.0,31.29,22.36
2018,11,5,8,0,0.0,53.0,2.1,11.4,53.0,40.23,30.66
2018,11,5,8,15,0.0,61.0,2.1,11.8,61.0,46.36,36.26
2018,11,5,8,30,0.0,69.0,2.1,12.2,69.0,52.44,41.7
2018,11,5,8,45,0.0,72.5,2.05,12.6,72.5,55.33,44.17
2018,11,5,9,0,0.0,76.0,2.0,13.0,76.0,58.15,46.53
2018,11,5,9,15,0.0,90.5,1.9,13.4,90.5,68.66,55.65
2018,11,5,9,30,0.0,105.0,1.8,13.8,105.0,79.03,64.54
2018,11,5,9,45,1.0,119.5,1.75,14.25,120.0,89.29,73.23
2018,11,5,10,0,2.0,134.0,1.7,14.7,135.0,99.41,81.71
2018,11,5,10,15,6.0,157.0,1.55,15.15,160.5,114.98,94.8
2018,11,5,10,30,10.0,180.0,1.4,15.6,186.0,130.36,107.56
2018,11,5,10,45,8.0,182.5,1.3,16.05,187.5,134.06,105.11
2018,11,5,11,0,6.0,185.0,1.2,16.5,189.0,137.37,107.47
2018,11,5,11,15,5.0,171.0,1.05,16.75,174.0,129.05,100.54
2018,11,5,11,30,4.0,157.0,0.9,17.0,159.0,119.9,93.02
2018,11,5,11,45,2.0,126.5,0.75,17.25,127.5,97.49,74.8
2018,11,5,12,0,0.0,96.0,0.6,17.5,96.0,73.96,55.62
2018,11,5,12,15,1.5,117.0,0.6,17.65,118.0,90.71,69.3
2018,11,5,12,30,3.0,138.0,0.6,17.8,140.0,107.92,83.21
2018,11,5,12,45,6.5,167.5,0.55,18.0,171.5,133.52,103.76
2018,11,5,13,0,10.0,197.0,0.5,18.2,203.0,160.54,125.23
2018,11,5,13,15,6.5,181.0,0.65,18.25,185.0,146.99,114.57
2018,11,5,13,30,3.0,165.0,0.8,18.3,167.0,132.78,103.4
2018,11,5,13,45,2.5,152.0,0.9,18.35,153.5,122.56,95.38
2018,11,5,14,0,2.0,139.0,1.0,18.4,140.0,112.1,87.1
2018,11,5,14,15,3.0,131.5,1.1,18.35,133.0,107.36,83.52
2018,11,5,14,30,4.0,124.0,1.2,18.3,126.0,102.67,79.95
2018,11,5,14,45,2.5,114.0,1.25,18.25,115.0,93.79,72.81
2018,11,5,15,0,1.0,104.0,1.3,18.2,104.0,84.8,65.53
2018,11,5,15,15,5.5,100.5,1.25,18.05,102.0,87.03,67.75
2018,11,5,15,30,10.0,97.0,1.2,17.9,100.0,90.08,70.62
2018,11,5,15,45,7.5,78.0,1.15,17.75,80.0,71.04,54.67
2018,11,5,16,0,5.0,59.0,1.1,17.6,60.0,51.52,38.12
2018,11,5,16,15,35.5,45.0,0.95,17.15,50.5,70.02,54.61
2018,11,5,16,30,66.0,31.0,0.8,16.7,41.0,106.65,84.83
2018,11,5,16,45,38.5,20.5,0.7,16.25,26.0,58.48,41.93
2018,11,5,17,0,11.0,10.0,0.6,15.8,11.0,20.97,0.0
2018,11,5,17,15,5.5,5.0,0.6,15.6,5.5,8.2,0.0
2018,11,5,17,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,6,6,45,4.5,3.5,3.0,15.75,3.5,0.0,0.0
2018,11,6,7,0,9.0,7.0,3.1,15.9,7.0,5.51,0.0
2018,11,6,7,15,4.5,13.5,3.2,16.25,13.5,10.61,2.04
2018,11,6,7,30,0.0,20.0,3.3,16.6,20.0,15.22,7.39
2018,11,6,7,45,0.0,28.5,3.45,16.95,28.5,21.73,13.38
2018,11,6,8,0,0.0,37.0,3.6,17.3,37.0,28.25,19.3
2018,11,6,8,15,0.0,29.0,3.75,17.8,29.0,22.09,13.92
2018,11,6,8,30,0.0,21.0,3.9,18.3,21.0,15.98,8.5
2018,11,6,8,45,0.0,22.5,4.0,18.8,22.5,17.13,9.48
2018,11,6,9,0,0.0,24.0,4.1,19.3,24.0,18.29,10.45
2018,11,6,9,15,0.0,29.5,4.4,19.75,29.5,22.51,14.08
2018,11,6,9,30,0.0,35.0,4.7,20.2,35.0,26.74,17.69
2018,11,6,9,45,0.0,40.5,4.95,20.65,40.5,30.98,21.27
2018,11,6,10,0,0.0,46.0,5.2,21.1,46.0,35.22,24.84
2018,11,6,10,15,0.0,56.0,5.25,21.35,56.0,42.95,31.39
2018,11,6,10,30,0.0,66.0,5.3,21.6,66.0,50.68,37.92
2018,11,6,10,45,0.0,70.5,5.35,21.9,70.5,54.18,38.84
2018,11,6,11,0,0.0,75.0,5.4,22.2,75.0,57.68,41.59
2018,11,6,11,15,17.5,124.5,5.3,22.35,135.0,97.5,73.07
2018,11,6,11,30,35.0,174.0,5.2,22.5,195.0,139.52,106.19
2018,11,6,11,45,27.5,183.5,5.15,22.6,200.0,147.99,113.32
2018,11,6,12,0,20.0,193.0,5.1,22.7,205.0,154.29,118.64
2018,11,6,12,15,10.0,149.5,4.85,22.7,155.5,119.11,90.78
2018,11,6,12,30,0.0,106.0,4.6,22.7,106.0,81.72,60.85
2018,11,6,12,45,0.0,99.5,4.4,22.65,99.5,76.73,56.88
2018,11,6,13,0,0.0,93.0,4.2,22.6,93.0,71.66,52.84
2018,11,6,13,15,4.0,132.0,4.0,22.4,134.0,105.29,80.21
2018,11,6,13,30,8.0,171.0,3.8,22.2,175.0,141.08,109.22
2018,11,6,13,45,48.5,168.5,3.55,21.95,193.5,177.06,139.25
2018,11,6,14,0,89.0,166.0,3.3,21.7,212.0,220.99,175.7
2018,11,6,14,15,86.5,162.5,3.05,21.4,205.0,222.39,177.35
2018,11,6,14,30,84.0,159.0,2.8,21.1,198.0,208.29,166.75
2018,11,6,14,45,42.0,118.5,2.5,20.8,138.0,138.3,109.73
2018,11,6,15,0,0.0,78.0,2.2,20.5,78.0,60.28,44.64
2018,11,6,15,15,4.0,77.5,1.95,20.15,79.0,63.8,47.95
2018,11,6,15,30,8.0,77.0,1.7,19.8,80.0,67.99,51.73
2018,11,6,15,45,4.0,55.5,1.45,19.45,57.0,45.78,33.08
2018,11,6,16,0,0.0,34.0,1.2,19.1,34.0,25.93,16.23
2018,11,6,16,15,0.0,26.0,1.1,18.55,26.0,19.8,10.98
2018,11,6,16,30,0.0,18.0,1.0,18.0,18.0,13.68,5.69
2018,11,6,16,45,5.5,11.5,0.95,17.45,12.0,13.42,5.08
2018,11,6,17,0,11.0,5.0,0.9,16.9,6.0,13.74,0.0
2018,11,6,17,15,5.5,2.5,0.95,16.4,3.0,6.22,0.0
2018,11,6,17,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,7,6,45,87.5,7.5,0.9,7.3,10.0,0.0,0.0
2018,11,7,7,0,175.0,15.0,0.9,7.5,20.0,11.8,0.0
2018,11,7,7,15,335.5,24.0,1.05,8.35,57.0,19.98,8.63
2018,11,7,7,30,496.0,33.0,1.2,9.2,94.0,30.26,20.9
2018,11,7,7,45,575.5,38.5,1.35,10.05,139.0,35.41,26.1
2018,11,7,8,0,655.0,44.0,1.5,10.9,184.0,40.71,31.12
2018,11,7,8,15,703.5,48.0,1.45,11.5,230.0,44.56,34.69
2018,11,7,8,30,752.0,52.0,1.4,12.1,276.0,48.47,38.17
2018,11,7,8,45,783.5,55.5,1.3,12.7,320.0,51.78,41.01
2018,11,7,9,0,815.0,59.0,1.2,13.3,364.0,55.07,43.76
2018,11,7,9,15,837.5,60.5,1.3,14.15,403.5,62.6,50.16
2018,11,7,9,30,860.0,62.0,1.4,15.0,443.0,64.76,51.77
2018,11,7,9,45,876.0,63.5,1.5,15.85,477.0,66.73,53.18
2018,11,7,10,0,892.0,65.0,1.6,16.7,511.0,68.61,54.51
2018,11,7,10,15,902.5,66.5,1.45,17.2,538.5,70.29,55.74
2018,11,7,10,30,913.0,68.0,1.3,17.7,566.0,73.67,58.43
2018,11,7,10,45,920.0,68.5,1.15,18.2,586.5,131.13,71.33
2018,11,7,11,0,927.0,69.0,1.0,18.7,607.0,188.66,108.03
2018,11,7,11,15,931.5,69.0,0.9,19.05,619.5,245.15,152.98
2018,11,7,11,30,936.0,69.0,0.8,19.4,632.0,300.95,200.9
2018,11,7,11,45,937.5,69.5,0.65,19.75,637.0,355.31,248.25
2018,11,7,12,0,939.0,70.0,0.5,20.1,642.0,408.23,293.47
2018,11,7,12,15,936.5,70.0,0.65,20.2,638.0,457.4,336.72
2018,11,7,12,30,934.0,70.0,0.8,20.3,634.0,504.3,377.34
2018,11,7,12,45,930.0,70.0,0.9,20.45,623.0,548.0,414.21
2018,11,7,13,0,926.0,70.0,1.0,20.6,612.0,588.96,448.21
2018,11,7,13,15,918.5,69.0,1.15,20.6,592.5,623.94,477.9
2018,11,7,13,30,911.0,68.0,1.3,20.6,573.0,655.6,504.74
2018,11,7,13,45,899.0,67.0,1.4,20.55,546.0,680.88,526.32
2018,11,7,14,0,887.0,66.0,1.5,20.5,519.0,702.45,544.8
2018,11,7,14,15,870.0,65.0,1.45,20.4,485.5,716.69,555.53
2018,11,7,14,30,853.0,64.0,1.4,20.3,452.0,727.04,563.63
2018,11,7,14,45,830.0,62.0,1.4,20.15,413.5,727.74,565.57
2018,11,7,15,0,807.0,60.0,1.4,20.0,375.0,732.44,570.42
2018,11,7,15,15,725.0,65.0,1.25,19.8,323.5,687.32,538.13
2018,11,7,15,30,643.0,70.0,1.1,19.6,272.0,642.82,506.02
2018,11,7,15,45,439.5,76.5,0.95,19.35,205.0,483.81,387.67
2018,11,7,16,0,236.0,83.0,0.8,19.1,138.0,314.85,254.97
2018,11,7,16,15,176.5,67.0,0.75,18.8,103.0,251.2,203.22
2018,11,7,16,30,117.0,51.0,0.7,18.5,68.0,187.15,148.64
2018,11,7,16,45,86.5,34.0,0.65,18.2,44.0,144.26,106.5
2018,11,7,17,0,56.0,17.0,0.6,17.9,20.0,80.68,0.0
2018,11,7,17,15,28.0,8.5,0.6,17.7,10.0,28.26,0.0
2018,11,7,17,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,0.65,17.3,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.55,16.25,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,11,8,6,45,43.0,6.5,3.0,10.95,7.5,0.0,0.0
2018,11,8,7,0,86.0,13.0,3.0,10.9,15.0,10.23,0.0
2018,11,8,7,15,192.5,25.5,3.05,11.0,44.5,19.45,7.26
2018,11,8,7,30,299.0,38.0,3.1,11.1,74.0,31.02,21.24
2018,11,8,7,45,356.5,49.5,3.1,11.2,111.0,39.98,29.96
2018,11,8,8,0,414.0,61.0,3.1,11.3,148.0,48.79,38.25
2018,11,8,8,15,431.0,74.0,3.25,11.6,183.5,55.56,44.51
2018,11,8,8,30,448.0,87.0,3.4,11.9,219.0,64.4,52.46
2018,11,8,8,45,424.5,106.0,3.5,12.2,246.5,76.27,62.98
2018,11,8,9,0,401.0,125.0,3.6,12.5,274.0,87.62,72.87
2018,11,8,9,15,412.5,139.0,3.65,12.8,306.5,95.97,80.01
2018,11,8,9,30,424.0,153.0,3.7,13.1,339.0,104.08,86.86
2018,11,8,9,45,406.0,171.0,3.75,13.45,360.0,113.79,95.03
2018,11,8,10,0,388.0,189.0,3.8,13.8,381.0,126.94,106.14
2018,11,8,10,15,481.0,175.0,3.8,14.1,426.5,116.09,96.39
2018,11,8,10,30,574.0,161.0,3.8,14.4,472.0,109.4,90.33
2018,11,8,10,45,712.0,125.0,3.75,14.75,525.0,138.25,85.98
2018,11,8,11,0,850.0,89.0,3.7,15.1,578.0,184.39,110.27
2018,11,8,11,15,854.0,90.0,3.6,15.3,590.5,238.72,154.75
2018,11,8,11,30,858.0,91.0,3.5,15.5,603.0,292.51,202.62
2018,11,8,11,45,858.5,91.0,3.4,15.75,607.0,343.63,249.55
2018,11,8,12,0,859.0,91.0,3.3,16.0,611.0,394.46,295.93
2018,11,8,12,15,858.5,90.5,3.25,16.05,608.0,440.6,338.09
2018,11,8,12,30,858.0,90.0,3.2,16.1,605.0,484.82,377.74
2018,11,8,12,45,772.0,113.0,3.2,16.2,570.0,507.41,399.83
2018,11,8,13,0,686.0,136.0,3.2,16.3,535.0,520.75,413.43
2018,11,8,13,15,405.5,190.5,3.1,16.3,424.5,432.43,346.29
2018,11,8,13,30,125.0,245.0,3.0,16.3,314.0,304.17,244.01
2018,11,8,13,45,88.0,223.0,2.85,16.25,270.5,255.7,206.0
2018,11,8,14,0,51.0,201.0,2.7,16.2,227.0,215.68,173.7
2018,11,8,14,15,101.5,197.5,2.55,15.95,245.0,255.17,207.65
2018,11,8,14,30,152.0,194.0,2.4,15.7,263.0,313.49,256.3
2018,11,8,14,45,109.0,168.5,2.2,15.4,215.5,261.36,214.11
2018,11,8,15,0,66.0,143.0,2.0,15.1,168.0,189.6,155.37
2018,11,8,15,15,66.5,127.5,1.9,14.75,150.5,178.42,146.96
2018,11,8,15,30,67.0,112.0,1.8,14.4,133.0,166.76,137.78
2018,11,8,15,45,34.0,87.0,1.7,14.05,97.5,114.25,92.9
2018,11,8,16,0,1.0,62.0,1.6,13.7,62.0,52.35,39.2
2018,11,8,16,15,21.5,48.5,1.6,13.45,51.5,64.16,49.75
2018,11,8,16,30,42.0,35.0,1.6,13.2,41.0,80.26,62.94
2018,11,8,16,45,24.0,22.0,1.55,12.95,25.0,51.13,34.87
2018,11,8,17,0,6.0,9.0,1.5,12.7,9.0,11.75,0.0
2018,11,8,17,15,3.0,4.5,1.55,12.55,4.5,5.84,0.0
2018,11,8,17,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,11,9,6,45,6.0,1.5,2.2,7.65,1.5,0.0,0.0
2018,11,9,7,0,12.0,3.0,2.2,7.7,3.0,2.36,0.0
2018,11,9,7,15,78.0,10.0,2.2,7.85,18.5,7.73,0.0
2018,11,9,7,30,144.0,17.0,2.2,8.0,34.0,13.33,6.01
2018,11,9,7,45,72.0,13.5,2.2,8.2,22.0,10.29,3.63
2018,11,9,8,0,0.0,10.0,2.2,8.4,10.0,7.58,1.26
2018,11,9,8,15,0.0,20.5,2.15,8.7,20.5,15.59,8.64
2018,11,9,8,30,0.0,31.0,2.1,9.0,31.0,23.63,16.01
2018,11,9,8,45,0.0,27.5,2.0,9.25,27.5,20.95,13.54
2018,11,9,9,0,0.0,24.0,1.9,9.5,24.0,18.28,11.06
2018,11,9,9,15,0.0,29.5,1.95,9.75,29.5,22.51,14.85
2018,11,9,9,30,0.0,35.0,2.0,10.0,35.0,26.73,18.62
2018,11,9,9,45,0.0,45.5,2.05,10.25,45.5,34.82,25.83
2018,11,9,10,0,0.0,56.0,2.1,10.5,56.0,42.92,33.01
2018,11,9,10,15,0.0,43.5,2.1,10.65,43.5,33.31,24.31
2018,11,9,10,30,0.0,31.0,2.1,10.8,31.0,23.71,15.66
2018,11,9,10,45,0.0,31.5,2.1,10.95,31.5,24.11,15.06
2018,11,9,11,0,0.0,32.0,2.1,11.1,32.0,24.5,15.36
2018,11,9,11,15,0.0,41.5,2.0,11.2,41.5,31.81,21.58
2018,11,9,11,30,0.0,51.0,1.9,11.3,51.0,39.14,27.79
2018,11,9,11,45,0.0,47.0,1.85,11.45,47.0,36.06,25.14
2018,11,9,12,0,0.0,43.0,1.8,11.6,43.0,32.98,22.5
2018,11,9,12,15,0.0,43.5,1.8,11.7,43.5,33.36,22.82
2018,11,9,12,30,0.0,44.0,1.8,11.8,44.0,33.75,23.14
2018,11,9,12,45,0.0,57.0,1.85,11.95,57.0,43.76,31.64
2018,11,9,13,0,0.0,70.0,1.9,12.1,70.0,53.8,40.14
2018,11,9,13,15,0.0,64.5,2.0,12.15,64.5,49.54,36.56
2018,11,9,13,30,0.0,59.0,2.1,12.2,59.0,45.27,32.99
2018,11,9,13,45,0.0,55.0,2.2,12.25,55.0,42.17,30.41
2018,11,9,14,0,0.0,51.0,2.3,12.3,51.0,39.07,27.82
2018,11,9,14,15,0.0,62.5,2.35,12.25,62.5,47.93,35.46
2018,11,9,14,30,0.0,74.0,2.4,12.2,74.0,56.81,43.13
2018,11,9,14,45,0.0,76.0,2.5,12.1,76.0,58.36,44.56
2018,11,9,15,0,0.0,78.0,2.6,12.0,78.0,60.44,46.47
2018,11,9,15,15,0.0,61.5,2.5,11.85,61.5,47.13,35.13
2018,11,9,15,30,0.0,45.0,2.4,11.7,45.0,34.39,24.2
2018,11,9,15,45,0.0,41.5,2.35,11.5,41.5,31.7,21.88
2018,11,9,16,0,0.0,38.0,2.3,11.3,38.0,29.01,19.48
2018,11,9,16,15,0.0,29.5,2.15,11.1,29.5,22.49,13.69
2018,11,9,16,30,0.0,21.0,2.0,10.9,21.0,15.98,7.85
2018,11,9,16,45,0.0,14.0,1.8,10.7,14.0,10.64,2.57
2018,11,9,17,0,0.0,7.0,1.6,10.5,7.0,5.51,0.0
2018,11,9,17,15,0.0,3.5,1.5,10.35,3.5,2.75,0.0
2018,11,9,17,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.85,4.55,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.95,3.2,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,2.05,2.8,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,2.4,2.15,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,11,10,6,45,79.5,7.5,2.6,2.0,9.0,0.0,0.0
2018,11,10,7,0,159.0,15.0,2.7,1.9,18.0,11.8,0.0
2018,11,10,7,15,327.0,25.0,2.95,2.2,54.5,20.94,6.12
2018,11,10,7,30,495.0,35.0,3.2,2.5,91.0,29.56,20.53
2018,11,10,7,45,583.0,41.5,3.4,2.8,137.5,38.13,29.23
2018,11,10,8,0,671.0,48.0,3.6,3.1,184.0,44.26,35.29
2018,11,10,8,15,723.5,53.0,3.7,3.45,232.0,48.88,39.77
2018,11,10,8,30,776.0,58.0,3.8,3.8,280.0,53.55,44.12
2018,11,10,8,45,810.5,61.0,3.9,4.1,325.5,56.41,46.7
2018,11,10,9,0,845.0,64.0,4.0,4.4,371.0,59.3,49.23
2018,11,10,9,15,869.5,66.0,3.95,4.85,412.0,61.28,50.86
2018,11,10,9,30,894.0,68.0,3.9,5.3,453.0,69.25,57.92
2018,11,10,9,45,911.5,69.5,3.85,5.7,488.5,71.27,59.53
2018,11,10,10,0,929.0,71.0,3.8,6.1,524.0,73.2,61.05
2018,11,10,10,15,941.0,71.5,3.75,6.45,552.5,74.26,61.81
2018,11,10,10,30,953.0,72.0,3.7,6.8,581.0,75.26,62.51
2018,11,10,10,45,961.0,73.0,3.7,7.2,602.5,130.99,75.34
2018,11,10,11,0,969.0,74.0,3.7,7.6,624.0,191.3,114.31
2018,11,10,11,15,973.5,74.0,3.65,7.9,637.0,250.13,163.13
2018,11,10,11,30,978.0,74.0,3.6,8.2,650.0,308.21,216.1
2018,11,10,11,45,980.0,74.5,3.6,8.45,655.5,364.96,269.61
