Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,10,12,0,982.0,75.0,3.6,8.7,661.0,420.26,321.75
2018,11,10,12,15,981.0,74.5,3.6,8.9,657.5,471.79,370.04
2018,11,10,12,30,980.0,74.0,3.6,9.1,654.0,521.08,415.32
2018,11,10,12,45,977.0,73.0,3.6,9.25,642.5,566.45,456.41
2018,11,10,13,0,974.0,72.0,3.6,9.4,631.0,609.0,494.21
2018,11,10,13,15,967.5,71.5,3.6,9.45,612.0,647.06,527.76
2018,11,10,13,30,961.0,71.0,3.6,9.5,593.0,681.78,558.02
2018,11,10,13,45,951.5,70.0,3.6,9.5,566.0,710.57,583.26
2018,11,10,14,0,942.0,69.0,3.6,9.5,539.0,735.65,605.29
2018,11,10,14,15,928.0,66.5,3.5,9.4,505.0,752.03,618.75
2018,11,10,14,30,914.0,64.0,3.4,9.3,471.0,764.38,629.07
2018,11,10,14,45,894.0,62.0,3.35,9.15,431.5,768.85,633.8
2018,11,10,15,0,874.0,60.0,3.3,9.0,392.0,769.34,635.5
2018,11,10,15,15,844.5,57.0,3.1,8.6,347.0,764.97,633.06
2018,11,10,15,30,815.0,54.0,2.9,8.2,302.0,748.86,621.06
2018,11,10,15,45,770.0,50.0,2.75,7.85,254.5,715.16,594.69
2018,11,10,16,0,725.0,46.0,2.6,7.5,207.0,677.81,563.75
2018,11,10,16,15,649.5,41.0,2.35,6.55,159.5,611.27,507.96
2018,11,10,16,30,574.0,36.0,2.1,5.6,112.0,541.24,444.78
2018,11,10,16,45,415.5,28.0,1.85,4.7,71.0,415.71,312.03
2018,11,10,17,0,257.0,20.0,1.6,3.8,30.0,215.01,0.0
2018,11,10,17,15,128.5,10.0,1.6,3.4,15.0,7.87,0.0
2018,11,10,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.65,2.6,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.75,1.65,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.8,1.1,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.75,0.2,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.7,-0.75,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.75,-1.15,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.8,-1.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.8,-1.85,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.8,-2.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.8,-2.55,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,-2.7,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.75,-2.85,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.7,-3.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.7,-3.3,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.65,-3.4,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.6,-3.6,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.6,-3.7,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.6,-3.85,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.55,-4.1,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.5,-4.2,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.5,-4.3,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,-4.4,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.45,-4.45,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.4,-4.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.4,-4.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.4,-4.75,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.35,-4.9,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,-5.05,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,-5.1,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.4,-4.9,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.5,-4.7,0.0,0.0,0.0
2018,11,11,6,45,80.0,7.0,1.6,-4.55,8.5,0.0,0.0
2018,11,11,7,0,160.0,14.0,1.7,-4.4,17.0,11.02,0.0
2018,11,11,7,15,330.5,23.5,1.85,-3.75,52.5,19.69,3.91
2018,11,11,7,30,501.0,33.0,2.0,-3.1,88.0,30.4,21.66
2018,11,11,7,45,589.0,39.5,2.15,-2.45,134.5,36.42,28.25
2018,11,11,8,0,677.0,46.0,2.3,-1.8,181.0,42.6,34.43
2018,11,11,8,15,727.0,50.5,2.35,-0.95,228.0,46.85,38.55
2018,11,11,8,30,777.0,55.0,2.4,-0.1,275.0,51.14,42.54
2018,11,11,8,45,808.5,58.5,2.45,0.75,319.5,54.41,45.46
2018,11,11,9,0,840.0,62.0,2.5,1.6,364.0,57.68,48.29
2018,11,11,9,15,863.5,64.0,2.4,2.25,404.5,59.68,49.91
2018,11,11,9,30,887.0,66.0,2.3,2.9,445.0,67.67,57.03
2018,11,11,9,45,903.0,68.0,2.2,3.6,480.0,70.01,58.87
2018,11,11,10,0,919.0,70.0,2.1,4.3,515.0,72.25,60.62
2018,11,11,10,15,928.5,71.5,1.95,4.8,542.5,73.92,61.89
2018,11,11,10,30,938.0,73.0,1.8,5.3,570.0,75.5,63.1
2018,11,11,10,45,944.0,73.5,1.6,5.85,590.0,127.76,74.21
2018,11,11,11,0,950.0,74.0,1.4,6.4,610.0,186.39,111.23
2018,11,11,11,15,954.5,74.5,1.25,6.7,623.0,244.43,158.62
2018,11,11,11,30,959.0,75.0,1.1,7.0,636.0,301.79,209.86
2018,11,11,11,45,959.0,75.0,1.0,7.35,640.0,356.46,260.22
2018,11,11,12,0,959.0,75.0,0.9,7.7,644.0,409.48,308.64
2018,11,11,12,15,956.0,75.5,0.8,7.9,640.0,459.87,353.82
2018,11,11,12,30,953.0,76.0,0.7,8.1,636.0,507.94,395.56
2018,11,11,12,45,949.0,75.0,0.6,8.3,624.5,551.61,432.36
2018,11,11,13,0,945.0,74.0,0.5,8.5,613.0,592.45,465.59
2018,11,11,13,15,938.0,73.5,0.5,8.55,594.0,629.08,495.99
2018,11,11,13,30,931.0,73.0,0.5,8.6,575.0,662.45,523.27
2018,11,11,13,45,918.5,72.0,0.45,8.7,547.5,688.31,543.74
2018,11,11,14,0,906.0,71.0,0.4,8.8,520.0,710.4,561.05
2018,11,11,14,15,890.0,69.0,0.35,8.75,486.5,725.06,572.05
2018,11,11,14,30,874.0,67.0,0.3,8.7,453.0,735.77,579.91
2018,11,11,14,45,852.5,64.5,0.3,8.65,414.0,745.18,587.73
2018,11,11,15,0,831.0,62.0,0.3,8.6,375.0,743.55,587.68
2018,11,11,15,15,799.0,59.5,0.3,8.35,331.5,729.71,579.26
2018,11,11,15,30,767.0,57.0,0.3,8.1,288.0,711.86,567.54
2018,11,11,15,45,718.5,53.0,0.3,7.9,242.0,675.12,540.97
2018,11,11,16,0,670.0,49.0,0.3,7.7,196.0,634.67,510.02
2018,11,11,16,15,591.0,43.0,0.4,7.15,150.0,564.1,455.66
2018,11,11,16,30,512.0,37.0,0.5,6.6,104.0,502.61,403.02
2018,11,11,16,45,361.5,28.0,0.55,6.05,65.5,369.85,267.6
2018,11,11,17,0,211.0,19.0,0.6,5.5,27.0,177.99,0.0
2018,11,11,17,15,105.5,9.5,0.65,5.1,13.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,2.4,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,0.85,2.4,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,0.85,2.15,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,0.9,1.95,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,0.85,1.35,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,0.8,1.25,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,0.8,1.15,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,0.8,1.05,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,0.75,1.05,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,0.7,1.05,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,0.75,1.1,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,12,6,45,0.0,2.0,0.8,1.3,2.0,0.0,0.0
2018,11,12,7,0,0.0,4.0,0.8,1.4,4.0,3.15,0.0
2018,11,12,7,15,0.0,11.0,1.0,1.8,11.0,8.36,0.0
2018,11,12,7,30,0.0,18.0,1.2,2.2,18.0,13.7,6.39
2018,11,12,7,45,0.0,28.5,1.4,2.65,28.5,21.74,14.26
2018,11,12,8,0,0.0,39.0,1.6,3.1,39.0,29.81,21.97
2018,11,12,8,15,0.5,42.0,1.6,3.4,42.0,32.1,24.25
2018,11,12,8,30,1.0,45.0,1.6,3.7,45.0,34.4,26.44
2018,11,12,8,45,0.5,51.5,1.65,4.0,51.5,39.41,31.05
2018,11,12,9,0,0.0,58.0,1.7,4.3,58.0,44.42,35.6
2018,11,12,9,15,0.0,53.0,1.65,4.55,53.0,40.56,31.93
2018,11,12,9,30,0.0,48.0,1.6,4.8,48.0,36.72,28.29
2018,11,12,9,45,0.0,53.0,1.6,5.0,53.0,40.59,31.75
2018,11,12,10,0,0.0,58.0,1.6,5.2,58.0,44.46,35.18
2018,11,12,10,15,0.0,58.5,1.5,5.3,58.5,44.86,35.46
2018,11,12,10,30,0.0,59.0,1.4,5.4,59.0,45.26,35.75
2018,11,12,10,45,0.0,50.5,1.35,5.5,50.5,38.72,28.24
2018,11,12,11,0,0.0,42.0,1.3,5.6,42.0,32.18,22.51
2018,11,12,11,15,0.0,45.0,1.55,5.45,45.0,34.5,24.51
2018,11,12,11,30,0.0,48.0,1.8,5.3,48.0,36.82,26.52
2018,11,12,11,45,0.0,55.5,2.0,5.15,55.5,42.61,31.55
2018,11,12,12,0,0.0,63.0,2.2,5.0,63.0,48.4,36.58
2018,11,12,12,15,0.0,54.5,2.25,4.95,54.5,41.83,30.89
2018,11,12,12,30,0.0,46.0,2.3,4.9,46.0,35.28,25.2
2018,11,12,12,45,0.0,39.0,2.35,4.85,39.0,29.88,20.52
2018,11,12,13,0,0.0,32.0,2.4,4.8,32.0,24.5,15.83
2018,11,12,13,15,0.0,31.0,2.55,4.8,31.0,23.72,15.18
2018,11,12,13,30,0.0,30.0,2.7,4.8,30.0,22.95,14.52
2018,11,12,13,45,0.0,32.5,2.85,4.8,32.5,24.85,16.22
2018,11,12,14,0,0.0,35.0,3.0,4.8,35.0,26.76,17.93
2018,11,12,14,15,0.0,36.5,3.15,4.8,36.5,27.9,18.98
2018,11,12,14,30,0.0,38.0,3.3,4.8,38.0,29.04,20.03
2018,11,12,14,45,0.0,29.5,3.5,4.8,29.5,22.51,14.3
2018,11,12,15,0,0.0,21.0,3.7,4.8,21.0,15.99,8.56
2018,11,12,15,15,0.0,18.5,3.9,4.7,18.5,14.08,6.88
2018,11,12,15,30,0.0,16.0,4.1,4.6,16.0,12.16,5.18
2018,11,12,15,45,0.0,14.0,4.25,4.55,14.0,10.63,3.81
2018,11,12,16,0,0.0,12.0,4.4,4.5,12.0,9.1,2.41
2018,11,12,16,15,0.0,10.0,4.2,4.6,10.0,7.58,0.99
2018,11,12,16,30,0.0,8.0,4.0,4.7,8.0,6.06,0.0
2018,11,12,16,45,2.5,6.0,3.8,4.75,6.0,6.65,0.0
2018,11,12,17,0,5.0,4.0,3.6,4.8,4.0,7.0,0.0
2018,11,12,17,15,2.5,2.0,3.1,4.95,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,2.1,5.25,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,3.4,4.95,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,3.25,4.7,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,2.9,4.65,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,2.75,4.6,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,2.65,4.55,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,11,13,6,45,0.0,1.0,1.05,4.95,1.0,0.0,0.0
2018,11,13,7,0,0.0,2.0,1.1,5.0,2.0,1.57,0.0
2018,11,13,7,15,0.0,6.0,1.15,5.2,6.0,4.54,0.0
2018,11,13,7,30,0.0,10.0,1.2,5.4,10.0,7.58,0.89
2018,11,13,7,45,0.0,13.5,1.3,5.6,13.5,10.24,3.63
2018,11,13,8,0,0.0,17.0,1.4,5.8,17.0,12.91,6.21
2018,11,13,8,15,0.0,17.5,1.5,6.05,17.5,13.29,6.64
2018,11,13,8,30,0.0,18.0,1.6,6.3,18.0,13.68,7.02
2018,11,13,8,45,0.0,32.0,1.7,6.6,32.0,24.4,16.91
2018,11,13,9,0,0.0,46.0,1.8,6.9,46.0,35.16,26.75
2018,11,13,9,15,0.0,59.5,1.75,7.2,59.5,45.58,36.18
2018,11,13,9,30,0.0,73.0,1.7,7.5,73.0,56.03,45.54
2018,11,13,9,45,0.0,94.5,1.65,7.8,94.5,71.76,59.56
2018,11,13,10,0,0.0,116.0,1.6,8.1,116.0,86.85,72.84
2018,11,13,10,15,0.0,98.5,1.55,8.35,98.5,75.01,62.05
2018,11,13,10,30,0.0,81.0,1.5,8.6,81.0,62.28,50.52
2018,11,13,10,45,0.5,86.5,1.45,8.85,87.0,66.59,51.73
2018,11,13,11,0,1.0,92.0,1.4,9.1,93.0,70.88,55.22
2018,11,13,11,15,11.0,142.0,1.4,9.25,148.5,109.16,87.04
2018,11,13,11,30,21.0,192.0,1.4,9.4,204.0,148.44,119.3
2018,11,13,11,45,19.5,195.5,1.45,9.5,207.0,152.99,123.1
2018,11,13,12,0,18.0,199.0,1.5,9.6,210.0,157.41,126.91
2018,11,13,12,15,9.5,167.5,1.5,9.6,173.5,132.34,106.38
2018,11,13,12,30,1.0,136.0,1.5,9.6,137.0,105.37,84.04
2018,11,13,12,45,0.5,116.5,1.5,9.6,117.0,90.25,71.42
2018,11,13,13,0,0.0,97.0,1.5,9.6,97.0,74.8,58.43
2018,11,13,13,15,0.0,78.5,1.5,9.6,78.5,60.36,46.23
2018,11,13,13,30,0.0,60.0,1.5,9.6,60.0,46.03,34.05
2018,11,13,13,45,0.0,63.0,1.5,9.6,63.0,48.34,36.1
2018,11,13,14,0,0.0,66.0,1.5,9.6,66.0,50.64,38.15
2018,11,13,14,15,0.0,71.0,1.5,9.6,71.0,54.5,41.55
2018,11,13,14,30,0.0,76.0,1.5,9.6,76.0,58.36,44.97
2018,11,13,14,45,0.0,73.5,1.5,9.55,73.5,56.42,43.4
2018,11,13,15,0,0.0,71.0,1.5,9.5,71.0,54.48,41.83
2018,11,13,15,15,0.0,53.5,1.35,9.3,53.5,40.94,30.17
2018,11,13,15,30,0.0,36.0,1.2,9.1,36.0,27.46,18.46
2018,11,13,15,45,0.0,34.0,1.1,8.95,34.0,25.93,17.11
2018,11,13,16,0,0.0,32.0,1.0,8.8,32.0,24.4,15.68
2018,11,13,16,15,0.0,25.0,1.0,8.55,25.0,19.04,10.84
2018,11,13,16,30,0.0,18.0,1.0,8.3,18.0,13.69,5.94
2018,11,13,16,45,4.0,12.5,1.0,8.0,12.5,12.93,3.77
2018,11,13,17,0,8.0,7.0,1.0,7.7,7.0,11.65,0.0
2018,11,13,17,15,4.0,3.5,1.15,7.6,3.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.85,5.05,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.8,4.95,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.95,4.7,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.05,4.7,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.15,4.7,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.2,4.65,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.25,4.55,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.3,4.45,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.35,4.15,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,11,14,6,45,7.0,1.0,2.55,3.8,1.0,0.0,0.0
2018,11,14,7,0,14.0,2.0,2.6,3.7,2.0,1.57,0.0
2018,11,14,7,15,7.0,7.5,2.65,3.8,7.5,5.88,0.0
2018,11,14,7,30,0.0,13.0,2.7,3.9,13.0,9.87,2.81
2018,11,14,7,45,0.0,19.0,2.8,3.95,19.0,14.45,7.46
2018,11,14,8,0,0.0,25.0,2.9,4.0,25.0,19.03,11.9
2018,11,14,8,15,0.0,38.5,2.95,4.15,38.5,29.4,21.62
2018,11,14,8,30,0.0,52.0,3.0,4.3,52.0,39.8,31.33
2018,11,14,8,45,2.0,74.0,3.1,4.45,74.5,55.99,46.28
2018,11,14,9,0,4.0,96.0,3.2,4.6,97.0,71.47,60.41
2018,11,14,9,15,2.0,78.5,3.2,4.75,79.0,59.95,49.71
2018,11,14,9,30,0.0,61.0,3.2,4.9,61.0,46.75,37.47
2018,11,14,9,45,0.0,80.5,3.25,5.05,80.5,61.84,51.17
2018,11,14,10,0,0.0,100.0,3.3,5.2,100.0,75.82,63.72
2018,11,14,10,15,0.0,99.5,3.25,5.35,99.5,75.68,63.43
2018,11,14,10,30,0.0,99.0,3.2,5.5,99.0,75.49,63.11
2018,11,14,10,45,0.0,104.0,3.2,5.65,104.0,79.26,63.34
2018,11,14,11,0,0.0,109.0,3.2,5.8,109.0,83.08,66.51
2018,11,14,11,15,2.0,129.5,3.15,5.95,130.5,98.51,79.55
2018,11,14,11,30,4.0,150.0,3.1,6.1,152.0,114.39,92.9
2018,11,14,11,45,2.0,145.0,3.0,6.25,146.0,110.96,89.97
2018,11,14,12,0,0.0,140.0,2.9,6.4,140.0,107.15,86.71
2018,11,14,12,15,0.0,119.5,2.9,6.5,119.5,91.92,73.71
2018,11,14,12,30,0.0,99.0,2.9,6.6,99.0,76.27,60.32
2018,11,14,12,45,0.0,100.5,2.85,6.7,100.5,77.49,61.4
2018,11,14,13,0,0.0,102.0,2.8,6.8,102.0,78.74,62.5
2018,11,14,13,15,0.0,101.5,2.8,6.75,101.5,78.44,62.32
2018,11,14,13,30,0.0,101.0,2.8,6.7,101.0,78.18,62.19
2018,11,14,13,45,0.0,106.0,2.75,6.7,106.0,82.48,66.0
2018,11,14,14,0,0.0,111.0,2.7,6.7,111.0,87.08,70.08
2018,11,14,14,15,0.0,99.0,2.65,6.6,99.0,77.35,61.84
2018,11,14,14,30,0.0,87.0,2.6,6.5,87.0,67.51,53.46
2018,11,14,14,45,0.0,83.0,2.55,6.35,83.0,64.52,51.01
2018,11,14,15,0,0.0,79.0,2.5,6.2,79.0,61.63,48.63
2018,11,14,15,15,6.5,71.5,2.4,6.05,73.5,60.73,48.21
2018,11,14,15,30,13.0,64.0,2.3,5.9,68.0,60.0,47.88
2018,11,14,15,45,6.5,42.0,2.2,5.7,44.0,37.25,27.58
2018,11,14,16,0,0.0,20.0,2.1,5.5,20.0,15.2,7.78
2018,11,14,16,15,0.0,15.0,2.05,5.3,15.0,11.39,4.31
2018,11,14,16,30,0.0,10.0,2.0,5.1,10.0,7.58,0.81
2018,11,14,16,45,0.0,7.0,2.0,4.9,7.0,5.3,0.0
2018,11,14,17,0,0.0,4.0,2.0,4.7,4.0,3.15,0.0
2018,11,14,17,15,0.0,2.0,2.0,4.6,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.2,4.15,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.35,3.9,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.45,3.7,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,2.85,3.05,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,2.9,2.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,2.95,2.8,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,3.0,2.7,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,3.05,2.6,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,3.15,2.45,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,3.2,2.25,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,3.2,2.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,3.25,1.95,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,3.3,1.8,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,3.35,1.65,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,3.5,1.35,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,3.6,1.2,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,3.65,1.15,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,3.7,1.1,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,3.7,1.05,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,4.25,0.95,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,4.3,0.9,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,4.2,0.9,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,4.1,0.9,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,4.05,0.9,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,4.0,0.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,4.05,0.9,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,4.1,0.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,4.15,0.9,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,4.2,0.9,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,4.3,0.9,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,4.4,0.9,0.0,0.0,0.0
2018,11,15,6,45,3.0,2.0,4.5,0.9,2.0,0.0,0.0
2018,11,15,7,0,6.0,4.0,4.6,0.9,4.0,3.15,0.0
2018,11,15,7,15,3.0,9.0,4.55,1.0,9.0,7.06,0.0
2018,11,15,7,30,0.0,14.0,4.5,1.1,14.0,10.64,3.44
2018,11,15,7,45,0.0,20.5,4.5,1.15,20.5,15.6,8.59
2018,11,15,8,0,0.0,27.0,4.5,1.2,27.0,20.57,13.45
2018,11,15,8,15,0.0,28.0,4.4,1.3,28.0,21.33,14.32
2018,11,15,8,30,0.0,29.0,4.3,1.4,29.0,22.09,15.1
2018,11,15,8,45,0.0,24.0,4.2,1.45,24.0,18.27,11.52
2018,11,15,9,0,0.0,19.0,4.1,1.5,19.0,14.46,7.93
2018,11,15,9,15,0.0,26.5,3.9,1.6,26.5,20.2,13.29
2018,11,15,9,30,0.0,34.0,3.7,1.7,34.0,25.96,18.62
2018,11,15,9,45,0.0,43.0,3.55,1.75,43.0,32.88,25.01
2018,11,15,10,0,0.0,52.0,3.4,1.8,52.0,39.82,31.38
2018,11,15,10,15,0.0,53.5,3.55,1.9,53.5,40.99,32.38
2018,11,15,10,30,0.0,55.0,3.7,2.0,55.0,42.16,33.38
2018,11,15,10,45,0.0,58.5,3.85,2.05,58.5,44.88,34.07
2018,11,15,11,0,0.0,62.0,4.0,2.1,62.0,47.59,36.4
2018,11,15,11,15,0.0,70.0,4.1,2.1,70.0,53.79,41.8
2018,11,15,11,30,0.0,78.0,4.2,2.1,78.0,59.99,47.2
2018,11,15,11,45,0.0,86.5,4.25,2.1,86.5,66.59,52.95
2018,11,15,12,0,0.0,95.0,4.3,2.1,95.0,73.13,58.65
2018,11,15,12,15,0.0,89.0,4.2,2.1,89.0,68.53,54.63
2018,11,15,12,30,0.0,83.0,4.1,2.1,83.0,63.87,50.57
2018,11,15,12,45,0.0,80.0,4.0,2.1,80.0,61.54,48.57
2018,11,15,13,0,0.0,77.0,3.9,2.1,77.0,59.2,46.56
2018,11,15,13,15,0.0,76.5,3.8,2.1,76.5,58.8,46.27
2018,11,15,13,30,0.0,76.0,3.7,2.1,76.0,58.4,45.98
2018,11,15,13,45,0.0,78.5,3.6,2.1,78.5,60.33,47.75
2018,11,15,14,0,0.0,81.0,3.5,2.1,81.0,62.26,49.54
2018,11,15,14,15,0.0,64.5,3.4,2.05,64.5,49.47,38.35
2018,11,15,14,30,0.0,48.0,3.3,2.0,48.0,36.72,27.13
2018,11,15,14,45,105.0,49.0,3.15,1.95,87.0,134.51,117.34
2018,11,15,15,0,210.0,50.0,3.0,1.9,126.0,234.39,207.71
2018,11,15,15,15,442.5,57.5,2.8,1.8,193.5,444.08,390.5
2018,11,15,15,30,675.0,65.0,2.6,1.7,261.0,645.72,554.9
2018,11,15,15,45,616.0,61.0,2.35,1.65,217.0,601.78,515.94
2018,11,15,16,0,557.0,57.0,2.1,1.6,173.0,554.4,474.39
2018,11,15,16,15,469.5,49.5,1.95,1.55,130.5,477.44,406.8
2018,11,15,16,30,382.0,42.0,1.8,1.5,88.0,397.67,332.27
2018,11,15,16,45,244.0,29.0,1.7,1.45,53.5,266.41,177.98
2018,11,15,17,0,106.0,16.0,1.6,1.4,19.0,93.43,0.0
2018,11,15,17,15,53.0,8.0,1.55,1.45,9.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.25,1.6,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.0,1.15,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,1.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.35,1.05,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,3.25,0.85,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,3.2,0.7,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,3.1,0.55,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,3.0,0.4,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,-0.4,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.35,-0.8,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.1,-1.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.05,-1.55,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.0,-1.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.9,-2.25,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.75,-2.8,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.7,-3.2,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.7,-3.4,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.7,-3.55,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.7,-3.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.7,-3.85,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.7,-4.1,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.7,-4.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.7,-4.3,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.7,-4.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.7,-4.35,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.7,-4.3,0.0,0.0,0.0
2018,11,16,6,45,45.0,4.5,1.75,-4.25,4.5,0.0,0.0
2018,11,16,7,0,90.0,9.0,1.8,-4.2,9.0,7.08,0.0
2018,11,16,7,15,264.5,20.0,1.95,-3.4,40.0,16.72,0.0
2018,11,16,7,30,439.0,31.0,2.1,-2.6,71.0,26.14,16.69
2018,11,16,7,45,535.5,37.5,2.25,-1.85,115.0,34.42,26.04
2018,11,16,8,0,632.0,44.0,2.4,-1.1,159.0,40.56,32.26
2018,11,16,8,15,687.0,49.0,2.45,-0.5,205.0,45.2,36.85
2018,11,16,8,30,742.0,54.0,2.5,0.1,251.0,49.9,41.32
2018,11,16,8,45,775.5,57.5,2.6,0.65,294.0,53.15,44.31
2018,11,16,9,0,809.0,61.0,2.7,1.2,337.0,56.41,47.21
2018,11,16,9,15,834.5,63.5,2.6,1.55,377.0,58.78,49.26
2018,11,16,9,30,860.0,66.0,2.5,1.9,417.0,61.14,51.28
2018,11,16,9,45,877.0,68.0,2.4,2.25,451.5,69.1,58.43
2018,11,16,10,0,894.0,70.0,2.3,2.6,486.0,71.35,60.29
2018,11,16,10,15,902.5,71.5,2.3,3.0,512.5,73.01,61.59
2018,11,16,10,30,911.0,73.0,2.3,3.4,539.0,74.57,62.81
2018,11,16,10,45,917.5,74.5,2.3,3.8,559.5,115.19,69.47
2018,11,16,11,0,924.0,76.0,2.3,4.2,580.0,172.7,103.33
2018,11,16,11,15,927.5,77.5,2.35,4.6,593.0,229.54,149.0
2018,11,16,11,30,931.0,79.0,2.4,5.0,606.0,285.68,199.65
2018,11,16,11,45,931.0,79.5,2.45,5.4,610.5,339.1,250.13
2018,11,16,12,0,931.0,80.0,2.5,5.8,615.0,390.96,299.41
2018,11,16,12,15,923.0,81.5,2.5,6.15,610.0,438.82,344.76
2018,11,16,12,30,915.0,83.0,2.5,6.5,605.0,484.02,386.76
2018,11,16,12,45,919.5,80.5,2.55,6.8,596.5,528.78,427.32
2018,11,16,13,0,924.0,78.0,2.6,7.1,588.0,571.45,465.23
2018,11,16,13,15,909.5,79.0,2.6,7.35,567.5,604.6,494.7
2018,11,16,13,30,895.0,80.0,2.6,7.6,547.0,634.09,520.58
2018,11,16,13,45,893.5,76.0,2.6,7.85,523.5,662.9,545.49
2018,11,16,14,0,892.0,72.0,2.6,8.1,500.0,688.52,567.51
2018,11,16,14,15,877.0,70.0,2.55,8.15,467.5,703.77,581.05
2018,11,16,14,30,862.0,68.0,2.5,8.2,435.0,721.89,595.5
2018,11,16,14,45,841.0,65.0,2.45,8.3,396.5,724.24,597.77
2018,11,16,15,0,820.0,62.0,2.4,8.4,358.0,722.54,596.97
2018,11,16,15,15,777.5,60.0,2.15,8.1,313.5,701.56,580.7
2018,11,16,15,30,735.0,58.0,1.9,7.8,269.0,676.31,560.53
2018,11,16,15,45,701.5,52.5,1.65,7.5,226.5,650.14,538.42
2018,11,16,16,0,668.0,47.0,1.4,7.2,184.0,620.51,511.69
2018,11,16,16,15,557.0,39.0,1.35,6.35,133.5,524.11,433.01
2018,11,16,16,30,446.0,31.0,1.3,5.5,83.0,436.33,355.06
2018,11,16,16,45,283.0,21.5,1.25,4.6,49.0,289.38,182.15
2018,11,16,17,0,120.0,12.0,1.2,3.7,15.0,100.67,0.0
2018,11,16,17,15,60.0,6.0,1.25,3.5,7.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.35,3.1,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.35,2.1,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.1,0.65,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.1,0.35,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.1,0.05,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,-0.55,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.1,-1.05,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.1,-1.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.1,-1.35,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.05,-1.45,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.0,-1.35,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,11,17,6,45,35.0,3.5,1.0,-1.05,3.5,0.0,0.0
2018,11,17,7,0,70.0,7.0,1.0,-0.9,7.0,5.51,0.0
2018,11,17,7,15,240.0,18.5,1.2,-0.15,36.5,14.56,0.0
2018,11,17,7,30,410.0,30.0,1.4,0.6,66.0,25.22,15.32
2018,11,17,7,45,507.0,37.5,1.6,1.35,109.0,31.53,23.02
2018,11,17,8,0,604.0,45.0,1.8,2.1,152.0,41.24,32.45
2018,11,17,8,15,662.5,50.0,1.8,2.7,197.5,45.82,36.96
2018,11,17,8,30,721.0,55.0,1.8,3.3,243.0,50.49,41.36
2018,11,17,8,45,758.5,58.0,1.8,3.9,286.5,53.33,43.93
2018,11,17,9,0,796.0,61.0,1.8,4.5,330.0,56.22,46.46
2018,11,17,9,15,823.0,63.5,1.85,5.15,370.0,58.59,48.43
2018,11,17,9,30,850.0,66.0,1.9,5.8,410.0,60.96,50.37
2018,11,17,9,45,869.0,67.5,2.0,6.45,444.5,68.53,57.0
2018,11,17,10,0,888.0,69.0,2.1,7.1,479.0,70.49,58.5
2018,11,17,10,15,900.0,70.0,2.05,7.65,506.5,71.89,59.51
2018,11,17,10,30,912.0,71.0,2.0,8.2,534.0,73.21,60.46
2018,11,17,10,45,920.5,72.0,1.95,8.7,555.0,111.35,65.88
2018,11,17,11,0,929.0,73.0,1.9,9.2,576.0,168.76,98.19
2018,11,17,11,15,933.5,73.5,1.8,9.6,589.0,225.16,142.13
2018,11,17,11,30,938.0,74.0,1.7,10.0,602.0,280.89,191.09
2018,11,17,11,45,939.0,74.5,1.6,10.4,607.0,334.76,240.51
2018,11,17,12,0,940.0,75.0,1.5,10.8,612.0,387.17,288.62
2018,11,17,12,15,938.0,74.5,1.4,11.05,608.0,435.88,333.04
2018,11,17,12,30,936.0,74.0,1.3,11.3,604.0,482.36,374.36
2018,11,17,12,45,932.5,73.5,1.15,11.6,593.5,525.75,411.5
2018,11,17,13,0,929.0,73.0,1.0,11.9,583.0,566.45,445.08
2018,11,17,13,15,922.0,72.0,0.9,12.05,564.5,601.87,474.08
2018,11,17,13,30,915.0,71.0,0.8,12.2,546.0,634.05,499.69
2018,11,17,13,45,904.5,69.5,0.75,12.35,520.0,660.17,520.67
2018,11,17,14,0,894.0,68.0,0.7,12.5,494.0,682.68,538.54
2018,11,17,14,15,878.5,66.5,0.7,12.5,462.0,698.12,551.68
2018,11,17,14,30,863.0,65.0,0.7,12.5,430.0,709.76,560.9
2018,11,17,14,45,841.0,62.5,0.7,12.5,392.0,718.64,568.2
2018,11,17,15,0,819.0,60.0,0.7,12.5,354.0,716.85,567.76
2018,11,17,15,15,786.0,57.0,0.65,12.25,311.0,702.08,557.59
2018,11,17,15,30,753.0,54.0,0.6,12.0,268.0,683.36,544.06
2018,11,17,15,45,703.5,49.5,0.55,11.7,223.0,646.14,515.98
2018,11,17,16,0,654.0,45.0,0.5,11.4,178.0,605.37,483.55
2018,11,17,16,15,572.0,39.0,0.55,10.9,134.0,534.17,427.03
2018,11,17,16,30,490.0,33.0,0.6,10.4,90.0,459.78,361.43
2018,11,17,16,45,329.5,24.0,0.7,9.9,54.5,325.5,189.08
2018,11,17,17,0,169.0,15.0,0.8,9.4,19.0,139.88,0.0
2018,11,17,17,15,84.5,7.5,0.85,9.05,9.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.65,3.9,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,3.85,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.55,3.75,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.5,3.55,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,3.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.55,3.25,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,2.85,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.75,2.1,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,11,18,6,45,26.0,3.0,0.8,1.85,3.0,0.0,0.0
2018,11,18,7,0,52.0,6.0,0.8,1.7,6.0,4.72,0.0
2018,11,18,7,15,198.0,18.5,0.85,2.25,33.0,14.56,0.0
2018,11,18,7,30,344.0,31.0,0.9,2.8,60.0,25.88,15.27
2018,11,18,7,45,415.0,40.0,0.95,3.3,97.0,33.12,24.22
2018,11,18,8,0,486.0,49.0,1.0,3.8,134.0,40.35,31.4
2018,11,18,8,15,457.0,63.0,1.0,4.2,160.5,50.61,41.15
2018,11,18,8,30,428.0,77.0,1.0,4.6,187.0,57.55,47.65
2018,11,18,8,45,409.0,94.5,0.95,5.0,214.5,68.84,57.98
2018,11,18,9,0,390.0,112.0,0.9,5.4,242.0,79.65,67.69
2018,11,18,9,15,341.5,133.5,0.85,5.95,257.0,93.93,80.34
2018,11,18,9,30,293.0,155.0,0.8,6.5,272.0,105.88,90.68
2018,11,18,9,45,342.0,162.0,0.8,7.05,310.0,110.86,94.71
2018,11,18,10,0,391.0,169.0,0.8,7.6,348.0,112.62,95.86
2018,11,18,10,15,333.5,189.5,0.8,8.15,348.5,126.12,107.37
2018,11,18,10,30,276.0,210.0,0.8,8.7,349.0,135.95,115.5
2018,11,18,10,45,233.5,225.0,0.8,9.25,346.0,160.22,124.3
2018,11,18,11,0,191.0,240.0,0.8,9.8,343.0,183.48,140.66
2018,11,18,11,15,278.0,233.0,0.9,10.25,386.5,210.02,157.55
2018,11,18,11,30,365.0,226.0,1.0,10.7,430.0,247.78,185.44
2018,11,18,11,45,415.5,215.0,1.1,11.15,449.5,283.05,214.32
2018,11,18,12,0,466.0,204.0,1.2,11.6,469.0,321.42,246.54
2018,11,18,12,15,607.5,163.5,1.2,11.85,507.0,379.35,292.97
2018,11,18,12,30,749.0,123.0,1.2,12.1,545.0,442.36,344.15
2018,11,18,12,45,755.0,119.5,1.25,12.35,538.0,482.17,378.72
2018,11,18,13,0,761.0,116.0,1.3,12.6,531.0,520.34,411.44
2018,11,18,13,15,722.5,120.5,1.3,12.7,504.5,539.47,428.94
2018,11,18,13,30,684.0,125.0,1.3,12.8,478.0,553.55,442.08
2018,11,18,13,45,736.5,107.0,1.3,12.9,470.5,597.76,478.18
2018,11,18,14,0,789.0,89.0,1.3,13.0,463.0,638.96,511.51
2018,11,18,14,15,759.5,88.5,1.25,12.95,429.0,643.92,516.65
2018,11,18,14,30,730.0,88.0,1.2,12.9,395.0,648.52,521.47
2018,11,18,14,45,515.5,109.0,1.15,12.85,316.0,524.91,427.6
2018,11,18,15,0,301.0,130.0,1.1,12.8,237.0,384.09,316.96
2018,11,18,15,15,295.0,113.5,1.0,12.45,208.0,369.61,307.41
2018,11,18,15,30,289.0,97.0,0.9,12.1,179.0,353.1,294.78
2018,11,18,15,45,245.0,83.0,0.8,11.7,144.0,308.55,258.09
2018,11,18,16,0,201.0,69.0,0.7,11.3,109.0,262.49,219.07
2018,11,18,16,15,279.0,52.0,0.75,10.9,92.5,324.89,268.47
2018,11,18,16,30,357.0,35.0,0.8,10.5,76.0,369.38,295.07
2018,11,18,16,45,235.0,24.0,0.85,10.05,46.0,250.56,138.02
2018,11,18,17,0,113.0,13.0,0.9,9.6,16.0,95.61,0.0
2018,11,18,17,15,56.5,6.5,0.95,9.3,8.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,11,19,6,45,13.0,2.0,0.8,4.9,2.0,0.0,0.0
2018,11,19,7,0,26.0,4.0,0.8,4.9,4.0,0.0,0.0
2018,11,19,7,15,59.5,16.5,0.8,5.3,20.5,12.98,0.0
2018,11,19,7,30,93.0,29.0,0.8,5.7,37.0,21.72,11.27
2018,11,19,7,45,152.5,45.0,0.85,6.05,67.0,33.38,24.1
2018,11,19,8,0,212.0,61.0,0.9,6.4,97.0,44.95,35.19
2018,11,19,8,15,310.0,70.0,0.9,6.7,140.0,51.68,41.68
2018,11,19,8,30,408.0,79.0,0.9,7.0,183.0,58.68,48.22
2018,11,19,8,45,305.5,105.0,0.9,7.25,190.5,75.45,63.46
2018,11,19,9,0,203.0,131.0,0.9,7.5,198.0,90.08,76.54
2018,11,19,9,15,409.0,116.5,0.8,7.9,272.0,82.43,69.41
2018,11,19,9,30,615.0,102.0,0.7,8.3,346.0,77.7,64.94
2018,11,19,9,45,546.5,125.0,0.55,8.7,355.5,89.32,75.07
2018,11,19,10,0,478.0,148.0,0.4,9.1,365.0,101.7,85.68
2018,11,19,10,15,611.0,127.0,0.5,9.6,421.5,92.25,77.02
2018,11,19,10,30,744.0,106.0,0.6,10.1,478.0,80.25,66.21
2018,11,19,10,45,792.0,97.5,0.7,10.55,508.0,110.93,70.12
2018,11,19,11,0,840.0,89.0,0.8,11.0,538.0,159.83,94.18
2018,11,19,11,15,845.5,90.0,1.0,11.6,551.0,213.06,134.54
2018,11,19,11,30,851.0,91.0,1.2,12.2,564.0,265.95,180.05
2018,11,19,11,45,793.5,109.0,1.4,12.75,553.0,314.53,226.24
2018,11,19,12,0,736.0,127.0,1.6,13.3,542.0,353.77,264.49
2018,11,19,12,15,807.5,105.5,1.7,13.65,559.0,407.45,310.61
2018,11,19,12,30,879.0,84.0,1.8,14.0,576.0,461.58,357.04
2018,11,19,12,45,882.5,81.0,1.85,14.35,567.5,503.67,394.09
2018,11,19,13,0,886.0,78.0,1.9,14.7,559.0,543.67,428.67
2018,11,19,13,15,879.5,76.5,1.95,14.85,541.0,577.31,457.96
2018,11,19,13,30,873.0,75.0,2.0,15.0,523.0,607.87,484.29
2018,11,19,13,45,730.0,103.5,2.05,15.2,465.5,587.76,470.64
2018,11,19,14,0,587.0,132.0,2.1,15.4,408.0,549.81,442.81
2018,11,19,14,15,639.0,111.5,2.05,15.35,393.5,586.75,473.89
2018,11,19,14,30,691.0,91.0,2.0,15.3,379.0,621.97,502.95
2018,11,19,14,45,715.5,80.0,1.95,15.25,354.5,646.03,522.47
2018,11,19,15,0,740.0,69.0,1.9,15.2,330.0,663.49,535.98
2018,11,19,15,15,685.5,66.0,1.7,14.7,285.0,636.36,515.66
2018,11,19,15,30,631.0,63.0,1.5,14.2,240.0,601.26,488.9
2018,11,19,15,45,579.5,56.5,1.3,13.65,197.5,560.49,456.7
2018,11,19,16,0,528.0,50.0,1.1,13.1,155.0,516.89,420.53
2018,11,19,16,15,437.0,42.5,1.1,12.2,114.5,438.96,357.01
2018,11,19,16,30,346.0,35.0,1.1,11.3,74.0,359.77,286.23
2018,11,19,16,45,217.0,23.5,1.15,10.45,44.0,234.44,120.51
2018,11,19,17,0,88.0,12.0,1.2,9.6,14.0,75.74,0.0
2018,11,19,17,15,44.0,6.0,1.25,9.4,7.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,6,45,6.5,1.5,1.3,6.7,1.5,0.0,0.0
2018,11,20,7,0,13.0,3.0,1.3,6.7,3.0,0.0,0.0
2018,11,20,7,15,51.5,15.5,1.5,7.3,19.0,12.2,0.0
2018,11,20,7,30,90.0,28.0,1.7,7.9,35.0,20.98,9.98
2018,11,20,7,45,234.0,39.5,1.9,8.5,74.5,29.87,20.63
2018,11,20,8,0,378.0,51.0,2.1,9.1,114.0,41.31,31.46
2018,11,20,8,15,385.5,63.0,2.3,9.6,144.0,47.58,37.44
2018,11,20,8,30,393.0,75.0,2.5,10.1,174.0,55.83,45.02
2018,11,20,8,45,455.0,84.0,2.7,10.6,218.0,62.51,51.03
2018,11,20,9,0,517.0,93.0,2.9,11.1,262.0,71.7,59.16
2018,11,20,9,15,624.0,89.0,3.05,11.5,317.5,69.39,56.92
2018,11,20,9,30,731.0,85.0,3.2,11.9,373.0,67.71,55.22
2018,11,20,9,45,764.5,85.5,3.3,12.25,409.5,73.9,60.53
2018,11,20,10,0,798.0,86.0,3.4,12.6,446.0,74.53,60.89
2018,11,20,10,15,729.5,107.0,3.4,12.75,451.0,81.21,66.63
2018,11,20,10,30,661.0,128.0,3.4,12.9,456.0,93.22,77.02
2018,11,20,10,45,686.0,128.0,3.4,13.05,480.5,117.95,78.83
2018,11,20,11,0,711.0,128.0,3.4,13.2,505.0,165.88,104.53
2018,11,20,11,15,798.0,108.5,3.35,13.3,541.5,216.99,139.95
2018,11,20,11,30,885.0,89.0,3.3,13.4,578.0,269.59,182.12
2018,11,20,11,45,886.0,89.5,3.3,13.55,583.0,321.97,230.22
2018,11,20,12,0,887.0,90.0,3.3,13.7,588.0,373.01,277.66
2018,11,20,12,15,888.5,89.5,3.25,13.7,586.0,421.82,322.88
2018,11,20,12,30,890.0,89.0,3.2,13.7,584.0,468.86,365.8
2018,11,20,12,45,889.0,87.0,3.2,13.75,574.0,511.34,404.24
2018,11,20,13,0,888.0,85.0,3.2,13.8,564.0,551.36,439.83
2018,11,20,13,15,880.5,84.0,3.2,13.75,546.0,586.17,470.76
2018,11,20,13,30,873.0,83.0,3.2,13.7,528.0,617.78,498.57
2018,11,20,13,45,861.0,81.5,3.15,13.65,502.5,642.76,520.61
2018,11,20,14,0,849.0,80.0,3.1,13.6,477.0,664.08,539.45
2018,11,20,14,15,832.5,77.5,3.05,13.45,445.0,677.55,552.21
2018,11,20,14,30,816.0,75.0,3.0,13.3,413.0,687.08,561.47
2018,11,20,14,45,793.5,71.5,2.9,13.1,376.0,687.24,562.51
2018,11,20,15,0,771.0,68.0,2.8,12.9,339.0,683.38,560.4
2018,11,20,15,15,738.5,64.5,2.6,12.4,298.0,668.02,549.27
2018,11,20,15,30,706.0,61.0,2.4,11.9,257.0,648.65,534.37
2018,11,20,15,45,655.0,55.0,2.15,11.4,212.5,615.62,507.44
2018,11,20,16,0,604.0,49.0,1.9,10.9,168.0,573.41,471.54
2018,11,20,16,15,521.0,42.0,1.8,10.0,125.5,502.5,411.88
2018,11,20,16,30,438.0,35.0,1.7,9.1,83.0,429.76,343.14
2018,11,20,16,45,289.0,24.0,1.65,8.2,49.5,287.76,138.45
2018,11,20,17,0,140.0,13.0,1.6,7.3,16.0,115.4,0.0
2018,11,20,17,15,70.0,6.5,1.6,7.0,8.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.7,6.1,0.0,0.0,0.0
