Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,11,10,0,932.0,69.0,1.7,1.9,435.0,64.56,54.51
2018,12,11,10,15,946.0,72.0,1.75,2.3,466.0,67.11,56.67
2018,12,11,10,30,960.0,75.0,1.8,2.7,497.0,75.37,64.06
2018,12,11,10,45,969.0,77.0,1.85,3.15,521.0,77.33,65.64
2018,12,11,11,0,978.0,79.0,1.9,3.6,545.0,117.86,72.02
2018,12,11,11,15,983.5,80.5,1.95,4.0,561.0,177.08,105.74
2018,12,11,11,30,989.0,82.0,2.0,4.4,577.0,235.86,151.98
2018,12,11,11,45,988.0,82.5,2.05,4.75,583.0,291.77,202.19
2018,12,11,12,0,987.0,83.0,2.1,5.1,589.0,346.07,253.32
2018,12,11,12,15,981.0,83.5,2.15,5.4,586.0,396.92,302.11
2018,12,11,12,30,975.0,84.0,2.2,5.7,583.0,445.29,348.19
2018,12,11,12,45,969.5,85.0,2.25,5.95,574.5,491.68,391.66
2018,12,11,13,0,964.0,86.0,2.3,6.2,566.0,537.23,433.26
2018,12,11,13,15,956.5,85.0,2.3,6.35,549.0,575.99,468.46
2018,12,11,13,30,949.0,84.0,2.3,6.5,532.0,611.46,500.18
2018,12,11,13,45,933.0,82.0,2.35,6.6,505.0,637.62,524.3
2018,12,11,14,0,917.0,80.0,2.4,6.7,478.0,659.7,544.73
2018,12,11,14,15,899.0,77.5,2.25,6.65,446.0,675.9,559.34
2018,12,11,14,30,881.0,75.0,2.1,6.6,414.0,687.93,570.2
2018,12,11,14,45,857.0,71.5,1.95,6.5,376.5,690.65,573.51
2018,12,11,15,0,833.0,68.0,1.8,6.4,339.0,689.06,572.43
2018,12,11,15,15,799.0,63.0,1.65,5.7,296.5,674.51,561.62
2018,12,11,15,30,765.0,58.0,1.5,5.0,254.0,655.7,546.68
2018,12,11,15,45,711.5,52.5,1.3,4.3,209.5,617.94,515.22
2018,12,11,16,0,658.0,47.0,1.1,3.6,165.0,575.92,478.36
2018,12,11,16,15,568.5,39.5,1.2,2.75,121.5,501.69,415.27
2018,12,11,16,30,479.0,32.0,1.3,1.9,78.0,439.34,344.93
2018,12,11,16,45,302.0,21.5,1.35,1.05,45.0,276.0,0.0
2018,12,11,17,0,125.0,11.0,1.4,0.2,12.0,98.89,0.0
2018,12,11,17,15,62.5,5.5,1.45,0.1,6.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.5,-0.15,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.55,-0.4,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.6,-0.65,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.6,-0.95,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.6,-1.25,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.6,-1.4,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.6,-1.55,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.55,-1.9,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.5,-2.25,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.5,-2.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.4,-2.75,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.4,-2.9,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.35,-2.95,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.3,-3.05,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.25,-3.15,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.2,-3.25,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.15,-3.35,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.1,-3.4,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.1,-3.35,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.1,-3.25,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.1,-3.15,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.05,-2.8,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.0,-2.15,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,0.95,-1.85,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,12,12,7,15,33.5,5.5,0.85,-0.85,6.0,0.0,0.0
2018,12,12,7,30,67.0,11.0,0.8,-0.4,12.0,8.65,0.0
2018,12,12,7,45,124.5,24.5,0.75,0.0,34.5,18.49,2.78
2018,12,12,8,0,182.0,38.0,0.7,0.4,57.0,28.5,19.53
2018,12,12,8,15,231.5,51.0,0.65,0.85,87.0,38.0,29.27
2018,12,12,8,30,281.0,64.0,0.6,1.3,117.0,47.36,38.37
2018,12,12,8,45,299.5,77.5,0.6,1.7,146.0,56.63,47.2
2018,12,12,9,0,318.0,91.0,0.6,2.1,175.0,65.66,55.63
2018,12,12,9,15,405.0,94.5,0.6,2.4,218.0,68.77,58.48
2018,12,12,9,30,492.0,98.0,0.6,2.7,261.0,72.06,61.41
2018,12,12,9,45,575.5,92.5,0.55,3.0,302.5,71.17,60.43
2018,12,12,10,0,659.0,87.0,0.5,3.3,344.0,67.96,57.34
2018,12,12,10,15,648.0,97.0,0.5,3.45,365.0,74.26,62.97
2018,12,12,10,30,637.0,107.0,0.5,3.6,386.0,80.42,68.41
2018,12,12,10,45,586.5,127.0,0.55,3.75,393.5,92.66,79.32
2018,12,12,11,0,536.0,147.0,0.6,3.9,401.0,124.84,89.81
2018,12,12,11,15,522.5,155.5,0.7,4.0,409.5,164.86,114.73
2018,12,12,11,30,509.0,164.0,0.8,4.1,418.0,203.28,145.69
2018,12,12,11,45,569.0,149.5,0.85,4.25,437.5,239.66,175.18
2018,12,12,12,0,629.0,135.0,0.9,4.4,457.0,283.99,213.36
2018,12,12,12,15,722.0,109.0,1.0,4.55,478.0,330.02,253.29
2018,12,12,12,30,815.0,83.0,1.1,4.7,499.0,383.09,299.91
2018,12,12,12,45,737.5,102.0,1.15,4.85,474.0,408.73,326.8
2018,12,12,13,0,660.0,121.0,1.2,5.0,449.0,427.97,347.15
2018,12,12,13,15,573.0,139.5,1.15,4.95,418.0,433.7,355.28
2018,12,12,13,30,486.0,158.0,1.1,4.9,387.0,425.88,351.6
2018,12,12,13,45,488.0,149.5,1.0,4.9,370.0,442.23,366.63
2018,12,12,14,0,490.0,141.0,0.9,4.9,353.0,456.69,379.6
2018,12,12,14,15,430.5,140.0,0.9,4.7,317.5,437.92,366.21
2018,12,12,14,30,371.0,139.0,0.9,4.5,282.0,414.42,348.7
2018,12,12,14,45,331.5,130.0,0.85,4.3,249.0,376.28,319.18
2018,12,12,15,0,292.0,121.0,0.8,4.1,216.0,350.51,298.84
2018,12,12,15,15,277.0,107.5,0.8,3.8,188.5,334.13,286.32
2018,12,12,15,30,262.0,94.0,0.8,3.5,161.0,315.98,271.6
2018,12,12,15,45,228.5,79.5,0.8,3.15,130.5,281.24,241.9
2018,12,12,16,0,195.0,65.0,0.8,2.8,100.0,244.95,209.76
2018,12,12,16,15,157.0,50.0,0.85,2.55,73.0,203.37,171.56
2018,12,12,16,30,119.0,35.0,0.9,2.3,46.0,161.11,127.12
2018,12,12,16,45,77.5,21.5,0.95,2.05,27.0,102.15,0.0
2018,12,12,17,0,36.0,8.0,1.0,1.8,8.0,32.26,0.0
2018,12,12,17,15,18.0,4.0,1.0,1.7,4.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.0,1.55,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.05,1.35,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,0.15,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.15,-1.85,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.1,-1.95,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.95,-1.8,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.85,-1.6,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.75,-1.2,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,0.8,-0.65,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,0.75,-0.35,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,0.65,-0.25,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,0.6,-0.2,0.0,0.0,0.0
2018,12,13,7,15,24.0,5.0,0.55,0.1,5.5,0.0,0.0
2018,12,13,7,30,48.0,10.0,0.5,0.4,11.0,7.87,0.0
2018,12,13,7,45,96.0,23.5,0.45,0.75,31.5,17.64,1.05
2018,12,13,8,0,144.0,37.0,0.4,1.1,52.0,27.62,18.6
2018,12,13,8,15,213.5,50.5,0.4,1.5,84.0,37.54,28.76
2018,12,13,8,30,283.0,64.0,0.4,1.9,116.0,47.38,38.3
2018,12,13,8,45,340.0,73.5,0.4,2.25,151.5,54.32,44.97
2018,12,13,9,0,397.0,83.0,0.4,2.6,187.0,61.22,51.45
2018,12,13,9,15,363.5,101.0,0.55,3.05,207.5,72.53,61.8
2018,12,13,9,30,330.0,119.0,0.7,3.5,228.0,84.72,72.81
2018,12,13,9,45,292.0,138.0,0.8,3.9,242.0,95.75,82.61
2018,12,13,10,0,254.0,157.0,0.9,4.3,256.0,106.31,91.9
2018,12,13,10,15,295.0,164.0,1.0,4.8,287.0,111.1,95.88
2018,12,13,10,30,336.0,171.0,1.1,5.3,318.0,115.87,99.82
2018,12,13,10,45,315.5,182.5,1.2,5.8,326.0,121.94,104.91
2018,12,13,11,0,295.0,194.0,1.3,6.3,334.0,141.62,109.65
2018,12,13,11,15,352.5,189.0,1.3,6.55,361.0,167.71,123.59
2018,12,13,11,30,410.0,184.0,1.3,6.8,388.0,199.25,145.77
2018,12,13,11,45,457.0,177.0,1.35,7.05,407.5,233.51,173.43
2018,12,13,12,0,504.0,170.0,1.4,7.3,427.0,271.53,205.88
2018,12,13,12,15,483.5,175.5,1.45,7.5,422.0,301.07,234.2
2018,12,13,12,30,463.0,181.0,1.5,7.7,417.0,327.91,259.89
2018,12,13,12,45,379.0,188.0,1.55,7.9,379.0,319.79,257.64
2018,12,13,13,0,295.0,195.0,1.6,8.1,341.0,309.83,252.64
2018,12,13,13,15,377.0,176.5,1.55,8.2,357.5,352.04,288.6
2018,12,13,13,30,459.0,158.0,1.5,8.3,374.0,410.31,337.08
2018,12,13,13,45,514.0,139.0,1.45,8.4,370.5,445.84,367.29
2018,12,13,14,0,569.0,120.0,1.4,8.5,367.0,489.17,403.45
2018,12,13,14,15,531.5,121.5,1.3,8.4,340.0,481.7,398.79
2018,12,13,14,30,494.0,123.0,1.2,8.3,313.0,477.75,396.72
2018,12,13,14,45,268.0,108.5,1.1,8.25,210.5,307.26,258.87
2018,12,13,15,0,42.0,94.0,1.0,8.2,108.0,114.79,94.81
2018,12,13,15,15,127.0,92.0,0.95,7.7,126.0,191.29,163.07
2018,12,13,15,30,212.0,90.0,0.9,7.2,144.0,273.64,233.57
2018,12,13,15,45,206.0,77.0,0.85,6.75,122.0,260.55,221.74
2018,12,13,16,0,200.0,64.0,0.8,6.3,100.0,246.6,208.81
2018,12,13,16,15,148.5,50.0,0.85,5.9,72.5,196.73,163.88
2018,12,13,16,30,97.0,36.0,0.9,5.5,45.0,146.89,114.2
2018,12,13,16,45,59.5,21.5,1.0,5.1,26.0,88.92,0.0
2018,12,13,17,0,22.0,7.0,1.1,4.7,7.0,21.36,0.0
2018,12,13,17,15,11.0,3.5,1.1,4.4,3.5,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.05,3.1,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.15,3.25,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.05,3.2,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.75,3.15,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.8,3.05,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2018,12,14,7,15,2.0,3.0,3.05,3.05,3.0,0.0,0.0
2018,12,14,7,30,4.0,6.0,3.1,3.1,6.0,4.72,0.0
2018,12,14,7,45,2.0,18.0,3.1,3.2,18.0,13.65,0.0
2018,12,14,8,0,0.0,30.0,3.1,3.3,30.0,22.54,13.81
2018,12,14,8,15,0.0,45.0,3.15,3.4,45.0,33.4,24.64
2018,12,14,8,30,0.0,60.0,3.2,3.5,60.0,44.16,34.97
2018,12,14,8,45,3.0,76.0,3.2,3.65,77.0,55.49,45.71
2018,12,14,9,0,6.0,92.0,3.2,3.8,94.0,66.71,56.2
2018,12,14,9,15,7.0,103.5,3.2,3.9,106.0,75.01,63.88
2018,12,14,9,30,8.0,115.0,3.2,4.0,118.0,83.22,71.36
2018,12,14,9,45,9.5,126.0,3.25,4.15,129.5,91.03,78.38
2018,12,14,10,0,11.0,137.0,3.3,4.3,141.0,98.74,85.23
2018,12,14,10,15,11.5,146.5,3.25,4.45,151.0,105.41,91.09
2018,12,14,10,30,12.0,156.0,3.2,4.6,161.0,111.97,96.82
2018,12,14,10,45,17.5,167.5,3.2,4.75,175.5,119.73,103.6
2018,12,14,11,0,23.0,179.0,3.2,4.9,190.0,129.07,106.3
2018,12,14,11,15,16.0,175.5,3.25,5.1,183.0,129.45,106.28
2018,12,14,11,30,9.0,172.0,3.3,5.3,176.0,128.52,105.58
2018,12,14,11,45,12.0,178.0,3.35,5.55,184.0,135.26,111.09
2018,12,14,12,0,15.0,184.0,3.4,5.8,192.0,142.42,117.04
2018,12,14,12,15,29.0,196.0,3.45,6.05,211.0,160.13,131.72
2018,12,14,12,30,43.0,208.0,3.5,6.3,230.0,179.09,147.63
2018,12,14,12,45,52.0,208.0,3.55,6.5,234.0,188.37,155.64
2018,12,14,13,0,61.0,208.0,3.6,6.7,238.0,198.5,164.51
2018,12,14,13,15,37.0,189.0,3.55,6.8,207.0,176.22,146.1
2018,12,14,13,30,13.0,170.0,3.5,6.9,176.0,143.08,118.11
2018,12,14,13,45,8.0,157.5,3.5,6.95,161.0,131.57,108.46
2018,12,14,14,0,3.0,145.0,3.5,7.0,146.0,119.43,98.16
2018,12,14,14,15,3.0,134.0,3.45,6.9,135.0,111.31,91.39
2018,12,14,14,30,3.0,123.0,3.4,6.8,124.0,103.05,84.47
2018,12,14,14,45,1.5,110.0,3.35,6.7,110.5,91.71,74.77
2018,12,14,15,0,0.0,97.0,3.3,6.6,97.0,80.13,64.77
2018,12,14,15,15,2.0,90.5,3.2,6.5,91.0,77.66,62.74
2018,12,14,15,30,4.0,84.0,3.1,6.4,85.0,75.87,61.19
2018,12,14,15,45,2.5,70.5,3.05,6.3,71.0,63.81,50.41
2018,12,14,16,0,1.0,57.0,3.0,6.2,57.0,51.58,39.34
2018,12,14,16,15,0.5,43.0,2.9,6.15,43.0,39.08,27.92
2018,12,14,16,30,0.0,29.0,2.8,6.1,29.0,25.73,15.19
2018,12,14,16,45,7.5,17.0,2.75,6.0,17.0,22.3,0.0
2018,12,14,17,0,15.0,5.0,2.7,5.9,5.0,14.74,0.0
2018,12,14,17,15,7.5,2.5,2.65,5.85,2.5,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.55,5.8,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,2.55,5.95,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,2.15,6.3,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,2.7,6.05,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.7,5.95,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.85,5.85,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,15,7,15,2.0,2.5,1.4,5.6,2.5,0.0,0.0
2018,12,15,7,30,4.0,5.0,1.6,5.7,5.0,3.93,0.0
2018,12,15,7,45,11.0,18.5,1.8,5.8,19.5,14.11,0.0
2018,12,15,8,0,18.0,32.0,2.0,5.9,34.0,23.98,14.76
2018,12,15,8,15,34.0,48.5,2.05,6.1,54.0,35.7,26.4
2018,12,15,8,30,50.0,65.0,2.1,6.3,74.0,47.27,37.39
2018,12,15,8,45,62.0,80.5,2.2,6.55,94.5,58.06,47.52
2018,12,15,9,0,74.0,96.0,2.3,6.8,115.0,67.87,56.61
2018,12,15,9,15,85.5,101.5,2.35,7.1,127.0,72.19,60.54
2018,12,15,9,30,97.0,107.0,2.4,7.4,139.0,76.34,64.22
2018,12,15,9,45,117.0,123.0,2.45,7.75,165.5,86.71,73.42
2018,12,15,10,0,137.0,139.0,2.5,8.1,192.0,96.85,82.32
2018,12,15,10,15,177.0,153.0,2.4,8.3,226.5,106.0,90.29
2018,12,15,10,30,217.0,167.0,2.3,8.5,261.0,111.41,94.87
2018,12,15,10,45,251.0,166.5,2.2,8.75,280.5,111.7,94.88
2018,12,15,11,0,285.0,166.0,2.1,9.0,300.0,123.11,94.05
2018,12,15,11,15,344.5,167.5,1.95,9.05,334.5,151.52,109.77
2018,12,15,11,30,404.0,169.0,1.8,9.1,369.0,185.96,134.11
2018,12,15,11,45,368.5,172.0,1.65,9.1,356.5,208.77,155.57
2018,12,15,12,0,333.0,175.0,1.5,9.1,344.0,224.48,172.02
2018,12,15,12,15,313.0,186.5,1.35,9.2,345.5,248.94,194.93
2018,12,15,12,30,293.0,198.0,1.2,9.3,347.0,271.55,215.79
2018,12,15,12,45,370.0,187.5,1.05,9.35,372.5,313.83,250.7
2018,12,15,13,0,447.0,177.0,0.9,9.4,398.0,370.2,296.69
2018,12,15,13,15,356.5,176.5,0.8,9.45,349.5,340.19,275.16
2018,12,15,13,30,266.0,176.0,0.7,9.5,301.0,310.91,253.45
2018,12,15,13,45,216.0,167.5,0.6,9.6,266.0,289.49,237.23
2018,12,15,14,0,166.0,159.0,0.5,9.7,231.0,251.31,206.91
2018,12,15,14,15,239.0,147.5,0.4,9.7,243.5,308.02,254.4
2018,12,15,14,30,312.0,136.0,0.3,9.7,256.0,355.14,292.98
2018,12,15,14,45,283.0,128.5,0.25,9.7,230.0,339.85,280.79
2018,12,15,15,0,254.0,121.0,0.2,9.7,204.0,322.47,267.21
2018,12,15,15,15,147.0,109.5,0.2,9.55,156.0,227.59,189.5
2018,12,15,15,30,40.0,98.0,0.2,9.4,108.0,130.33,106.97
2018,12,15,15,45,213.0,80.0,0.25,9.25,120.0,269.46,226.56
2018,12,15,16,0,386.0,62.0,0.3,9.1,132.0,397.07,328.0
2018,12,15,16,15,332.5,51.5,0.3,8.85,100.0,350.93,285.32
2018,12,15,16,30,279.0,41.0,0.3,8.6,68.0,305.46,235.48
2018,12,15,16,45,166.0,25.0,0.3,8.4,39.0,185.19,18.8
2018,12,15,17,0,53.0,9.0,0.3,8.2,10.0,45.24,0.0
2018,12,15,17,15,26.5,4.5,0.35,8.15,5.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,0.4,8.05,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,0.4,7.95,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,0.45,7.8,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.3,6.55,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.65,6.15,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,2.75,6.05,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,2.65,5.85,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,2.55,5.75,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,16,7,15,12.5,3.0,2.45,5.4,3.0,0.0,0.0
2018,12,16,7,30,25.0,6.0,2.6,5.6,6.0,4.72,0.0
2018,12,16,7,45,61.0,20.0,2.8,5.85,24.5,15.08,0.0
2018,12,16,8,0,97.0,34.0,3.0,6.1,43.0,25.32,15.73
2018,12,16,8,15,176.5,47.5,3.1,6.45,75.0,35.37,26.01
2018,12,16,8,30,256.0,61.0,3.2,6.8,107.0,45.11,35.32
2018,12,16,8,45,366.5,68.0,3.35,7.15,152.0,50.83,40.82
2018,12,16,9,0,477.0,75.0,3.5,7.5,197.0,59.38,48.73
2018,12,16,9,15,499.5,82.5,3.6,8.05,228.5,64.51,53.36
2018,12,16,9,30,522.0,90.0,3.7,8.6,260.0,69.57,57.82
2018,12,16,9,45,642.0,81.5,3.8,9.15,312.5,64.36,52.92
2018,12,16,10,0,762.0,73.0,3.9,9.7,365.0,64.8,53.12
2018,12,16,10,15,789.0,73.0,3.95,10.2,395.5,65.1,53.2
2018,12,16,10,30,816.0,73.0,4.0,10.7,426.0,65.48,53.35
2018,12,16,10,45,825.5,75.0,4.1,11.2,447.5,67.04,54.55
2018,12,16,11,0,835.0,77.0,4.2,11.7,469.0,92.69,57.1
2018,12,16,11,15,825.5,81.5,4.2,12.0,479.5,145.42,84.71
2018,12,16,11,30,816.0,86.0,4.2,12.3,490.0,196.49,123.5
2018,12,16,11,45,734.0,107.5,4.2,12.6,475.0,240.18,165.11
2018,12,16,12,0,652.0,129.0,4.2,12.9,460.0,279.2,204.34
2018,12,16,12,15,735.5,109.0,4.2,13.0,482.5,327.52,246.21
2018,12,16,12,30,819.0,89.0,4.2,13.1,505.0,382.74,294.57
2018,12,16,12,45,680.5,119.0,4.2,13.2,461.0,394.17,311.11
2018,12,16,13,0,542.0,149.0,4.2,13.3,417.0,387.92,311.39
2018,12,16,13,15,343.5,167.5,4.15,13.3,335.5,324.83,264.22
2018,12,16,13,30,145.0,186.0,4.1,13.3,254.0,245.3,200.55
2018,12,16,13,45,169.0,180.5,4.05,13.25,256.5,263.76,217.06
2018,12,16,14,0,193.0,175.0,4.0,13.2,259.0,283.37,234.39
2018,12,16,14,15,315.0,149.0,3.9,13.05,275.0,356.83,297.22
2018,12,16,14,30,437.0,123.0,3.8,12.9,291.0,437.92,365.6
2018,12,16,14,45,339.0,120.0,3.75,12.75,243.5,383.75,321.65
2018,12,16,15,0,241.0,117.0,3.7,12.6,196.0,308.05,259.43
2018,12,16,15,15,293.0,94.0,3.55,12.2,178.0,343.9,291.0
2018,12,16,15,30,345.0,71.0,3.4,11.8,160.0,361.39,306.87
2018,12,16,15,45,429.5,61.0,3.25,11.45,152.0,425.15,359.36
2018,12,16,16,0,514.0,51.0,3.1,11.1,144.0,480.74,401.82
2018,12,16,16,15,427.0,43.0,2.9,10.55,106.0,410.23,339.29
2018,12,16,16,30,340.0,35.0,2.7,10.0,68.0,337.4,265.44
2018,12,16,16,45,208.0,22.5,2.55,9.5,39.5,209.42,32.07
2018,12,16,17,0,76.0,10.0,2.4,9.0,11.0,62.56,0.0
2018,12,16,17,15,38.0,5.0,2.3,8.7,5.5,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.15,3.1,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,7,15,33.5,4.0,1.35,2.35,4.5,0.0,0.0
2018,12,17,7,30,67.0,8.0,1.4,3.1,9.0,6.29,0.0
2018,12,17,7,45,152.5,20.0,1.4,3.8,32.0,15.24,0.0
2018,12,17,8,0,238.0,32.0,1.4,4.5,55.0,24.42,14.98
2018,12,17,8,15,289.5,42.5,1.7,5.25,84.5,32.35,23.44
2018,12,17,8,30,341.0,53.0,2.0,6.0,114.0,40.21,31.0
2018,12,17,8,45,423.0,62.0,2.25,6.75,157.0,49.5,39.68
2018,12,17,9,0,505.0,71.0,2.5,7.5,200.0,56.59,46.2
2018,12,17,9,15,649.5,66.0,2.65,8.1,259.0,53.92,43.73
2018,12,17,9,30,794.0,61.0,2.8,8.7,318.0,56.18,45.67
2018,12,17,9,45,836.0,60.5,2.95,9.25,357.0,56.45,45.76
2018,12,17,10,0,878.0,60.0,3.1,9.8,396.0,62.25,50.81
2018,12,17,10,15,895.0,61.5,3.15,10.2,426.0,64.25,52.44
2018,12,17,10,30,912.0,63.0,3.2,10.6,456.0,66.16,53.98
2018,12,17,10,45,924.0,63.5,3.25,11.05,479.0,67.21,54.74
2018,12,17,11,0,936.0,64.0,3.3,11.5,502.0,92.19,55.88
2018,12,17,11,15,943.0,64.5,3.3,11.85,518.0,147.97,82.54
2018,12,17,11,30,950.0,65.0,3.3,12.2,534.0,203.51,123.24
2018,12,17,11,45,953.5,65.0,3.3,12.5,542.0,257.45,169.77
2018,12,17,12,0,957.0,65.0,3.3,12.8,550.0,310.33,218.34
2018,12,17,12,15,957.5,65.0,3.25,13.0,550.5,360.98,265.99
2018,12,17,12,30,958.0,65.0,3.2,13.2,551.0,409.84,311.79
2018,12,17,12,45,953.5,65.0,3.15,13.45,542.5,454.7,353.54
2018,12,17,13,0,949.0,65.0,3.1,13.7,534.0,496.97,392.13
2018,12,17,13,15,941.0,64.0,3.05,13.75,517.5,533.78,425.75
2018,12,17,13,30,933.0,63.0,3.0,13.8,501.0,567.41,455.99
2018,12,17,13,45,923.0,62.0,2.9,13.85,478.5,596.64,481.92
2018,12,17,14,0,913.0,61.0,2.8,13.9,456.0,622.44,504.51
2018,12,17,14,15,898.5,59.0,2.6,13.7,426.5,640.79,520.91
2018,12,17,14,30,884.0,57.0,2.4,13.5,397.0,655.39,533.91
2018,12,17,14,45,862.0,55.0,2.2,13.35,362.0,661.26,539.59
2018,12,17,15,0,840.0,53.0,2.0,13.2,327.0,663.3,540.79
2018,12,17,15,15,805.0,50.0,1.85,12.45,286.5,657.57,537.07
2018,12,17,15,30,770.0,47.0,1.7,11.7,246.0,641.51,524.74
2018,12,17,15,45,643.0,48.5,1.5,11.0,195.0,559.64,460.34
2018,12,17,16,0,516.0,50.0,1.3,10.3,144.0,480.75,396.27
2018,12,17,16,15,450.5,39.5,1.35,9.55,105.5,423.71,347.4
2018,12,17,16,30,385.0,29.0,1.4,8.8,67.0,365.7,286.94
2018,12,17,16,45,262.5,20.0,1.45,8.05,40.0,248.57,51.24
2018,12,17,17,0,140.0,11.0,1.5,7.3,13.0,109.39,0.0
2018,12,17,17,15,70.0,5.5,1.5,7.1,6.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.15,0.75,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.15,-0.3,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.1,-0.45,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,18,7,15,63.0,5.0,1.2,0.2,5.5,0.0,0.0
2018,12,18,7,30,126.0,10.0,1.3,0.9,11.0,7.87,0.0
2018,12,18,7,45,287.0,19.0,1.35,1.6,40.5,15.84,0.0
2018,12,18,8,0,448.0,28.0,1.4,2.3,70.0,25.71,16.09
2018,12,18,8,15,550.0,33.5,1.7,3.0,112.0,30.94,22.36
2018,12,18,8,30,652.0,39.0,2.0,3.7,154.0,36.4,27.79
2018,12,18,8,45,706.0,43.0,2.3,4.35,196.5,40.34,31.63
2018,12,18,9,0,760.0,47.0,2.6,5.0,239.0,44.35,35.4
2018,12,18,9,15,794.5,49.5,2.7,5.45,279.0,46.97,37.8
2018,12,18,9,30,829.0,52.0,2.8,5.9,319.0,54.13,44.3
2018,12,18,9,45,851.0,53.5,2.9,6.3,353.5,56.41,46.26
2018,12,18,10,0,873.0,55.0,3.0,6.7,388.0,58.59,48.11
2018,12,18,10,15,887.5,56.5,2.9,7.05,417.0,60.57,49.76
2018,12,18,10,30,902.0,58.0,2.8,7.4,446.0,62.46,51.31
2018,12,18,10,45,912.5,59.0,2.75,7.7,468.5,63.83,52.42
2018,12,18,11,0,923.0,60.0,2.7,8.0,491.0,86.81,53.4
2018,12,18,11,15,871.0,74.0,2.55,8.25,491.5,140.58,80.61
2018,12,18,11,30,819.0,88.0,2.4,8.5,492.0,194.95,123.5
2018,12,18,11,45,682.5,123.5,2.3,8.75,463.5,238.55,167.3
2018,12,18,12,0,546.0,159.0,2.2,9.0,435.0,268.02,200.36
2018,12,18,12,15,630.5,138.0,2.1,9.2,457.0,315.58,240.65
2018,12,18,12,30,715.0,117.0,2.0,9.4,479.0,364.85,283.11
2018,12,18,12,45,811.5,93.0,1.9,9.55,498.5,422.07,332.05
2018,12,18,13,0,908.0,69.0,1.8,9.7,518.0,480.88,382.11
2018,12,18,13,15,911.5,65.5,1.75,9.8,505.0,519.31,416.48
2018,12,18,13,30,915.0,62.0,1.7,9.9,492.0,555.36,448.22
2018,12,18,13,45,905.5,61.0,1.6,9.95,470.0,584.29,473.46
2018,12,18,14,0,896.0,60.0,1.5,10.0,448.0,609.87,495.4
2018,12,18,14,15,880.0,58.5,1.45,9.9,419.0,627.44,511.28
2018,12,18,14,30,864.0,57.0,1.4,9.8,390.0,641.27,523.92
2018,12,18,14,45,840.5,55.0,1.35,9.7,355.0,645.78,529.07
2018,12,18,15,0,817.0,53.0,1.3,9.6,320.0,652.77,534.77
2018,12,18,15,15,783.5,50.5,1.15,9.1,281.0,642.21,526.42
2018,12,18,15,30,750.0,48.0,1.0,8.6,242.0,627.72,514.43
2018,12,18,15,45,677.0,45.5,0.9,8.05,198.0,580.64,476.99
2018,12,18,16,0,604.0,43.0,0.8,7.5,154.0,529.25,434.51
2018,12,18,16,15,505.5,36.0,0.9,6.85,112.0,459.58,376.44
2018,12,18,16,30,407.0,29.0,1.0,6.2,70.0,381.64,301.13
2018,12,18,16,45,269.0,20.0,1.05,5.55,41.5,253.93,65.49
2018,12,18,17,0,131.0,11.0,1.1,4.9,13.0,102.91,0.0
2018,12,18,17,15,65.5,5.5,1.1,4.65,6.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,0.9,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,0.15,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,-0.4,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,-0.45,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.85,-0.4,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.8,-0.45,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.8,-0.55,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.8,-0.65,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.75,-0.7,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,19,7,15,14.0,3.5,0.7,-0.3,3.5,0.0,0.0
2018,12,19,7,30,28.0,7.0,0.7,0.1,7.0,5.51,0.0
2018,12,19,7,45,64.0,20.5,0.65,0.5,25.0,15.35,0.0
2018,12,19,8,0,100.0,34.0,0.6,0.9,43.0,25.24,15.68
2018,12,19,8,15,148.5,49.0,0.65,1.35,70.5,36.1,27.22
2018,12,19,8,30,197.0,64.0,0.7,1.8,98.0,46.83,37.64
2018,12,19,8,45,250.5,76.5,0.75,2.2,131.5,55.92,46.35
2018,12,19,9,0,304.0,89.0,0.8,2.6,165.0,64.26,54.19
2018,12,19,9,15,363.0,96.5,0.75,3.1,202.0,69.65,59.13
2018,12,19,9,30,422.0,104.0,0.7,3.6,239.0,75.06,63.96
2018,12,19,9,45,431.5,115.5,0.7,4.1,266.5,82.31,70.38
2018,12,19,10,0,441.0,127.0,0.7,4.6,294.0,89.39,76.55
2018,12,19,10,15,438.5,138.0,0.9,5.3,315.0,95.8,82.02
2018,12,19,10,30,436.0,149.0,1.1,6.0,336.0,102.08,87.32
2018,12,19,10,45,408.5,163.5,1.3,6.7,346.0,109.9,93.95
2018,12,19,11,0,381.0,178.0,1.5,7.4,356.0,130.8,100.93
2018,12,19,11,15,374.0,186.0,1.6,7.7,365.5,162.21,118.68
2018,12,19,11,30,367.0,194.0,1.7,8.0,375.0,192.8,141.99
2018,12,19,11,45,304.0,208.0,1.75,8.3,359.5,215.18,163.81
2018,12,19,12,0,241.0,222.0,1.8,8.6,344.0,229.08,179.2
2018,12,19,12,15,252.0,221.0,1.8,8.75,348.5,252.98,200.25
2018,12,19,12,30,263.0,220.0,1.8,8.9,353.0,275.18,220.01
2018,12,19,12,45,287.5,213.5,1.8,9.0,357.0,298.72,240.74
2018,12,19,13,0,312.0,207.0,1.8,9.1,361.0,323.39,262.45
2018,12,19,13,15,333.0,196.5,1.75,9.1,356.5,343.7,280.71
2018,12,19,13,30,354.0,186.0,1.7,9.1,352.0,364.17,299.06
2018,12,19,13,45,361.5,175.0,1.65,9.1,338.0,376.54,310.78
2018,12,19,14,0,369.0,164.0,1.6,9.1,324.0,387.76,321.49
2018,12,19,14,15,336.0,157.5,1.5,8.95,296.0,377.3,314.23
2018,12,19,14,30,303.0,151.0,1.4,8.8,268.0,363.86,304.31
2018,12,19,14,45,309.0,136.0,1.25,8.7,246.0,364.21,305.74
2018,12,19,15,0,315.0,121.0,1.1,8.6,224.0,363.01,305.59
2018,12,19,15,15,422.0,94.5,1.0,8.15,215.0,434.73,365.59
2018,12,19,15,30,529.0,68.0,0.9,7.7,206.0,497.05,415.98
2018,12,19,15,45,457.5,63.5,0.8,7.25,168.0,447.23,374.33
2018,12,19,16,0,386.0,59.0,0.7,6.8,130.0,391.18,327.07
2018,12,19,16,15,314.0,47.0,0.75,6.55,95.0,328.79,272.99
2018,12,19,16,30,242.0,35.0,0.8,6.3,60.0,266.14,211.71
2018,12,19,16,45,153.0,22.0,0.85,6.05,35.0,171.41,50.87
2018,12,19,17,0,64.0,9.0,0.9,5.8,10.0,53.13,0.0
2018,12,19,17,15,32.0,4.5,0.9,5.7,5.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,0.95,4.25,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,0.95,4.6,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,20,7,15,5.0,1.5,1.45,4.55,1.5,0.0,0.0
2018,12,20,7,30,10.0,3.0,1.6,4.7,3.0,2.36,0.0
2018,12,20,7,45,5.0,5.5,1.7,4.85,5.5,4.31,0.0
2018,12,20,8,0,0.0,8.0,1.8,5.0,8.0,6.06,0.0
2018,12,20,8,15,0.0,11.0,1.85,5.15,11.0,8.34,1.84
2018,12,20,8,30,0.0,14.0,1.9,5.3,14.0,10.62,4.07
2018,12,20,8,45,0.0,17.5,2.0,5.45,17.5,13.29,6.62
2018,12,20,9,0,0.0,21.0,2.1,5.6,21.0,15.97,9.15
2018,12,20,9,15,0.0,22.5,2.2,5.8,22.5,17.12,10.23
2018,12,20,9,30,0.0,24.0,2.3,6.0,24.0,18.27,11.28
2018,12,20,9,45,0.0,31.0,2.45,6.25,31.0,23.64,16.2
2018,12,20,10,0,0.0,38.0,2.6,6.5,38.0,29.02,21.09
2018,12,20,10,15,0.0,34.0,2.65,6.65,34.0,25.96,18.23
2018,12,20,10,30,0.0,30.0,2.7,6.8,30.0,22.9,15.38
2018,12,20,10,45,0.0,34.5,2.75,7.0,34.5,26.36,18.5
2018,12,20,11,0,0.0,39.0,2.8,7.2,39.0,29.82,20.46
2018,12,20,11,15,0.0,35.0,2.9,7.3,35.0,26.76,17.75
2018,12,20,11,30,0.0,31.0,3.0,7.4,31.0,23.69,15.05
2018,12,20,11,45,0.0,38.0,3.1,7.55,38.0,29.07,19.7
2018,12,20,12,0,0.0,45.0,3.2,7.7,45.0,34.45,24.35
2018,12,20,12,15,0.0,42.5,3.25,7.8,42.5,32.53,22.67
2018,12,20,12,30,0.0,40.0,3.3,7.9,40.0,30.61,20.99
2018,12,20,12,45,0.0,39.5,3.35,8.05,39.5,30.22,20.65
2018,12,20,13,0,0.0,39.0,3.4,8.2,39.0,29.84,20.31
2018,12,20,13,15,0.0,37.5,3.45,8.3,37.5,28.68,19.32
2018,12,20,13,30,0.0,36.0,3.5,8.4,36.0,27.52,18.33
2018,12,20,13,45,0.0,36.5,3.5,8.55,36.5,27.89,18.67
2018,12,20,14,0,0.0,37.0,3.5,8.7,37.0,28.27,19.02
2018,12,20,14,15,0.0,29.0,3.85,9.55,29.0,22.13,13.63
2018,12,20,14,30,0.0,21.0,4.2,10.4,21.0,16.0,8.27
2018,12,20,14,45,0.0,20.0,4.5,11.25,20.0,15.23,7.58
2018,12,20,15,0,0.0,19.0,4.8,12.1,19.0,14.46,6.88
2018,12,20,15,15,0.0,18.5,4.9,12.65,18.5,14.07,6.52
2018,12,20,15,30,0.0,18.0,5.0,13.2,18.0,13.68,6.15
2018,12,20,15,45,0.0,16.5,5.05,13.8,16.5,12.53,5.1
2018,12,20,16,0,0.0,15.0,5.1,14.4,15.0,11.39,4.02
2018,12,20,16,15,0.0,12.5,5.45,14.75,12.5,9.48,2.27
2018,12,20,16,30,0.0,10.0,5.8,15.1,10.0,7.58,0.38
2018,12,20,16,45,5.5,7.0,6.1,15.45,7.0,9.48,0.0
2018,12,20,17,0,11.0,4.0,6.4,15.8,4.0,11.06,0.0
2018,12,20,17,15,5.5,2.0,6.55,16.1,2.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,6.7,16.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,6.8,16.7,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,6.2,16.9,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,5.5,16.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,4.7,16.4,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,4.35,16.15,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,12,21,7,15,39.0,4.0,4.05,13.1,4.0,0.0,0.0
2018,12,21,7,30,78.0,8.0,4.2,13.2,8.0,6.29,0.0
2018,12,21,7,45,181.5,17.5,4.4,13.3,30.0,14.39,0.0
2018,12,21,8,0,285.0,27.0,4.6,13.4,52.0,22.2,11.92
2018,12,21,8,15,408.0,34.0,4.7,13.55,92.0,28.13,18.76
2018,12,21,8,30,531.0,41.0,4.8,13.7,132.0,34.3,24.69
2018,12,21,8,45,445.5,45.5,4.95,13.8,136.0,36.88,27.27
2018,12,21,9,0,360.0,50.0,5.1,13.9,140.0,39.08,29.37
2018,12,21,9,15,267.5,81.5,5.15,14.0,154.5,58.58,46.84
2018,12,21,9,30,175.0,113.0,5.2,14.1,169.0,78.86,64.84
2018,12,21,9,45,105.0,95.0,5.3,14.2,129.5,69.46,56.41
2018,12,21,10,0,35.0,77.0,5.4,14.3,90.0,58.55,46.63
2018,12,21,10,15,36.5,101.5,5.4,14.45,116.0,75.09,61.17
2018,12,21,10,30,38.0,126.0,5.4,14.6,142.0,90.88,74.93
2018,12,21,10,45,44.5,121.5,5.4,14.75,141.5,88.55,72.72
2018,12,21,11,0,51.0,117.0,5.4,14.9,141.0,87.28,67.52
2018,12,21,11,15,52.5,111.0,5.25,15.0,136.5,87.52,66.32
2018,12,21,11,30,54.0,105.0,5.1,15.1,132.0,87.01,65.38
2018,12,21,11,45,31.0,93.5,4.95,15.2,109.0,78.12,58.96
2018,12,21,12,0,8.0,82.0,4.8,15.3,86.0,65.07,49.0
2018,12,21,12,15,4.5,97.5,4.7,15.25,100.0,76.24,58.53
2018,12,21,12,30,1.0,113.0,4.6,15.2,114.0,87.18,67.8
2018,12,21,12,45,0.5,97.0,4.5,15.15,97.5,74.86,57.54
2018,12,21,13,0,0.0,81.0,4.4,15.1,81.0,62.26,47.01
2018,12,21,13,15,4.0,88.0,4.3,14.85,90.0,69.68,53.36
2018,12,21,13,30,8.0,95.0,4.2,14.6,99.0,77.61,60.2
2018,12,21,13,45,41.5,108.5,4.05,14.4,127.0,113.28,90.78
2018,12,21,14,0,75.0,122.0,3.9,14.2,155.0,158.65,129.56
2018,12,21,14,15,38.0,83.5,3.85,13.95,100.0,93.22,74.51
2018,12,21,14,30,1.0,45.0,3.8,13.7,45.0,35.05,24.46
2018,12,21,14,45,67.5,61.0,3.7,13.45,83.0,104.57,85.69
2018,12,21,15,0,134.0,77.0,3.6,13.2,121.0,183.67,154.34
